Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,7.73,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,14.96,6.71
2016,1,1,8,15,0.0,30.5,4.25,3.0,30.5,26.9,18.69
2016,1,1,8,30,0.0,44.0,4.3,3.0,44.0,38.66,28.47
2016,1,1,8,45,0.0,58.5,4.4,3.0,58.5,51.28,39.95
2016,1,1,9,0,0.0,73.0,4.5,3.0,73.0,64.06,51.44
2016,1,1,9,15,0.0,87.0,4.5,3.0,87.0,76.55,62.53
2016,1,1,9,30,0.0,101.0,4.5,3.0,101.0,89.17,73.58
2016,1,1,9,45,17.5,134.0,4.55,3.5,141.0,124.89,104.22
2016,1,1,10,0,35.0,167.0,4.6,4.0,181.0,166.49,139.76
2016,1,1,10,15,37.5,181.0,4.5,4.0,198.0,183.95,154.66
2016,1,1,10,30,40.0,195.0,4.4,4.0,215.0,201.85,169.84
2016,1,1,10,45,40.5,207.5,4.35,4.5,228.5,217.62,182.77
2016,1,1,11,0,41.0,220.0,4.3,5.0,242.0,233.61,195.75
2016,1,1,11,15,57.5,236.0,4.25,5.0,268.0,263.72,221.14
2016,1,1,11,30,74.0,252.0,4.2,5.0,294.0,295.58,247.84
2016,1,1,11,45,162.0,260.5,4.2,5.0,355.0,383.47,322.36
2016,1,1,12,0,250.0,269.0,4.2,5.0,416.0,467.56,392.64
2016,1,1,12,15,244.5,272.5,4.15,5.0,417.0,477.89,400.6
2016,1,1,12,30,239.0,276.0,4.1,5.0,418.0,487.22,408.02
2016,1,1,12,45,181.5,277.0,4.05,5.0,384.5,449.21,375.92
2016,1,1,13,0,124.0,278.0,4.0,5.0,351.0,408.14,341.17
2016,1,1,13,15,71.5,246.5,3.95,5.0,288.5,315.39,264.18
2016,1,1,13,30,19.0,215.0,3.9,5.0,226.0,221.26,184.41
2016,1,1,13,45,21.0,212.0,3.85,5.5,224.0,221.49,184.75
2016,1,1,14,0,23.0,209.0,3.8,6.0,222.0,221.89,185.08
2016,1,1,14,15,11.5,139.0,3.7,6.0,145.5,138.62,114.58
2016,1,1,14,30,0.0,69.0,3.6,6.0,69.0,61.02,47.6
2016,1,1,14,45,0.0,53.0,3.5,6.0,53.0,46.81,35.38
2016,1,1,15,0,0.0,37.0,3.4,6.0,37.0,32.63,23.06
2016,1,1,15,15,0.0,33.5,3.2,5.5,33.5,29.53,20.44
2016,1,1,15,30,0.0,30.0,3.0,5.0,30.0,26.43,17.8
2016,1,1,15,45,0.0,26.5,2.8,5.0,26.5,23.33,15.09
2016,1,1,16,0,0.0,23.0,2.6,5.0,23.0,20.24,12.36
2016,1,1,16,15,0.0,19.0,2.35,4.5,19.0,16.7,9.24
2016,1,1,16,30,0.0,15.0,2.1,4.0,15.0,13.18,6.07
2016,1,1,16,45,0.0,11.0,1.85,4.0,11.0,9.65,2.85
2016,1,1,17,0,0.0,7.0,1.6,4.0,7.0,6.14,0.0
2016,1,1,17,15,0.0,4.0,1.55,4.0,4.0,3.5,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.91,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,3.5,0.5,0.45,0.0
2016,1,2,8,0,0.0,1.0,0.8,4.0,1.0,0.88,0.0
2016,1,2,8,15,0.0,2.0,0.8,4.0,2.0,1.75,0.0
2016,1,2,8,30,0.0,3.0,0.8,4.0,3.0,2.63,0.0
2016,1,2,8,45,0.0,4.0,0.85,4.5,4.0,3.51,0.0
2016,1,2,9,0,0.0,5.0,0.9,5.0,5.0,4.39,0.0
2016,1,2,9,15,0.0,6.5,0.85,5.0,6.5,5.71,0.0
2016,1,2,9,30,0.0,8.0,0.8,5.0,8.0,7.03,0.62
2016,1,2,9,45,0.0,68.5,0.8,5.0,68.5,60.55,47.97
2016,1,2,10,0,0.0,129.0,0.8,5.0,129.0,114.77,94.74
2016,1,2,10,15,0.0,141.5,0.8,5.0,141.5,126.42,104.31
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,138.2,114.04
2016,1,2,10,45,1.0,161.0,0.8,5.5,162.0,145.55,119.77
2016,1,2,11,0,2.0,168.0,0.8,6.0,170.0,153.04,125.62
2016,1,2,11,15,1.0,148.5,0.8,6.0,149.5,134.39,109.74
2016,1,2,11,30,0.0,129.0,0.8,6.0,129.0,115.66,93.86
2016,1,2,11,45,1.5,154.0,0.8,6.5,155.0,140.4,114.48
2016,1,2,12,0,3.0,179.0,0.8,7.0,181.0,165.86,135.31
2016,1,2,12,15,1.5,148.0,0.85,7.0,149.0,135.19,109.63
2016,1,2,12,30,0.0,117.0,0.9,7.0,117.0,104.78,84.14
2016,1,2,12,45,38.0,192.5,0.95,7.5,215.5,220.93,181.94
2016,1,2,13,0,76.0,268.0,1.0,8.0,314.0,340.14,277.83
2016,1,2,13,15,50.0,245.5,0.95,8.0,275.5,295.24,240.62
2016,1,2,13,30,24.0,223.0,0.9,8.0,237.0,234.11,190.97
2016,1,2,13,45,12.0,194.0,0.9,8.0,201.0,194.12,158.44
2016,1,2,14,0,0.0,165.0,0.9,8.0,165.0,154.11,125.26
2016,1,2,14,15,110.0,194.5,0.8,8.0,249.5,317.58,263.27
2016,1,2,14,30,220.0,224.0,0.7,8.0,334.0,456.73,374.3
2016,1,2,14,45,110.0,183.5,0.6,8.0,238.5,309.47,254.74
2016,1,2,15,0,0.0,143.0,0.5,8.0,143.0,136.23,110.46
2016,1,2,15,15,0.0,130.5,0.4,7.5,130.5,124.44,101.66
2016,1,2,15,30,0.0,118.0,0.3,7.0,118.0,112.7,92.1
2016,1,2,15,45,0.0,103.5,0.25,7.0,103.5,98.71,80.35
2016,1,2,16,0,0.0,89.0,0.2,7.0,89.0,84.69,68.43
2016,1,2,16,15,0.0,74.0,0.2,6.5,74.0,70.04,55.88
2016,1,2,16,30,0.0,59.0,0.2,6.0,59.0,55.26,42.97
2016,1,2,16,45,0.0,44.0,0.2,6.0,44.0,40.26,29.55
2016,1,2,17,0,0.0,29.0,0.2,6.0,29.0,25.57,16.28
2016,1,2,17,15,0.0,17.0,0.25,5.5,17.0,14.96,5.52
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.55,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,5.5,14.5,2.65,4.5,15.0,13.19,0.0
2016,1,3,8,0,11.0,29.0,3.0,5.0,30.0,24.7,14.48
2016,1,3,8,15,30.5,48.5,3.0,5.5,53.5,40.15,30.32
2016,1,3,8,30,50.0,68.0,3.0,6.0,77.0,59.24,44.54
2016,1,3,8,45,61.0,88.0,3.05,6.5,102.0,81.6,63.09
2016,1,3,9,0,72.0,108.0,3.1,7.0,127.0,105.69,83.55
2016,1,3,9,15,80.5,126.5,3.1,7.5,151.5,129.57,104.13
2016,1,3,9,30,89.0,145.0,3.1,8.0,176.0,154.66,125.7
2016,1,3,9,45,92.0,163.0,3.15,9.0,198.5,178.59,146.0
2016,1,3,10,0,95.0,181.0,3.2,10.0,221.0,203.03,166.36
2016,1,3,10,15,71.5,190.5,3.15,10.5,222.0,207.99,170.54
2016,1,3,10,30,48.0,200.0,3.1,11.0,223.0,210.4,172.21
2016,1,3,10,45,71.0,219.0,3.05,11.5,255.5,245.45,200.79
2016,1,3,11,0,94.0,238.0,3.0,12.0,288.0,283.06,231.14
2016,1,3,11,15,76.0,242.0,2.95,12.0,283.5,281.36,229.3
2016,1,3,11,30,58.0,246.0,2.9,12.0,279.0,277.99,226.1
2016,1,3,11,45,224.5,244.5,2.9,12.5,376.0,410.92,335.44
2016,1,3,12,0,391.0,243.0,2.9,13.0,473.0,557.43,451.13
2016,1,3,12,15,654.5,166.0,2.9,13.0,554.5,717.16,576.47
2016,1,3,12,30,918.0,89.0,2.9,13.0,636.0,857.5,679.09
2016,1,3,12,45,920.5,88.0,2.9,13.5,635.0,882.23,694.29
2016,1,3,13,0,923.0,87.0,2.9,14.0,634.0,903.65,708.17
2016,1,3,13,15,920.5,86.0,2.9,14.0,623.5,917.28,717.97
2016,1,3,13,30,918.0,85.0,2.9,14.0,613.0,927.28,725.44
2016,1,3,13,45,914.5,83.0,2.95,14.0,595.5,931.51,729.45
2016,1,3,14,0,911.0,81.0,3.0,14.0,578.0,932.05,731.1
2016,1,3,14,15,901.0,79.5,3.0,14.0,552.0,923.69,726.27
2016,1,3,14,30,891.0,78.0,3.0,14.0,526.0,911.78,719.12
2016,1,3,14,45,878.5,75.5,3.0,14.0,493.0,901.8,713.49
2016,1,3,15,0,866.0,73.0,3.0,14.0,460.0,879.55,699.07
2016,1,3,15,15,845.0,70.0,2.75,13.5,420.5,846.14,676.04
2016,1,3,15,30,824.0,67.0,2.5,13.0,381.0,810.08,650.8
2016,1,3,15,45,798.0,62.5,2.3,13.0,337.5,765.59,618.01
2016,1,3,16,0,772.0,58.0,2.1,13.0,294.0,719.33,583.14
2016,1,3,16,15,724.5,53.5,1.9,12.0,246.0,655.02,535.42
2016,1,3,16,30,677.0,49.0,1.7,11.0,198.0,590.88,485.6
2016,1,3,16,45,605.0,41.5,1.5,10.0,150.5,506.8,417.3
2016,1,3,17,0,533.0,34.0,1.3,9.0,103.0,425.97,346.9
2016,1,3,17,15,386.5,24.0,1.3,8.5,62.0,299.71,217.32
2016,1,3,17,30,240.0,14.0,1.3,8.0,21.0,151.44,0.0
2016,1,3,17,45,120.0,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.5,12.0,2.65,1.5,32.0,10.91,0.0
2016,1,4,8,0,467.0,24.0,3.0,2.0,64.0,21.32,11.87
2016,1,4,8,15,568.0,31.5,2.95,2.5,111.5,27.33,19.11
2016,1,4,8,30,669.0,39.0,2.9,3.0,159.0,64.87,32.46
2016,1,4,8,45,726.5,44.0,2.9,3.5,208.5,118.27,66.32
2016,1,4,9,0,784.0,49.0,2.9,4.0,258.0,178.23,115.2
2016,1,4,9,15,820.5,52.0,2.9,5.0,305.5,237.75,169.04
2016,1,4,9,30,857.0,55.0,2.9,6.0,353.0,301.57,227.9
2016,1,4,9,45,881.5,57.5,2.95,7.0,396.0,362.47,284.23
2016,1,4,10,0,906.0,60.0,3.0,8.0,439.0,424.67,340.18
2016,1,4,10,15,922.5,62.0,2.95,8.5,476.5,483.74,392.38
2016,1,4,10,30,939.0,64.0,2.9,9.0,514.0,542.64,442.61
2016,1,4,10,45,949.5,65.5,2.9,9.5,544.0,597.25,487.91
2016,1,4,11,0,960.0,67.0,2.9,10.0,574.0,650.51,530.66
2016,1,4,11,15,967.5,68.5,2.85,10.0,597.0,700.26,570.22
2016,1,4,11,30,975.0,70.0,2.8,10.0,620.0,747.92,606.77
2016,1,4,11,45,976.0,72.0,2.75,10.5,634.0,789.14,634.95
2016,1,4,12,0,977.0,74.0,2.7,11.0,648.0,827.37,660.6
2016,1,4,12,15,978.5,74.0,2.65,11.0,654.0,860.54,683.58
2016,1,4,12,30,980.0,74.0,2.6,11.0,660.0,890.42,704.12
2016,1,4,12,45,977.5,74.5,2.6,11.5,657.0,914.11,719.37
2016,1,4,13,0,975.0,75.0,2.6,12.0,654.0,934.11,732.1
2016,1,4,13,15,971.0,74.5,2.6,12.0,643.0,947.82,741.9
2016,1,4,13,30,967.0,74.0,2.6,12.0,632.0,957.68,749.22
2016,1,4,13,45,959.5,73.5,2.6,12.0,612.5,960.55,751.87
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,959.54,752.07
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.0,950.74,747.0
2016,1,4,14,30,931.0,70.0,2.6,12.0,539.0,938.21,739.54
2016,1,4,14,45,913.5,69.0,2.6,12.0,505.0,916.52,725.68
2016,1,4,15,0,896.0,68.0,2.6,12.0,471.0,891.61,709.58
2016,1,4,15,15,874.5,65.5,2.45,11.5,430.5,858.23,687.25
2016,1,4,15,30,853.0,63.0,2.3,11.0,390.0,830.53,668.8
2016,1,4,15,45,821.5,60.0,2.15,11.0,344.5,782.89,633.96
2016,1,4,16,0,790.0,57.0,2.0,11.0,299.0,733.64,597.22
2016,1,4,16,15,743.0,52.5,1.8,9.5,251.0,669.24,550.37
2016,1,4,16,30,696.0,48.0,1.6,8.0,203.0,604.97,501.19
2016,1,4,16,45,618.0,41.0,1.45,7.0,154.0,516.57,429.42
2016,1,4,17,0,540.0,34.0,1.3,6.0,105.0,431.79,355.88
2016,1,4,17,15,394.0,24.0,1.35,5.5,64.0,306.52,228.99
2016,1,4,17,30,248.0,14.0,1.4,5.0,23.0,156.52,0.0
2016,1,4,17,45,124.0,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,15.0,2.95,1.5,24.5,13.64,0.0
2016,1,5,8,0,231.0,30.0,3.1,2.0,49.0,23.55,13.66
2016,1,5,8,15,306.5,44.5,3.1,2.0,88.0,34.46,25.6
2016,1,5,8,30,382.0,59.0,3.1,2.0,127.0,64.56,40.77
2016,1,5,8,45,429.0,70.5,3.1,2.5,168.5,105.7,68.88
2016,1,5,9,0,476.0,82.0,3.1,3.0,210.0,152.36,107.11
2016,1,5,9,15,523.0,87.0,3.0,3.5,250.0,201.02,150.03
2016,1,5,9,30,570.0,92.0,2.9,4.0,290.0,252.44,196.59
2016,1,5,9,45,480.0,123.5,2.85,4.5,304.0,283.76,229.3
2016,1,5,10,0,390.0,155.0,2.8,5.0,318.0,307.48,253.31
2016,1,5,10,15,608.0,121.0,2.75,5.0,400.5,401.14,331.94
2016,1,5,10,30,826.0,87.0,2.7,5.0,483.0,510.5,423.12
2016,1,5,10,45,840.5,89.0,2.65,5.5,512.5,563.42,467.01
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,615.67,509.25
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,662.39,546.18
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,707.42,580.83
2016,1,5,11,45,890.5,89.0,2.6,7.5,603.0,746.12,609.04
2016,1,5,12,0,908.0,85.0,2.6,8.0,620.0,787.46,637.99
2016,1,5,12,15,665.5,163.5,2.6,8.5,558.0,722.72,586.82
2016,1,5,12,30,423.0,242.0,2.6,9.0,496.0,625.07,507.56
2016,1,5,12,45,493.5,218.0,2.6,9.5,513.0,673.29,546.11
2016,1,5,13,0,564.0,194.0,2.6,10.0,530.0,721.51,583.16
2016,1,5,13,15,370.5,233.5,2.6,10.0,453.0,593.08,482.21
2016,1,5,13,30,177.0,273.0,2.6,10.0,376.0,459.48,374.72
2016,1,5,13,45,110.5,252.0,2.6,10.5,316.0,363.47,297.75
2016,1,5,14,0,44.0,231.0,2.6,11.0,256.0,281.89,230.25
2016,1,5,14,15,240.0,210.5,2.55,11.0,333.5,471.84,388.98
2016,1,5,14,30,436.0,190.0,2.5,11.0,411.0,643.83,525.93
2016,1,5,14,45,229.5,182.0,2.5,11.0,298.0,431.63,356.7
2016,1,5,15,0,23.0,174.0,2.5,11.0,185.0,191.23,156.7
2016,1,5,15,15,19.5,160.0,2.35,10.5,168.5,174.83,144.08
2016,1,5,15,30,16.0,146.0,2.2,10.0,152.0,158.59,130.88
2016,1,5,15,45,11.0,129.0,2.05,10.0,133.0,137.63,113.21
2016,1,5,16,0,6.0,112.0,1.9,10.0,114.0,116.87,95.51
2016,1,5,16,15,3.0,94.0,1.8,9.5,95.0,96.58,78.21
2016,1,5,16,30,0.0,76.0,1.7,9.0,76.0,76.3,60.58
2016,1,5,16,45,0.0,57.0,1.65,9.0,57.0,56.62,43.21
2016,1,5,17,0,0.0,38.0,1.6,9.0,38.0,36.19,25.08
2016,1,5,17,15,0.0,23.0,1.75,8.5,23.0,20.35,10.16
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,7.28,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.64,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.0,2.35,5.0,24.5,15.46,0.0
2016,1,6,8,0,179.0,34.0,2.5,5.0,49.0,26.66,15.94
2016,1,6,8,15,278.0,48.5,2.55,5.5,90.0,37.52,27.95
2016,1,6,8,30,377.0,63.0,2.6,6.0,131.0,66.8,42.49
2016,1,6,8,45,433.5,75.0,2.65,6.5,174.5,109.12,70.68
2016,1,6,9,0,490.0,87.0,2.7,7.0,218.0,158.12,109.76
2016,1,6,9,15,536.0,95.0,2.65,7.0,261.5,210.34,155.3
2016,1,6,9,30,582.0,103.0,2.6,7.0,305.0,265.07,204.33
2016,1,6,9,45,291.0,79.5,2.6,7.5,180.5,177.71,141.76
2016,1,6,10,0,0.0,56.0,2.6,8.0,56.0,49.45,37.47
2016,1,6,10,15,0.0,56.0,2.6,8.0,56.0,49.46,37.47
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,49.47,37.39
2016,1,6,10,45,0.0,56.0,2.65,8.5,56.0,49.49,37.24
2016,1,6,11,0,0.0,56.0,2.7,9.0,56.0,49.5,37.1
2016,1,6,11,15,0.0,91.5,2.7,9.0,91.5,81.11,64.04
2016,1,6,11,30,0.0,127.0,2.7,9.0,127.0,113.74,91.55
2016,1,6,11,45,0.0,135.0,2.7,9.5,135.0,121.31,97.59
2016,1,6,12,0,0.0,143.0,2.7,10.0,143.0,128.98,103.73
2016,1,6,12,15,14.0,191.0,2.65,10.0,199.5,186.51,151.89
2016,1,6,12,30,28.0,239.0,2.6,10.0,256.0,247.09,201.75
2016,1,6,12,45,23.5,231.5,2.55,10.0,245.5,237.28,193.45
2016,1,6,13,0,19.0,224.0,2.5,10.0,235.0,227.19,185.13
2016,1,6,13,15,9.5,166.5,2.45,10.0,172.0,161.55,130.98
2016,1,6,13,30,0.0,109.0,2.4,10.0,109.0,97.56,77.37
2016,1,6,13,45,0.0,98.5,2.35,10.0,98.5,87.71,69.23
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,77.95,61.07
2016,1,6,14,15,0.0,63.5,2.3,10.0,63.5,56.15,42.61
2016,1,6,14,30,0.0,39.0,2.3,10.0,39.0,34.42,24.07
2016,1,6,14,45,0.0,43.0,2.3,10.5,43.0,37.96,27.12
2016,1,6,15,0,0.0,47.0,2.3,11.0,47.0,41.49,30.17
2016,1,6,15,15,0.0,43.0,2.1,10.5,43.0,37.93,27.25
2016,1,6,15,30,0.0,39.0,1.9,10.0,39.0,34.39,24.3
2016,1,6,15,45,0.0,34.0,1.75,10.0,34.0,29.96,20.51
2016,1,6,16,0,0.0,29.0,1.6,10.0,29.0,25.53,16.69
2016,1,6,16,15,0.0,24.0,1.35,9.5,24.0,21.11,12.86
2016,1,6,16,30,0.0,19.0,1.1,9.0,19.0,16.7,8.99
2016,1,6,16,45,0.0,14.5,0.85,9.0,14.5,12.74,5.43
2016,1,6,17,0,0.0,10.0,0.6,9.0,10.0,8.77,1.85
2016,1,6,17,15,0.0,6.0,0.55,9.0,6.0,5.26,0.0
2016,1,6,17,30,0.0,2.0,0.5,9.0,2.0,1.75,0.0
2016,1,6,17,45,0.0,1.0,0.5,9.0,1.0,0.91,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.0,13.5,2.2,6.5,28.5,12.28,0.0
2016,1,7,8,0,358.0,27.0,2.3,7.0,57.0,22.17,12.17
2016,1,7,8,15,464.0,36.0,2.35,7.5,102.0,28.81,20.0
2016,1,7,8,30,570.0,45.0,2.4,8.0,147.0,60.23,31.85
2016,1,7,8,45,633.0,51.0,2.5,8.5,195.0,111.63,63.79
2016,1,7,9,0,696.0,57.0,2.6,9.0,243.0,167.76,107.9
2016,1,7,9,15,735.0,61.0,2.6,9.5,288.5,223.73,157.3
2016,1,7,9,30,774.0,65.0,2.6,10.0,334.0,283.55,211.52
2016,1,7,9,45,807.0,66.0,2.65,11.0,377.0,341.9,264.21
2016,1,7,10,0,840.0,67.0,2.7,12.0,420.0,402.64,317.7
2016,1,7,10,15,858.0,69.5,2.65,12.5,456.5,460.29,367.75
2016,1,7,10,30,876.0,72.0,2.6,13.0,493.0,516.84,415.25
2016,1,7,10,45,893.5,72.0,2.6,14.0,524.0,571.0,458.63
2016,1,7,11,0,911.0,72.0,2.6,15.0,555.0,624.59,500.01
2016,1,7,11,15,920.0,73.0,2.7,16.0,578.0,672.98,536.51
2016,1,7,11,30,929.0,74.0,2.8,17.0,601.0,719.54,570.58
2016,1,7,11,45,936.0,74.0,2.95,18.0,616.5,761.46,598.78
2016,1,7,12,0,943.0,74.0,3.1,19.0,632.0,800.92,624.89
2016,1,7,12,15,946.0,74.0,3.1,19.0,639.0,834.56,648.22
2016,1,7,12,30,949.0,74.0,3.1,19.0,646.0,865.11,669.36
2016,1,7,12,45,952.5,72.5,3.15,19.5,645.0,891.06,686.32
2016,1,7,13,0,956.0,71.0,3.2,20.0,644.0,913.61,700.97
2016,1,7,13,15,953.5,70.5,3.2,20.0,634.5,928.61,711.51
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,939.87,719.67
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,944.92,723.76
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,946.17,725.46
2016,1,7,14,15,932.5,66.5,3.1,20.0,563.0,938.47,720.44
2016,1,7,14,30,923.0,65.0,3.0,20.0,537.0,927.05,713.07
2016,1,7,14,45,909.0,63.5,2.95,20.0,504.0,908.04,700.93
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,885.7,686.57
2016,1,7,15,15,875.0,60.0,2.5,19.5,431.5,854.36,664.45
2016,1,7,15,30,855.0,58.0,2.1,19.0,392.0,820.38,640.08
2016,1,7,15,45,826.0,55.0,1.75,18.5,348.0,775.19,607.53
2016,1,7,16,0,797.0,52.0,1.4,18.0,304.0,736.2,578.56
2016,1,7,16,15,753.0,48.5,1.35,16.5,256.0,675.37,537.43
2016,1,7,16,30,709.0,45.0,1.3,15.0,208.0,614.55,493.99
2016,1,7,16,45,635.5,39.5,1.3,14.0,160.0,530.68,429.37
2016,1,7,17,0,562.0,34.0,1.3,13.0,112.0,449.97,362.81
2016,1,7,17,15,425.0,25.0,1.35,12.5,70.0,330.03,250.18
2016,1,7,17,30,288.0,16.0,1.4,12.0,28.0,204.77,0.0
2016,1,7,17,45,144.0,8.0,1.5,11.5,14.0,85.46,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,158.5,14.5,2.3,7.5,28.0,13.19,0.0
2016,1,8,8,0,317.0,29.0,2.4,8.0,56.0,24.0,13.55
2016,1,8,8,15,424.5,39.0,2.3,8.5,100.5,31.42,22.22
2016,1,8,8,30,532.0,49.0,2.2,9.0,145.0,61.27,33.98
2016,1,8,8,45,591.5,56.5,2.15,9.5,192.0,109.06,63.23
2016,1,8,9,0,651.0,64.0,2.1,10.0,239.0,163.85,106.06
2016,1,8,9,15,492.5,97.0,2.35,10.5,243.0,198.21,144.54
2016,1,8,9,30,334.0,130.0,2.6,11.0,247.0,213.0,165.46
2016,1,8,9,45,385.5,139.0,2.85,12.0,289.5,263.97,208.67
2016,1,8,10,0,437.0,148.0,3.1,13.0,332.0,317.59,253.75
2016,1,8,10,15,351.5,178.5,3.25,13.5,334.5,330.04,266.39
2016,1,8,10,30,266.0,209.0,3.4,14.0,337.0,338.27,274.05
2016,1,8,10,45,205.5,228.0,3.55,14.5,330.5,333.47,270.27
2016,1,8,11,0,145.0,247.0,3.7,15.0,324.0,328.87,265.87
2016,1,8,11,15,224.0,250.0,3.7,15.5,375.0,391.57,316.41
2016,1,8,11,30,303.0,253.0,3.7,16.0,426.0,470.45,378.57
2016,1,8,11,45,228.0,268.0,3.7,16.5,400.0,436.84,350.44
2016,1,8,12,0,153.0,283.0,3.7,17.0,374.0,407.52,325.52
2016,1,8,12,15,100.0,272.0,3.6,17.5,332.0,349.41,278.62
2016,1,8,12,30,47.0,261.0,3.5,18.0,290.0,299.18,237.37
2016,1,8,12,45,23.5,182.0,3.45,18.5,196.5,197.06,155.76
2016,1,8,13,0,0.0,103.0,3.4,19.0,103.0,91.75,69.88
2016,1,8,13,15,145.5,184.0,3.25,19.0,269.0,323.59,260.66
2016,1,8,13,30,291.0,265.0,3.1,19.0,435.0,567.37,449.08
2016,1,8,13,45,509.5,195.5,3.0,19.0,482.5,706.79,556.73
2016,1,8,14,0,728.0,126.0,2.9,19.0,530.0,837.99,652.26
2016,1,8,14,15,807.0,103.5,2.7,19.0,533.0,880.39,680.55
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,924.27,710.15
2016,1,8,14,45,869.0,79.5,2.3,19.0,502.5,903.09,694.59
2016,1,8,15,0,852.0,78.0,2.1,19.0,469.0,878.64,677.4
2016,1,8,15,15,830.5,75.0,1.75,18.5,429.5,845.32,653.64
2016,1,8,15,30,809.0,72.0,1.4,18.0,390.0,809.35,627.57
2016,1,8,15,45,784.5,67.0,1.1,18.0,347.0,765.99,595.1
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,720.77,560.55
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,656.64,516.67
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,592.6,470.69
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.0,516.6,412.48
2016,1,8,17,0,524.0,38.0,0.7,15.0,112.0,437.76,347.78
2016,1,8,17,15,262.0,33.0,0.7,14.5,70.0,244.46,184.27
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,39.45,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,12.73,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.5,14.0,6.05,4.0,28.5,12.73,0.0
2016,1,9,8,0,349.0,28.0,6.4,4.0,57.0,23.1,13.06
2016,1,9,8,15,457.0,37.5,6.55,4.5,103.0,30.13,21.41
2016,1,9,8,30,565.0,47.0,6.7,5.0,149.0,59.83,32.85
2016,1,9,8,45,635.0,52.5,6.85,5.5,198.0,108.81,62.34
2016,1,9,9,0,705.0,58.0,7.0,6.0,247.0,168.01,109.33
2016,1,9,9,15,745.5,62.5,7.0,6.0,294.0,225.35,161.21
2016,1,9,9,30,786.0,67.0,7.0,6.0,341.0,286.75,218.83
2016,1,9,9,45,816.5,69.5,7.05,6.5,385.0,346.55,275.39
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,408.52,333.03
2016,1,9,10,15,866.0,74.0,7.1,7.0,466.5,466.73,387.07
2016,1,9,10,30,885.0,76.0,7.1,7.0,504.0,525.2,440.06
2016,1,9,10,45,668.0,138.0,7.1,7.5,472.5,516.18,434.19
2016,1,9,11,0,451.0,200.0,7.1,8.0,441.0,479.28,402.98
2016,1,9,11,15,449.5,210.0,7.05,8.0,458.5,512.51,431.15
2016,1,9,11,30,448.0,220.0,7.0,8.0,476.0,544.52,457.71
2016,1,9,11,45,692.0,152.5,6.95,8.5,559.0,677.56,569.02
2016,1,9,12,0,936.0,85.0,6.9,9.0,642.0,807.77,672.63
2016,1,9,12,15,938.5,85.5,6.85,9.0,649.0,841.77,698.1
2016,1,9,12,30,941.0,86.0,6.8,9.0,656.0,872.7,721.52
2016,1,9,12,45,766.0,137.0,6.75,9.0,600.5,820.27,680.51
2016,1,9,13,0,591.0,188.0,6.7,9.0,545.0,738.27,615.34
2016,1,9,13,15,492.5,215.5,6.65,9.0,510.0,696.03,580.22
2016,1,9,13,30,394.0,243.0,6.6,9.0,475.0,633.44,528.77
2016,1,9,13,45,273.5,252.5,6.55,9.0,411.0,543.53,454.25
2016,1,9,14,0,153.0,262.0,6.5,9.0,347.0,434.27,362.85
2016,1,9,14,15,104.0,241.5,6.45,9.0,298.5,351.91,294.7
2016,1,9,14,30,55.0,221.0,6.4,9.0,250.0,285.7,238.67
2016,1,9,14,45,59.0,209.0,6.4,9.0,238.0,278.07,233.1
2016,1,9,15,0,63.0,197.0,6.4,9.0,226.0,270.33,227.34
2016,1,9,15,15,31.5,155.0,6.25,8.5,169.5,192.13,161.01
2016,1,9,15,30,0.0,113.0,6.1,8.0,113.0,106.05,86.57
2016,1,9,15,45,0.0,100.0,6.0,7.5,100.0,93.63,76.21
2016,1,9,16,0,0.0,87.0,5.9,7.0,87.0,81.22,65.66
2016,1,9,16,15,0.0,73.5,5.55,6.5,73.5,68.23,54.42
2016,1,9,16,30,0.0,60.0,5.2,6.0,60.0,55.19,42.95
2016,1,9,16,45,0.0,46.0,4.9,5.5,46.0,41.43,30.68
2016,1,9,17,0,0.0,32.0,4.6,5.0,32.0,28.22,18.77
2016,1,9,17,15,0.0,20.0,4.35,4.5,20.0,17.61,8.81
2016,1,9,17,30,0.0,8.0,4.1,4.0,8.0,7.02,0.0
2016,1,9,17,45,0.0,4.0,3.9,3.5,4.0,3.64,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.0,14.0,2.7,-0.5,30.0,12.73,0.0
2016,1,10,8,0,378.0,28.0,3.0,0.0,60.0,23.14,13.4
2016,1,10,8,15,484.5,37.5,3.1,0.0,106.5,30.19,21.93
2016,1,10,8,30,591.0,47.0,3.2,0.0,153.0,59.85,33.37
2016,1,10,8,45,655.0,53.5,3.3,0.5,203.0,110.66,64.34
2016,1,10,9,0,719.0,60.0,3.4,1.0,253.0,171.09,112.95
2016,1,10,9,15,759.0,64.5,3.35,1.5,300.5,229.18,165.52
2016,1,10,9,30,799.0,69.0,3.3,2.0,348.0,291.28,223.42
2016,1,10,9,45,827.0,72.0,3.25,2.5,392.0,351.56,280.11
2016,1,10,10,0,855.0,75.0,3.2,3.0,436.0,413.75,337.27
2016,1,10,10,15,873.5,77.5,3.05,3.5,474.0,472.8,390.16
2016,1,10,10,30,892.0,80.0,2.9,4.0,512.0,532.08,441.32
2016,1,10,10,45,905.5,81.5,2.8,4.5,543.0,587.5,487.71
2016,1,10,11,0,919.0,83.0,2.7,5.0,574.0,639.32,529.71
2016,1,10,11,15,927.5,84.5,2.55,5.5,597.5,688.78,568.11
2016,1,10,11,30,936.0,86.0,2.4,6.0,621.0,736.36,603.69
2016,1,10,11,45,939.0,87.5,2.3,6.5,636.0,777.87,632.39
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,816.66,658.15
2016,1,10,12,15,943.5,89.5,2.1,7.0,658.0,850.25,680.95
2016,1,10,12,30,945.0,90.0,2.0,7.0,665.0,880.68,701.28
2016,1,10,12,45,944.5,90.0,1.9,7.5,663.0,905.56,716.22
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,926.94,728.61
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,941.08,737.23
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,951.46,743.35
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,953.57,744.64
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,951.87,743.57
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,952.48,745.09
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,940.39,737.95
2016,1,10,14,45,882.0,82.0,1.5,8.0,515.5,920.11,725.36
2016,1,10,15,0,868.0,79.0,1.5,8.0,482.0,896.44,710.48
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.0,863.19,689.27
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,827.22,665.87
2016,1,10,15,45,792.0,70.0,1.4,7.0,357.0,778.57,632.11
2016,1,10,16,0,760.0,66.0,1.4,7.0,312.0,728.28,596.26
2016,1,10,16,15,713.5,61.0,1.25,6.5,264.0,664.16,548.06
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,606.95,503.31
2016,1,10,16,45,590.0,49.0,1.0,5.5,167.0,520.16,433.34
2016,1,10,17,0,513.0,42.0,0.9,5.0,118.0,437.17,362.28
2016,1,10,17,15,256.5,37.0,0.95,4.5,75.0,248.08,197.65
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,47.59,0.29
2016,1,10,17,45,0.0,16.0,1.05,3.5,16.0,14.55,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.0,14.5,1.1,0.5,28.5,13.19,0.0
2016,1,11,8,0,332.0,29.0,1.2,1.0,57.0,24.01,14.12
2016,1,11,8,15,438.5,39.0,1.25,1.5,102.0,31.43,22.96
2016,1,11,8,30,545.0,49.0,1.3,2.0,147.0,59.02,33.93
2016,1,11,8,45,608.0,56.0,1.4,3.0,195.5,107.36,62.95
2016,1,11,9,0,671.0,63.0,1.5,4.0,244.0,163.13,106.66
2016,1,11,9,15,712.5,68.0,1.5,4.5,290.5,219.54,156.49
2016,1,11,9,30,754.0,73.0,1.5,5.0,337.0,281.75,212.85
2016,1,11,9,45,617.0,106.5,1.55,5.5,340.0,312.48,247.2
2016,1,11,10,0,480.0,140.0,1.6,6.0,343.0,325.12,263.69
2016,1,11,10,15,663.0,113.5,1.55,6.5,420.5,414.0,336.94
2016,1,11,10,30,846.0,87.0,1.5,7.0,498.0,515.78,419.19
2016,1,11,10,45,656.5,142.0,1.5,7.5,472.5,512.69,417.62
2016,1,11,11,0,467.0,197.0,1.5,8.0,447.0,485.02,395.6
2016,1,11,11,15,677.5,146.5,1.45,8.0,526.0,598.5,486.39
2016,1,11,11,30,888.0,96.0,1.4,8.0,605.0,718.5,578.49
2016,1,11,11,45,719.0,148.0,1.4,8.5,567.0,691.88,554.89
2016,1,11,12,0,550.0,200.0,1.4,9.0,529.0,642.27,515.23
2016,1,11,12,15,406.5,241.5,1.4,9.0,486.5,581.99,468.35
2016,1,11,12,30,263.0,283.0,1.4,9.0,444.0,525.84,423.1
2016,1,11,12,45,203.0,287.0,1.45,9.5,411.0,476.27,384.24
2016,1,11,13,0,143.0,291.0,1.5,10.0,378.0,437.04,352.47
2016,1,11,13,15,127.5,284.5,1.5,10.0,361.5,422.1,341.07
2016,1,11,13,30,112.0,278.0,1.5,10.0,345.0,390.08,316.28
2016,1,11,13,45,215.0,262.0,1.5,10.5,385.0,485.01,393.02
2016,1,11,14,0,318.0,246.0,1.5,11.0,425.0,581.64,468.01
2016,1,11,14,15,289.5,238.5,1.45,11.0,396.0,551.1,444.0
2016,1,11,14,30,261.0,231.0,1.4,11.0,367.0,519.37,420.06
2016,1,11,14,45,251.0,217.0,1.4,11.0,341.5,495.36,402.75
2016,1,11,15,0,241.0,203.0,1.4,11.0,316.0,470.34,384.43
2016,1,11,15,15,514.0,140.5,1.3,11.0,355.0,649.45,528.28
