Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,19.0,13.0,3.1,12.0,14.0,11.82,0.0
2016,2,22,7,30,38.0,26.0,3.2,12.0,28.0,21.65,9.32
2016,2,22,7,45,88.0,48.0,3.35,12.5,61.0,38.75,28.03
2016,2,22,8,0,138.0,70.0,3.5,13.0,94.0,53.93,42.24
2016,2,22,8,15,179.5,89.0,3.45,13.5,132.0,67.53,54.71
2016,2,22,8,30,221.0,108.0,3.4,14.0,170.0,88.02,65.7
2016,2,22,8,45,110.5,74.0,3.35,14.5,105.0,70.61,50.15
2016,2,22,9,0,0.0,40.0,3.3,15.0,40.0,35.27,24.51
2016,2,22,9,15,0.0,44.0,3.1,15.5,44.0,38.82,27.4
2016,2,22,9,30,0.0,48.0,2.9,16.0,48.0,42.38,30.24
2016,2,22,9,45,0.0,73.5,2.75,16.5,73.5,65.03,49.02
2016,2,22,10,0,0.0,99.0,2.6,17.0,99.0,87.61,67.44
2016,2,22,10,15,24.0,181.0,2.4,17.5,196.0,172.51,136.13
2016,2,22,10,30,48.0,263.0,2.2,18.0,293.0,260.97,205.61
2016,2,22,10,45,36.5,261.5,2.05,18.5,285.0,258.07,202.25
2016,2,22,11,0,25.0,260.0,1.9,19.0,277.0,248.45,193.87
2016,2,22,11,15,24.0,267.0,1.75,19.0,284.0,256.46,199.75
2016,2,22,11,30,23.0,274.0,1.6,19.0,291.0,264.35,205.44
2016,2,22,11,45,35.5,301.0,1.45,19.5,327.5,310.67,240.31
2016,2,22,12,0,48.0,328.0,1.3,20.0,364.0,351.3,270.01
2016,2,22,12,15,48.0,332.0,1.1,20.0,368.5,359.75,275.44
2016,2,22,12,30,48.0,336.0,0.9,20.0,373.0,368.14,280.88
2016,2,22,12,45,91.0,357.0,0.75,20.5,426.5,433.0,328.24
2016,2,22,13,0,134.0,378.0,0.6,21.0,480.0,515.64,385.94
2016,2,22,13,15,255.5,356.0,0.55,21.0,547.0,629.34,466.98
2016,2,22,13,30,377.0,334.0,0.5,21.0,614.0,730.72,536.68
2016,2,22,13,45,603.0,235.5,0.45,21.0,671.5,867.84,630.53
2016,2,22,14,0,829.0,137.0,0.4,21.0,729.0,988.53,704.78
2016,2,22,14,15,460.0,227.0,0.45,21.0,554.0,731.6,537.41
2016,2,22,14,30,91.0,317.0,0.5,21.0,379.0,420.09,315.96
2016,2,22,14,45,185.0,299.5,0.6,21.5,416.5,513.42,389.43
2016,2,22,15,0,279.0,282.0,0.7,22.0,454.0,604.67,456.03
2016,2,22,15,15,502.0,205.5,0.8,21.5,491.0,744.91,560.74
2016,2,22,15,30,725.0,129.0,0.9,21.0,528.0,865.59,645.78
2016,2,22,15,45,699.0,124.5,1.05,21.0,482.5,822.12,619.22
2016,2,22,16,0,673.0,120.0,1.2,21.0,437.0,776.78,592.64
2016,2,22,16,15,638.0,113.5,1.2,20.5,387.5,719.81,556.31
2016,2,22,16,30,603.0,107.0,1.2,20.0,338.0,662.24,518.47
2016,2,22,16,45,556.0,97.5,1.3,19.5,286.5,591.64,470.36
2016,2,22,17,0,509.0,88.0,1.4,19.0,235.0,522.25,420.22
2016,2,22,17,15,438.5,76.5,1.45,18.5,184.0,433.82,351.78
2016,2,22,17,30,368.0,65.0,1.5,18.0,133.0,354.86,287.29
2016,2,22,17,45,265.5,47.5,1.6,17.5,88.0,254.16,202.23
2016,2,22,18,0,163.0,30.0,1.7,17.0,43.0,161.43,110.56
2016,2,22,18,15,81.5,15.0,2.0,16.5,21.5,55.12,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,126.0,13.0,5.45,11.0,22.5,11.82,0.0
2016,2,23,7,30,252.0,26.0,5.6,11.0,45.0,21.41,10.04
2016,2,23,7,45,393.5,36.0,5.75,11.5,94.0,28.74,19.49
2016,2,23,8,0,535.0,46.0,5.9,12.0,143.0,35.93,26.44
2016,2,23,8,15,267.5,27.0,6.2,12.0,75.5,18.92,11.42
2016,2,23,8,30,0.0,8.0,6.5,12.0,8.0,7.03,0.43
2016,2,23,8,45,0.0,17.0,6.8,12.5,17.0,14.95,7.28
2016,2,23,9,0,0.0,26.0,7.1,13.0,26.0,22.9,14.07
2016,2,23,9,15,0.0,62.0,7.3,13.0,62.0,54.78,41.29
2016,2,23,9,30,0.0,98.0,7.5,13.0,98.0,86.4,67.98
2016,2,23,9,45,0.0,108.0,7.7,13.5,108.0,95.29,75.1
2016,2,23,10,0,0.0,118.0,7.9,14.0,118.0,104.23,82.2
2016,2,23,10,15,0.0,91.5,8.1,14.0,91.5,81.09,62.64
2016,2,23,10,30,0.0,65.0,8.3,14.0,65.0,57.54,42.77
2016,2,23,10,45,0.0,58.0,8.55,14.0,58.0,51.34,37.49
2016,2,23,11,0,0.0,51.0,8.8,14.0,51.0,45.15,32.23
2016,2,23,11,15,98.5,202.5,8.9,14.0,273.0,259.06,210.86
2016,2,23,11,30,197.0,354.0,9.0,14.0,495.0,482.43,391.5
2016,2,23,11,45,101.0,269.5,9.15,14.0,342.0,339.24,275.24
2016,2,23,12,0,5.0,185.0,9.3,14.0,189.0,170.47,135.55
2016,2,23,12,15,3.0,169.5,9.3,13.5,172.0,154.95,123.03
2016,2,23,12,30,1.0,154.0,9.3,13.0,155.0,139.2,110.18
2016,2,23,12,45,3.5,171.0,9.35,13.0,174.0,157.48,125.34
2016,2,23,13,0,6.0,188.0,9.4,13.0,193.0,176.16,140.79
2016,2,23,13,15,3.0,148.0,9.4,12.5,150.5,136.11,107.97
2016,2,23,13,30,0.0,108.0,9.4,12.0,108.0,96.31,75.06
2016,2,23,13,45,0.0,101.5,9.4,12.0,101.5,90.34,70.16
2016,2,23,14,0,0.0,95.0,9.4,12.0,95.0,84.37,65.24
2016,2,23,14,15,86.5,212.5,9.35,12.0,271.0,311.45,256.84
2016,2,23,14,30,173.0,330.0,9.3,12.0,447.0,534.02,438.91
2016,2,23,14,45,94.0,275.0,9.3,12.0,338.0,376.77,310.33
2016,2,23,15,0,15.0,220.0,9.3,12.0,229.0,223.19,181.94
2016,2,23,15,15,15.5,210.5,9.2,11.5,219.5,215.36,176.34
2016,2,23,15,30,16.0,201.0,9.1,11.0,210.0,207.61,170.69
2016,2,23,15,45,217.5,188.0,9.05,10.5,292.0,429.93,364.32
2016,2,23,16,0,419.0,175.0,9.0,10.0,374.0,609.09,518.31
2016,2,23,16,15,386.5,164.5,8.8,9.5,332.5,541.19,463.81
2016,2,23,16,30,354.0,154.0,8.6,9.0,291.0,492.12,424.04
2016,2,23,16,45,337.5,132.5,8.45,9.0,248.0,442.19,382.61
2016,2,23,17,0,321.0,111.0,8.3,9.0,205.0,392.11,339.99
2016,2,23,17,15,283.5,91.5,8.05,8.5,161.5,330.15,285.94
2016,2,23,17,30,246.0,72.0,7.8,8.0,118.0,270.67,232.31
2016,2,23,17,45,191.0,51.0,7.6,8.0,79.5,200.72,167.54
2016,2,23,18,0,136.0,30.0,7.4,8.0,41.0,147.06,107.18
2016,2,23,18,15,68.0,15.0,7.4,7.5,20.5,48.28,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,206.0,12.5,5.1,3.5,28.5,11.37,0.0
2016,2,24,7,30,412.0,25.0,5.3,4.0,57.0,22.45,11.93
2016,2,24,7,45,526.0,34.5,5.5,5.0,110.0,30.1,21.36
2016,2,24,8,0,640.0,44.0,5.7,6.0,163.0,37.59,28.67
2016,2,24,8,15,705.0,49.5,5.9,6.5,220.5,41.12,32.14
2016,2,24,8,30,770.0,55.0,6.1,7.0,278.0,66.17,37.51
2016,2,24,8,45,819.0,57.5,6.35,8.0,336.0,125.5,68.98
2016,2,24,9,0,868.0,60.0,6.6,9.0,394.0,194.32,122.68
2016,2,24,9,15,894.5,62.5,6.55,9.5,448.0,259.8,181.4
2016,2,24,9,30,921.0,65.0,6.5,10.0,502.0,327.55,244.34
2016,2,24,9,45,946.5,64.0,6.5,10.5,551.5,393.72,305.96
2016,2,24,10,0,972.0,63.0,6.5,11.0,601.0,461.31,367.56
2016,2,24,10,15,985.0,64.5,6.4,11.5,644.0,526.61,425.51
2016,2,24,10,30,998.0,66.0,6.3,12.0,687.0,591.35,480.98
2016,2,24,10,45,1010.0,65.0,6.25,12.5,722.0,652.13,531.62
2016,2,24,11,0,1022.0,64.0,6.2,13.0,757.0,711.56,579.55
2016,2,24,11,15,1028.5,65.0,6.15,13.0,784.0,767.7,624.4
2016,2,24,11,30,1035.0,66.0,6.1,13.0,811.0,821.44,663.98
2016,2,24,11,45,1031.5,72.5,6.05,13.5,830.0,870.73,698.51
2016,2,24,12,0,1028.0,79.0,6.0,14.0,849.0,916.45,729.96
2016,2,24,12,15,1030.5,79.0,5.9,14.0,858.5,956.51,758.08
2016,2,24,12,30,1033.0,79.0,5.8,14.0,868.0,993.01,783.45
2016,2,24,12,45,1034.0,78.0,5.75,14.5,868.5,1023.31,803.06
2016,2,24,13,0,1035.0,77.0,5.7,15.0,869.0,1049.62,819.78
2016,2,24,13,15,1033.5,77.0,5.6,15.0,860.0,1070.6,833.95
2016,2,24,13,30,1032.0,77.0,5.5,15.0,851.0,1087.31,845.22
2016,2,24,13,45,1029.0,75.5,5.4,15.5,833.0,1096.48,849.68
2016,2,24,14,0,1026.0,74.0,5.3,16.0,815.0,1101.22,851.23
2016,2,24,14,15,1020.0,73.0,5.2,16.0,788.0,1099.18,849.93
2016,2,24,14,30,1014.0,72.0,5.1,16.0,761.0,1092.77,845.82
2016,2,24,14,45,1006.0,70.5,5.05,16.0,726.5,1079.48,837.62
2016,2,24,15,0,998.0,69.0,5.0,16.0,692.0,1062.01,826.72
2016,2,24,15,15,985.5,67.5,4.85,16.0,650.0,1036.22,809.23
2016,2,24,15,30,973.0,66.0,4.7,16.0,608.0,1006.73,789.27
2016,2,24,15,45,956.5,63.5,4.6,16.0,559.5,968.8,763.78
2016,2,24,16,0,940.0,61.0,4.5,16.0,511.0,927.85,736.02
2016,2,24,16,15,915.5,58.5,3.95,15.0,457.5,877.3,701.0
2016,2,24,16,30,891.0,56.0,3.4,14.0,404.0,824.95,664.48
2016,2,24,16,45,854.5,52.5,2.85,13.5,347.0,760.33,616.43
2016,2,24,17,0,818.0,49.0,2.3,13.0,290.0,695.78,566.86
2016,2,24,17,15,759.5,44.0,2.05,12.0,232.0,620.12,509.27
2016,2,24,17,30,701.0,39.0,1.8,11.0,174.0,540.4,445.08
2016,2,24,17,45,593.5,31.5,1.6,10.0,119.5,430.96,351.27
2016,2,24,18,0,486.0,24.0,1.4,9.0,65.0,330.92,245.16
2016,2,24,18,15,243.0,12.0,1.4,8.5,32.5,134.77,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,206.0,12.5,2.7,5.5,30.0,11.37,0.0
2016,2,25,7,30,412.0,25.0,3.0,6.0,60.0,22.29,12.25
2016,2,25,7,45,524.5,34.5,3.3,7.0,112.5,29.95,21.14
2016,2,25,8,0,637.0,44.0,3.6,8.0,165.0,37.44,28.35
2016,2,25,8,15,700.5,50.0,3.6,9.0,222.5,41.41,32.12
2016,2,25,8,30,764.0,56.0,3.6,10.0,280.0,67.64,37.95
2016,2,25,8,45,802.5,60.5,3.6,11.0,336.5,127.41,70.23
2016,2,25,9,0,841.0,65.0,3.6,12.0,393.0,191.81,119.94
2016,2,25,9,15,867.5,68.5,3.6,12.5,446.5,256.97,177.12
2016,2,25,9,30,894.0,72.0,3.6,13.0,500.0,327.26,240.38
2016,2,25,9,45,912.0,74.5,3.6,14.0,548.0,392.61,298.89
2016,2,25,10,0,930.0,77.0,3.6,15.0,596.0,458.65,356.24
2016,2,25,10,15,943.5,79.0,3.55,15.5,638.0,522.51,410.49
2016,2,25,10,30,957.0,81.0,3.5,16.0,680.0,585.95,462.38
2016,2,25,10,45,965.5,83.0,3.45,16.5,714.0,645.77,509.64
2016,2,25,11,0,974.0,85.0,3.4,17.0,748.0,704.06,554.04
2016,2,25,11,15,980.0,86.0,3.35,17.0,774.5,757.86,594.81
2016,2,25,11,30,986.0,87.0,3.3,17.0,801.0,809.34,631.05
2016,2,25,11,45,988.5,88.5,3.25,17.0,818.5,856.1,662.94
2016,2,25,12,0,991.0,90.0,3.2,17.0,836.0,899.83,692.39
2016,2,25,12,15,992.5,90.5,3.2,17.0,845.0,938.43,718.41
2016,2,25,12,30,994.0,91.0,3.2,17.0,854.0,973.55,741.96
2016,2,25,12,45,992.0,91.5,3.25,17.5,853.5,1001.87,759.82
2016,2,25,13,0,990.0,92.0,3.3,18.0,853.0,1026.25,775.08
2016,2,25,13,15,987.0,91.5,3.3,18.0,843.5,1044.54,787.41
2016,2,25,13,30,984.0,91.0,3.3,18.0,834.0,1058.68,797.14
2016,2,25,13,45,978.0,91.0,3.35,18.0,815.0,1066.28,803.15
2016,2,25,14,0,972.0,91.0,3.4,18.0,796.0,1069.65,806.59
2016,2,25,14,15,964.0,89.5,3.45,17.5,769.0,1065.09,806.46
2016,2,25,14,30,956.0,88.0,3.5,17.0,742.0,1056.37,803.76
2016,2,25,14,45,938.5,89.5,3.55,17.0,705.5,1037.89,793.09
2016,2,25,15,0,921.0,91.0,3.6,17.0,669.0,1015.73,780.05
2016,2,25,15,15,905.5,88.5,3.65,16.5,627.5,987.15,764.06
2016,2,25,15,30,890.0,86.0,3.7,16.0,586.0,955.25,745.66
2016,2,25,15,45,869.0,83.5,3.8,16.0,538.0,924.56,726.86
2016,2,25,16,0,848.0,81.0,3.9,16.0,490.0,881.65,698.97
2016,2,25,16,15,819.0,77.0,3.75,15.5,437.0,827.64,662.49
2016,2,25,16,30,790.0,73.0,3.6,15.0,384.0,772.21,624.19
2016,2,25,16,45,748.5,68.0,3.45,14.5,328.5,704.58,575.48
2016,2,25,17,0,707.0,63.0,3.3,14.0,273.0,637.28,525.29
2016,2,25,17,15,641.0,56.0,3.15,13.0,217.0,556.85,463.27
2016,2,25,17,30,575.0,49.0,3.0,12.0,161.0,475.17,395.81
2016,2,25,17,45,464.5,38.5,2.9,11.0,110.0,366.47,301.84
2016,2,25,18,0,354.0,28.0,2.8,10.0,59.0,268.63,203.1
2016,2,25,18,15,177.0,14.0,2.9,9.5,29.5,102.99,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,171.5,14.0,1.45,2.5,29.0,12.73,0.0
2016,2,26,7,30,343.0,28.0,1.5,3.0,58.0,22.95,13.45
2016,2,26,7,45,457.5,39.0,1.55,4.0,109.5,31.12,22.57
2016,2,26,8,0,572.0,50.0,1.6,5.0,161.0,39.03,30.24
2016,2,26,8,15,638.5,57.0,1.85,6.0,217.5,43.2,34.2
2016,2,26,8,30,705.0,64.0,2.1,7.0,274.0,73.5,44.24
2016,2,26,8,45,747.5,69.0,2.35,8.0,330.0,130.35,75.67
2016,2,26,9,0,790.0,74.0,2.6,9.0,386.0,192.46,123.93
2016,2,26,9,15,819.0,78.0,2.5,9.5,438.5,255.55,179.38
2016,2,26,9,30,848.0,82.0,2.4,10.0,491.0,321.53,238.84
2016,2,26,9,45,868.0,85.0,2.35,11.0,539.0,385.98,296.27
2016,2,26,10,0,888.0,88.0,2.3,12.0,587.0,451.54,352.77
2016,2,26,10,15,902.5,90.5,2.15,12.0,629.0,515.36,406.89
2016,2,26,10,30,917.0,93.0,2.0,12.0,671.0,577.72,457.8
2016,2,26,10,45,926.5,95.0,1.85,12.5,705.0,636.17,502.83
2016,2,26,11,0,936.0,97.0,1.7,13.0,739.0,693.29,544.84
2016,2,26,11,15,943.5,98.5,1.6,13.5,766.0,746.94,582.94
2016,2,26,11,30,951.0,100.0,1.5,14.0,793.0,798.54,616.86
2016,2,26,11,45,955.5,100.5,1.4,14.5,811.0,844.52,645.08
2016,2,26,12,0,960.0,101.0,1.3,15.0,829.0,887.7,670.74
2016,2,26,12,15,962.0,101.5,1.25,15.0,838.0,925.77,694.48
2016,2,26,12,30,964.0,102.0,1.2,15.0,847.0,960.5,715.8
2016,2,26,12,45,965.0,101.5,1.15,15.5,847.0,989.75,732.05
2016,2,26,13,0,966.0,101.0,1.1,16.0,847.0,1015.29,745.81
2016,2,26,13,15,963.5,100.5,1.1,16.0,838.0,1033.68,757.4
2016,2,26,13,30,961.0,100.0,1.1,16.0,829.0,1048.03,766.65
2016,2,26,13,45,957.5,98.5,1.15,16.5,811.0,1056.19,771.78
2016,2,26,14,0,954.0,97.0,1.2,17.0,793.0,1060.2,774.54
2016,2,26,14,15,946.5,96.0,1.2,17.0,766.5,1056.7,773.23
2016,2,26,14,30,939.0,95.0,1.2,17.0,740.0,1049.12,769.63
2016,2,26,14,45,929.0,92.5,1.3,17.0,705.5,1033.3,762.87
2016,2,26,15,0,919.0,90.0,1.4,17.0,671.0,1013.62,753.68
2016,2,26,15,15,904.0,88.0,1.4,17.0,629.0,986.07,737.66
2016,2,26,15,30,889.0,86.0,1.4,17.0,587.0,955.21,719.52
2016,2,26,15,45,868.5,83.0,1.45,17.0,539.5,924.29,701.99
2016,2,26,16,0,848.0,80.0,1.5,17.0,492.0,881.12,675.83
2016,2,26,16,15,819.5,76.0,1.35,16.5,439.5,827.47,640.66
2016,2,26,16,30,791.0,72.0,1.2,16.0,387.0,772.37,603.8
2016,2,26,16,45,749.0,67.5,1.1,15.5,331.0,704.87,557.54
2016,2,26,17,0,707.0,63.0,1.0,15.0,275.0,637.72,509.87
2016,2,26,17,15,642.0,56.0,1.05,13.5,219.0,557.76,453.15
2016,2,26,17,30,577.0,49.0,1.1,12.0,163.0,476.63,390.37
2016,2,26,17,45,465.5,39.0,1.15,11.0,112.0,367.72,299.44
2016,2,26,18,0,354.0,29.0,1.2,10.0,61.0,269.61,204.67
2016,2,26,18,15,177.0,14.5,1.25,9.5,30.5,103.48,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,156.5,15.0,2.5,7.0,29.5,13.64,0.0
2016,2,27,7,30,313.0,30.0,2.7,8.0,59.0,24.61,14.81
2016,2,27,7,45,419.5,42.0,2.9,9.0,109.0,33.54,24.26
2016,2,27,8,0,526.0,54.0,3.1,10.0,159.0,42.15,32.42
2016,2,27,8,15,593.0,62.0,3.3,11.0,214.5,46.94,36.86
2016,2,27,8,30,660.0,70.0,3.5,12.0,270.0,73.44,43.77
2016,2,27,8,45,700.0,76.5,3.75,13.0,324.0,129.0,75.0
2016,2,27,9,0,740.0,83.0,4.0,14.0,378.0,189.5,121.62
2016,2,27,9,15,770.0,87.5,4.05,14.5,430.0,253.88,177.25
2016,2,27,9,30,800.0,92.0,4.1,15.0,482.0,317.69,234.06
2016,2,27,9,45,819.0,96.5,4.2,16.0,529.0,380.39,289.52
2016,2,27,10,0,838.0,101.0,4.3,17.0,576.0,444.2,344.42
2016,2,27,10,15,853.5,104.0,4.35,17.5,617.0,505.77,396.46
2016,2,27,10,30,869.0,107.0,4.4,18.0,658.0,567.41,446.86
2016,2,27,10,45,878.0,110.0,4.45,18.5,691.5,625.03,492.62
2016,2,27,11,0,887.0,113.0,4.5,19.0,725.0,681.44,536.07
2016,2,27,11,15,894.5,114.5,4.5,19.0,751.0,730.44,573.85
2016,2,27,11,30,902.0,116.0,4.5,19.0,777.0,780.03,610.57
2016,2,27,11,45,905.0,118.0,4.55,19.5,794.5,824.49,640.79
2016,2,27,12,0,908.0,120.0,4.6,20.0,812.0,866.23,668.8
2016,2,27,12,15,910.5,120.5,4.6,20.0,821.0,903.14,694.21
2016,2,27,12,30,913.0,121.0,4.6,20.0,830.0,936.91,717.36
2016,2,27,12,45,911.0,121.5,4.65,20.0,829.5,963.33,735.81
2016,2,27,13,0,909.0,122.0,4.7,20.0,829.0,986.11,751.88
2016,2,27,13,15,906.5,121.5,4.65,20.0,819.5,1003.63,763.61
2016,2,27,13,30,904.0,121.0,4.6,20.0,810.0,1017.34,772.86
2016,2,27,13,45,897.0,121.0,4.6,20.5,792.0,1023.34,775.93
2016,2,27,14,0,890.0,121.0,4.6,21.0,774.0,1036.26,783.94
2016,2,27,14,15,881.5,119.5,4.55,21.0,747.5,1031.4,781.03
2016,2,27,14,30,873.0,118.0,4.5,21.0,721.0,1022.59,775.75
2016,2,27,14,45,860.0,116.0,4.5,21.0,686.5,1004.92,765.08
2016,2,27,15,0,847.0,114.0,4.5,21.0,652.0,983.6,752.07
2016,2,27,15,15,830.5,111.0,4.45,20.5,611.0,954.28,734.6
2016,2,27,15,30,814.0,108.0,4.4,20.0,570.0,921.8,714.89
2016,2,27,15,45,789.5,105.0,4.35,20.0,523.0,879.03,686.44
2016,2,27,16,0,765.0,102.0,4.3,20.0,476.0,840.0,660.48
2016,2,27,16,15,733.5,97.0,3.95,19.5,424.5,785.0,622.43
2016,2,27,16,30,702.0,92.0,3.6,19.0,373.0,729.04,583.01
2016,2,27,16,45,656.5,85.5,3.3,18.5,319.0,659.51,532.57
2016,2,27,17,0,611.0,79.0,3.0,18.0,265.0,590.96,481.31
2016,2,27,17,15,543.5,69.5,2.75,17.0,210.5,504.68,414.52
2016,2,27,17,30,476.0,60.0,2.5,16.0,156.0,422.46,347.05
2016,2,27,17,45,368.5,46.5,2.3,15.0,107.0,316.31,257.03
2016,2,27,18,0,261.0,33.0,2.1,14.0,58.0,220.67,167.48
2016,2,27,18,15,130.5,16.5,2.2,14.0,29.0,81.59,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.5,18.5,3.9,11.5,29.0,14.65,0.0
2016,2,28,7,30,219.0,37.0,4.2,12.0,58.0,28.94,18.39
2016,2,28,7,45,333.5,51.0,4.5,12.5,107.0,39.29,28.98
2016,2,28,8,0,448.0,65.0,4.8,13.0,156.0,51.47,40.31
2016,2,28,8,15,224.0,54.5,5.2,14.0,100.0,39.7,29.93
2016,2,28,8,30,0.0,44.0,5.6,15.0,44.0,38.8,27.59
2016,2,28,8,45,0.0,55.5,6.05,16.0,55.5,49.0,36.08
2016,2,28,9,0,0.0,67.0,6.5,17.0,67.0,59.22,44.43
2016,2,28,9,15,0.0,94.5,6.55,17.5,94.5,83.19,64.22
2016,2,28,9,30,0.0,122.0,6.6,18.0,122.0,106.98,83.55
2016,2,28,9,45,0.0,134.0,6.7,18.5,134.0,117.74,91.96
2016,2,28,10,0,0.0,146.0,6.8,19.0,146.0,128.58,100.35
2016,2,28,10,15,83.5,226.0,6.7,19.5,279.0,239.77,189.48
2016,2,28,10,30,167.0,306.0,6.6,20.0,412.0,364.95,288.13
2016,2,28,10,45,88.0,262.0,6.5,20.5,318.5,287.99,226.71
2016,2,28,11,0,9.0,218.0,6.4,21.0,225.0,200.14,155.7
2016,2,28,11,15,70.0,291.5,6.2,21.5,343.5,316.32,247.59
2016,2,28,11,30,131.0,365.0,6.0,22.0,462.0,444.72,346.19
2016,2,28,11,45,95.0,358.5,5.85,22.5,429.5,411.57,319.07
2016,2,28,12,0,59.0,352.0,5.7,23.0,397.0,382.78,295.46
2016,2,28,12,15,70.5,364.0,5.5,23.0,419.0,409.77,316.02
2016,2,28,12,30,82.0,376.0,5.3,23.0,441.0,437.69,337.03
2016,2,28,12,45,55.5,345.5,5.1,23.5,389.5,387.45,297.66
2016,2,28,13,0,29.0,315.0,4.9,24.0,338.0,335.02,256.65
2016,2,28,13,15,154.0,344.0,4.7,24.0,462.0,503.89,387.27
2016,2,28,13,30,279.0,373.0,4.5,24.0,586.0,679.65,517.04
2016,2,28,13,45,153.5,334.0,4.35,24.0,451.0,504.39,386.29
2016,2,28,14,0,28.0,295.0,4.2,24.0,316.0,324.18,248.31
2016,2,28,14,15,434.0,211.5,4.1,24.0,514.0,690.9,533.83
2016,2,28,14,30,840.0,128.0,4.0,24.0,712.0,1002.42,752.47
2016,2,28,14,45,820.5,128.5,3.9,24.0,676.5,981.33,736.47
2016,2,28,15,0,801.0,129.0,3.8,24.0,641.0,956.79,720.83
2016,2,28,15,15,783.0,126.0,3.7,23.5,600.5,933.14,707.28
2016,2,28,15,30,765.0,123.0,3.6,23.0,560.0,900.26,687.33
2016,2,28,15,45,743.0,118.0,3.5,23.0,513.5,858.6,659.85
2016,2,28,16,0,721.0,113.0,3.4,23.0,467.0,814.79,630.66
2016,2,28,16,15,688.0,107.0,3.05,22.5,416.5,758.4,591.96
2016,2,28,16,30,655.0,101.0,2.7,22.0,366.0,701.23,552.01
2016,2,28,16,45,611.5,93.0,2.35,21.5,313.0,632.98,502.87
2016,2,28,17,0,568.0,85.0,2.0,21.0,260.0,565.64,452.96
2016,2,28,17,15,499.5,75.0,1.95,20.0,206.5,479.63,387.76
2016,2,28,17,30,431.0,65.0,1.9,19.0,153.0,397.7,322.26
2016,2,28,17,45,328.0,50.5,1.85,18.0,105.0,294.81,236.65
2016,2,28,18,0,225.0,36.0,1.8,17.0,57.0,204.91,154.67
2016,2,28,18,15,112.5,18.0,1.85,17.0,28.5,96.48,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.0,21.0,1.7,14.5,27.5,17.04,0.0
2016,2,29,7,30,132.0,42.0,1.9,15.0,55.0,33.24,22.25
2016,2,29,7,45,233.0,61.0,2.1,15.5,102.0,46.58,35.11
2016,2,29,8,0,334.0,80.0,2.3,16.0,149.0,60.07,47.46
2016,2,29,8,15,403.5,93.5,2.35,16.5,201.5,68.86,55.37
2016,2,29,8,30,473.0,107.0,2.4,17.0,254.0,96.45,65.04
2016,2,29,8,45,236.5,91.5,2.45,17.5,165.0,98.19,67.0
2016,2,29,9,0,0.0,76.0,2.5,18.0,76.0,67.23,50.87
2016,2,29,9,15,0.0,87.0,2.6,18.5,87.0,76.84,58.59
2016,2,29,9,30,0.0,98.0,2.7,19.0,98.0,86.49,66.21
2016,2,29,9,45,5.0,147.5,2.8,20.0,150.5,131.1,101.89
2016,2,29,10,0,10.0,197.0,2.9,21.0,203.0,176.67,137.53
2016,2,29,10,15,10.0,204.5,2.95,21.0,211.0,184.76,143.57
2016,2,29,10,30,10.0,212.0,3.0,21.0,219.0,192.8,149.63
2016,2,29,10,45,15.5,238.0,3.15,21.5,249.0,220.49,170.87
2016,2,29,11,0,21.0,264.0,3.3,22.0,279.0,249.13,192.6
2016,2,29,11,15,25.0,281.5,3.3,22.0,300.0,269.91,208.41
2016,2,29,11,30,29.0,299.0,3.3,22.0,321.0,298.76,230.35
2016,2,29,11,45,187.0,328.5,3.35,22.5,472.5,462.77,357.08
2016,2,29,12,0,345.0,358.0,3.4,23.0,624.0,642.34,489.47
2016,2,29,12,15,288.5,375.5,3.45,23.0,599.5,629.66,478.2
2016,2,29,12,30,232.0,393.0,3.5,23.0,575.0,599.85,455.72
2016,2,29,12,45,167.5,390.5,3.55,23.5,522.0,549.78,417.45
2016,2,29,13,0,103.0,388.0,3.6,24.0,469.0,480.62,364.99
2016,2,29,13,15,271.0,355.0,3.65,24.0,565.0,643.1,488.28
2016,2,29,13,30,439.0,322.0,3.7,24.0,661.0,794.42,598.84
2016,2,29,13,45,629.0,236.0,3.75,24.0,709.5,904.8,680.26
2016,2,29,14,0,819.0,150.0,3.8,24.0,758.0,1001.45,746.44
2016,2,29,14,15,810.0,148.5,3.8,24.0,732.0,995.89,742.87
2016,2,29,14,30,801.0,147.0,3.8,24.0,706.0,986.6,737.78
2016,2,29,14,45,753.0,160.0,3.85,24.0,666.0,959.49,721.12
2016,2,29,15,0,705.0,173.0,3.9,24.0,626.0,921.96,697.42
2016,2,29,15,15,685.5,168.0,3.9,23.5,586.0,889.38,678.09
2016,2,29,15,30,666.0,163.0,3.9,23.0,546.0,854.13,656.68
2016,2,29,15,45,636.5,157.5,3.9,23.0,499.5,806.68,625.1
2016,2,29,16,0,607.0,152.0,3.9,23.0,453.0,757.57,591.95
2016,2,29,16,15,571.0,144.0,3.65,22.5,403.0,694.2,547.94
2016,2,29,16,30,535.0,136.0,3.4,22.0,353.0,636.91,507.22
2016,2,29,16,45,487.5,124.5,3.15,21.5,301.0,566.71,455.24
2016,2,29,17,0,440.0,113.0,2.9,21.0,249.0,498.5,403.23
2016,2,29,17,15,372.5,98.0,2.65,20.0,197.5,414.31,337.31
2016,2,29,17,30,305.0,83.0,2.4,19.0,146.0,335.27,272.86
2016,2,29,17,45,221.0,62.0,2.2,18.5,100.5,233.07,187.2
2016,2,29,18,0,137.0,41.0,2.0,18.0,55.0,150.63,113.95
2016,2,29,18,15,68.5,20.5,2.0,17.5,27.5,71.21,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,114.5,20.0,3.5,15.5,32.0,15.75,0.0
2016,3,1,7,30,229.0,40.0,3.7,16.0,64.0,31.14,20.57
2016,3,1,7,45,350.0,52.5,3.95,17.0,114.5,40.27,29.45
2016,3,1,8,0,471.0,65.0,4.2,18.0,165.0,50.77,38.98
2016,3,1,8,15,538.5,74.0,4.4,18.5,219.5,55.92,43.62
2016,3,1,8,30,606.0,83.0,4.6,19.0,274.0,85.03,51.65
2016,3,1,8,45,500.5,115.5,4.8,20.0,292.0,141.81,91.28
2016,3,1,9,0,395.0,148.0,5.0,21.0,310.0,186.15,130.53
2016,3,1,9,15,409.0,166.5,5.1,21.0,353.5,234.22,170.77
2016,3,1,9,30,423.0,185.0,5.2,21.0,397.0,284.05,213.21
2016,3,1,9,45,478.0,188.0,5.3,21.5,448.5,337.28,257.04
2016,3,1,10,0,533.0,191.0,5.4,22.0,500.0,396.39,305.36
2016,3,1,10,15,712.5,145.0,5.5,22.0,588.0,479.48,372.26
2016,3,1,10,30,892.0,99.0,5.6,22.0,676.0,576.84,450.35
2016,3,1,10,45,909.0,98.0,5.75,22.5,712.0,635.74,497.14
2016,3,1,11,0,926.0,97.0,5.9,23.0,748.0,694.01,542.33
2016,3,1,11,15,933.5,98.5,6.0,22.5,774.5,747.25,584.74
2016,3,1,11,30,941.0,100.0,6.1,22.0,801.0,798.43,623.44
2016,3,1,11,45,949.5,98.5,6.25,22.0,820.0,845.08,657.15
2016,3,1,12,0,958.0,97.0,6.4,22.0,839.0,889.2,688.94
2016,3,1,12,15,960.0,97.5,6.45,22.0,848.0,927.08,715.75
2016,3,1,12,30,962.0,98.0,6.5,22.0,857.0,961.61,740.17
2016,3,1,12,45,964.5,96.5,6.55,22.5,857.5,990.94,759.45
2016,3,1,13,0,967.0,95.0,6.6,23.0,858.0,1016.58,776.16
2016,3,1,13,15,964.5,94.5,6.55,23.0,848.5,1034.71,788.67
2016,3,1,13,30,962.0,94.0,6.5,23.0,839.0,1048.79,798.51
2016,3,1,13,45,959.0,92.5,6.5,23.0,821.0,1057.12,804.85
2016,3,1,14,0,956.0,91.0,6.5,23.0,803.0,1061.29,808.52
2016,3,1,14,15,689.5,192.5,6.45,23.0,697.0,933.22,719.06
2016,3,1,14,30,423.0,294.0,6.4,23.0,591.0,774.4,600.03
2016,3,1,14,45,662.0,195.0,6.35,23.0,634.5,908.95,704.88
2016,3,1,15,0,901.0,96.0,6.3,23.0,678.0,1007.92,775.86
2016,3,1,15,15,887.0,93.5,6.2,22.5,636.5,980.67,758.76
2016,3,1,15,30,873.0,91.0,6.1,22.0,595.0,959.88,746.93
2016,3,1,15,45,857.5,86.5,6.05,22.0,548.5,922.03,721.63
2016,3,1,16,0,842.0,82.0,6.0,22.0,502.0,881.34,694.19
2016,3,1,16,15,815.0,78.0,5.7,21.0,450.0,828.74,659.08
2016,3,1,16,30,788.0,74.0,5.4,20.0,398.0,774.63,622.15
2016,3,1,16,45,756.0,68.0,5.1,19.5,343.5,712.93,577.31
2016,3,1,17,0,724.0,62.0,4.8,19.0,289.0,650.94,530.98
2016,3,1,17,15,664.0,55.5,4.35,18.0,232.5,568.47,467.27
2016,3,1,17,30,604.0,49.0,3.9,17.0,176.0,494.72,407.23
2016,3,1,17,45,507.0,39.5,3.45,16.5,124.0,393.58,320.46
2016,3,1,18,0,410.0,30.0,3.0,16.0,72.0,301.69,234.87
2016,3,1,18,15,205.0,15.0,2.9,15.5,36.0,143.38,6.48
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,202.0,16.5,2.15,8.0,38.0,13.17,0.0
2016,3,2,7,30,404.0,33.0,2.3,9.0,76.0,26.7,17.58
2016,3,2,7,45,500.0,43.0,2.5,10.0,128.5,33.81,24.66
2016,3,2,8,0,596.0,53.0,2.7,11.0,181.0,40.69,31.12
2016,3,2,8,15,655.5,59.5,3.1,11.5,238.0,44.38,34.53
2016,3,2,8,30,715.0,66.0,3.5,12.0,295.0,80.69,46.28
2016,3,2,8,45,749.0,72.0,3.9,13.0,349.5,138.74,80.37
2016,3,2,9,0,783.0,78.0,4.3,14.0,404.0,200.95,129.38
2016,3,2,9,15,809.5,82.0,4.3,14.5,456.0,263.48,184.18
2016,3,2,9,30,836.0,86.0,4.3,15.0,508.0,328.57,242.52
2016,3,2,9,45,849.0,91.0,4.3,16.0,553.5,391.97,298.71
2016,3,2,10,0,862.0,96.0,4.3,17.0,599.0,455.69,353.41
2016,3,2,10,15,875.5,98.5,4.3,17.5,640.0,517.35,405.31
2016,3,2,10,30,889.0,101.0,4.3,18.0,681.0,578.44,454.96
2016,3,2,10,45,891.5,106.0,4.35,18.5,712.5,634.29,499.13
2016,3,2,11,0,894.0,111.0,4.4,19.0,744.0,688.19,540.45
2016,3,2,11,15,900.5,112.5,4.45,19.5,769.5,739.37,578.68
2016,3,2,11,30,907.0,114.0,4.5,20.0,795.0,788.49,613.43
2016,3,2,11,45,904.0,119.0,4.55,20.5,810.5,831.36,642.3
2016,3,2,12,0,901.0,124.0,4.6,21.0,826.0,871.05,668.69
2016,3,2,12,15,902.5,124.5,4.6,21.0,834.0,906.84,693.17
2016,3,2,12,30,904.0,125.0,4.6,21.0,842.0,939.44,715.4
2016,3,2,12,45,892.5,131.0,4.7,21.5,838.5,962.44,730.35
2016,3,2,13,0,881.0,137.0,4.8,22.0,835.0,991.53,749.6
2016,3,2,13,15,877.5,136.5,4.8,22.0,825.5,1008.1,760.98
2016,3,2,13,30,874.0,136.0,4.8,22.0,816.0,1020.81,769.95
2016,3,2,13,45,859.0,139.5,4.85,22.5,795.5,1022.7,770.64
2016,3,2,14,0,844.0,143.0,4.9,23.0,775.0,1020.53,768.81
2016,3,2,14,15,834.5,141.0,4.95,23.0,748.0,1013.87,765.65
2016,3,2,14,30,825.0,139.0,5.0,23.0,721.0,1003.38,760.06
2016,3,2,14,45,820.0,132.5,5.05,23.5,688.0,988.63,750.18
2016,3,2,15,0,815.0,126.0,5.1,24.0,655.0,970.15,737.9
2016,3,2,15,15,797.5,123.0,5.05,23.5,614.0,939.95,719.77
2016,3,2,15,30,780.0,120.0,5.0,23.0,573.0,912.98,703.91
2016,3,2,15,45,747.5,119.0,5.0,23.0,525.0,865.9,672.56
2016,3,2,16,0,715.0,118.0,5.0,23.0,477.0,817.09,639.68
2016,3,2,16,15,683.0,112.0,4.8,22.5,426.0,761.41,601.44
2016,3,2,16,30,651.0,106.0,4.6,22.0,375.0,704.91,561.9
2016,3,2,16,45,601.5,99.5,4.4,22.0,321.0,633.38,509.02
2016,3,2,17,0,552.0,93.0,4.2,22.0,267.0,563.09,455.76
2016,3,2,17,15,485.5,82.0,4.0,21.0,213.5,477.6,389.45
2016,3,2,17,30,419.0,71.0,3.8,20.0,160.0,394.97,322.52
2016,3,2,17,45,316.0,56.0,3.65,19.5,111.5,293.82,237.11
2016,3,2,18,0,213.0,41.0,3.5,19.0,63.0,203.46,156.72
2016,3,2,18,15,106.5,20.5,3.65,18.5,31.5,99.3,15.29
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
