Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,103.5,22.5,3.25,16.5,34.0,17.65,3.35
2016,3,3,7,30,207.0,45.0,3.5,17.0,68.0,34.89,23.95
2016,3,3,7,45,360.0,54.5,3.8,17.5,122.5,41.68,30.72
2016,3,3,8,0,513.0,64.0,4.1,18.0,177.0,49.57,37.98
2016,3,3,8,15,579.5,71.5,4.35,18.5,232.5,53.56,41.57
2016,3,3,8,30,646.0,79.0,4.6,19.0,288.0,84.96,49.74
2016,3,3,8,45,720.5,77.0,4.9,20.0,349.0,136.98,77.85
2016,3,3,9,0,795.0,75.0,5.2,21.0,410.0,201.5,126.09
2016,3,3,9,15,823.0,78.5,5.55,21.0,463.0,264.75,180.81
2016,3,3,9,30,851.0,82.0,5.9,21.0,516.0,330.72,239.55
2016,3,3,9,45,878.5,82.5,6.3,21.5,565.5,398.43,299.17
2016,3,3,10,0,906.0,83.0,6.7,22.0,615.0,465.16,357.02
2016,3,3,10,15,920.0,85.0,6.8,22.0,657.0,528.26,411.19
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,591.0,463.65
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.5,650.47,511.32
2016,3,3,11,0,958.0,88.0,7.1,23.0,770.0,708.75,556.76
2016,3,3,11,15,965.0,89.0,7.05,23.0,797.0,762.58,598.43
2016,3,3,11,30,972.0,90.0,7.0,23.0,824.0,814.2,635.37
2016,3,3,11,45,979.5,89.5,7.0,23.5,843.0,862.23,668.23
2016,3,3,12,0,987.0,89.0,7.0,24.0,862.0,907.57,698.82
2016,3,3,12,15,989.0,89.5,6.9,24.0,871.0,946.33,725.44
2016,3,3,12,30,991.0,90.0,6.8,24.0,880.0,981.61,749.48
2016,3,3,12,45,994.5,88.0,6.75,24.5,881.0,1011.93,768.71
2016,3,3,13,0,998.0,86.0,6.7,25.0,882.0,1038.47,785.26
2016,3,3,13,15,996.0,85.5,6.6,25.0,872.5,1057.48,797.92
2016,3,3,13,30,994.0,85.0,6.5,25.0,863.0,1072.3,807.82
2016,3,3,13,45,993.0,83.0,6.45,25.0,845.5,1082.14,814.8
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,1087.7,819.02
2016,3,3,14,15,985.5,80.0,6.3,24.5,801.0,1084.63,818.88
2016,3,3,14,30,979.0,79.0,6.2,24.0,774.0,1077.29,816.02
2016,3,3,14,45,965.0,80.0,6.1,24.0,738.5,1060.77,805.4
2016,3,3,15,0,951.0,81.0,6.0,24.0,703.0,1040.39,792.32
2016,3,3,15,15,938.5,79.0,5.85,23.5,661.0,1014.09,776.48
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,984.25,758.21
2016,3,3,15,45,909.0,74.5,5.55,23.0,570.5,946.3,732.7
2016,3,3,16,0,892.0,72.0,5.4,23.0,522.0,905.53,705.12
2016,3,3,16,15,867.0,69.0,5.0,22.0,469.0,854.64,671.21
2016,3,3,16,30,842.0,66.0,4.6,21.0,416.0,810.14,641.38
2016,3,3,16,45,805.0,62.0,4.25,20.5,359.5,744.88,594.71
2016,3,3,17,0,768.0,58.0,3.9,20.0,303.0,679.62,547.23
2016,3,3,17,15,710.5,52.5,3.5,19.0,245.0,598.25,486.28
2016,3,3,17,30,653.0,47.0,3.1,18.0,187.0,519.67,424.25
2016,3,3,17,45,551.5,38.5,2.75,17.0,133.0,413.86,335.71
2016,3,3,18,0,450.0,30.0,2.4,16.0,79.0,316.76,248.24
2016,3,3,18,15,225.0,15.0,2.4,15.5,39.5,154.75,43.72
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,227.0,17.0,1.2,8.5,43.5,13.45,2.67
2016,3,4,7,30,454.0,34.0,1.2,9.0,87.0,27.39,18.44
2016,3,4,7,45,555.5,42.5,1.3,10.0,143.0,33.25,24.27
2016,3,4,8,0,657.0,51.0,1.4,11.0,199.0,42.59,32.9
2016,3,4,8,15,714.5,56.5,1.6,12.0,257.0,45.91,35.87
2016,3,4,8,30,772.0,62.0,1.8,13.0,315.0,81.72,44.45
2016,3,4,8,45,807.5,66.5,2.0,14.0,372.0,142.53,80.26
2016,3,4,9,0,843.0,71.0,2.2,15.0,429.0,207.59,131.33
2016,3,4,9,15,867.5,74.5,2.3,15.5,482.5,273.09,188.42
2016,3,4,9,30,892.0,78.0,2.4,16.0,536.0,343.76,250.81
2016,3,4,9,45,907.0,81.5,2.55,17.0,583.5,409.31,308.13
2016,3,4,10,0,922.0,85.0,2.7,18.0,631.0,475.2,363.93
2016,3,4,10,15,934.5,87.0,2.6,18.5,673.0,538.56,415.9
2016,3,4,10,30,947.0,89.0,2.5,19.0,715.0,601.36,465.3
2016,3,4,10,45,952.5,92.0,2.4,19.5,748.0,660.1,509.69
2016,3,4,11,0,958.0,95.0,2.3,20.0,781.0,717.01,550.96
2016,3,4,11,15,964.0,96.5,2.25,20.0,807.5,770.73,589.9
2016,3,4,11,30,970.0,98.0,2.2,20.0,834.0,822.16,624.18
2016,3,4,11,45,778.5,187.5,2.2,20.5,787.0,811.86,614.07
2016,3,4,12,0,587.0,277.0,2.2,21.0,740.0,772.96,582.37
2016,3,4,12,15,779.0,191.0,2.2,21.0,811.5,882.71,661.55
2016,3,4,12,30,971.0,105.0,2.2,21.0,883.0,980.96,725.59
2016,3,4,12,45,969.0,105.5,2.2,21.5,882.0,1008.56,741.07
2016,3,4,13,0,967.0,106.0,2.2,22.0,881.0,1032.26,754.76
2016,3,4,13,15,964.5,105.5,2.2,22.0,871.0,1050.43,766.43
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,1064.53,775.67
2016,3,4,13,45,757.0,188.0,2.25,22.5,775.0,983.66,723.01
2016,3,4,14,0,552.0,271.0,2.3,23.0,689.0,871.4,646.75
2016,3,4,14,15,744.0,186.0,2.35,23.0,728.5,982.47,725.52
2016,3,4,14,30,936.0,101.0,2.4,23.0,768.0,1061.3,777.25
2016,3,4,14,45,924.5,99.5,2.45,23.0,732.5,1044.73,767.62
2016,3,4,15,0,913.0,98.0,2.5,23.0,697.0,1024.35,756.6
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.0,996.24,741.49
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,974.61,730.71
2016,3,4,15,45,595.0,153.0,2.5,22.0,490.5,764.73,588.59
2016,3,4,16,0,306.0,213.0,2.5,22.0,368.0,536.44,420.63
2016,3,4,16,15,546.0,146.5,2.2,21.0,388.5,675.81,532.23
2016,3,4,16,30,786.0,80.0,1.9,20.0,409.0,781.2,608.77
2016,3,4,16,45,745.5,74.5,1.65,19.5,352.5,713.08,559.77
2016,3,4,17,0,705.0,69.0,1.4,19.0,296.0,650.44,515.0
2016,3,4,17,15,643.0,62.0,1.45,18.0,239.0,566.87,455.74
2016,3,4,17,30,581.0,55.0,1.5,17.0,182.0,486.91,394.54
2016,3,4,17,45,479.5,44.5,1.55,16.0,129.0,382.49,309.41
2016,3,4,18,0,378.0,34.0,1.6,15.0,76.0,287.6,226.01
2016,3,4,18,15,189.0,17.0,1.65,14.5,38.0,140.0,51.16
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,33.0,21.5,1.15,11.0,25.5,18.28,6.76
2016,3,5,7,30,66.0,43.0,1.2,12.0,51.0,35.24,25.09
2016,3,5,7,45,91.0,67.0,1.3,13.0,84.5,53.36,41.79
2016,3,5,8,0,116.0,91.0,1.4,14.0,118.0,70.93,57.62
2016,3,5,8,15,137.0,113.0,1.45,15.0,153.0,86.72,71.46
2016,3,5,8,30,158.0,135.0,1.5,16.0,188.0,111.53,84.42
2016,3,5,8,45,460.0,110.0,1.6,17.0,300.0,135.83,88.36
2016,3,5,9,0,762.0,85.0,1.7,18.0,412.0,206.71,132.4
2016,3,5,9,15,789.5,89.5,1.7,18.5,464.5,268.81,185.25
2016,3,5,9,30,817.0,94.0,1.7,19.0,517.0,333.65,241.25
2016,3,5,9,45,836.5,97.5,1.7,19.5,564.5,397.08,295.55
2016,3,5,10,0,856.0,101.0,1.7,20.0,612.0,461.6,349.05
2016,3,5,10,15,720.0,156.5,1.8,20.5,606.0,497.39,379.86
2016,3,5,10,30,584.0,212.0,1.9,21.0,600.0,515.6,395.11
2016,3,5,10,45,744.0,161.0,2.0,21.5,680.5,603.38,461.85
2016,3,5,11,0,904.0,110.0,2.1,22.0,761.0,697.76,531.88
2016,3,5,11,15,911.0,111.5,2.25,22.0,787.0,749.75,570.23
2016,3,5,11,30,918.0,113.0,2.4,22.0,813.0,799.67,605.48
2016,3,5,11,45,751.0,197.0,2.55,22.5,778.0,800.57,603.74
2016,3,5,12,0,584.0,281.0,2.7,23.0,743.0,775.01,582.4
2016,3,5,12,15,756.0,199.0,2.8,23.0,803.5,871.97,653.72
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,956.3,710.14
2016,3,5,12,45,925.5,118.0,3.05,23.5,863.0,982.87,726.76
2016,3,5,13,0,923.0,119.0,3.2,24.0,862.0,1005.71,741.46
2016,3,5,13,15,920.0,118.5,3.25,24.0,852.5,1022.67,753.06
2016,3,5,13,30,917.0,118.0,3.3,24.0,843.0,1035.71,762.29
2016,3,5,13,45,907.5,119.5,3.4,24.5,823.0,1040.54,765.24
2016,3,5,14,0,898.0,121.0,3.5,25.0,803.0,1041.35,765.79
2016,3,5,14,15,711.0,189.5,3.5,24.5,718.5,953.92,710.13
2016,3,5,14,30,524.0,258.0,3.5,24.0,634.0,837.18,630.87
2016,3,5,14,45,672.0,194.0,3.55,24.0,652.5,919.91,692.69
2016,3,5,15,0,820.0,130.0,3.6,24.0,671.0,981.47,735.52
2016,3,5,15,15,803.0,127.0,3.55,23.5,629.5,951.47,717.44
2016,3,5,15,30,786.0,124.0,3.5,23.0,588.0,924.89,702.38
2016,3,5,15,45,760.5,120.5,3.5,23.0,540.5,880.83,674.06
2016,3,5,16,0,735.0,117.0,3.5,23.0,493.0,834.73,644.08
2016,3,5,16,15,703.0,111.0,3.15,22.0,441.0,778.25,606.8
2016,3,5,16,30,671.0,105.0,2.8,21.0,389.0,720.92,568.09
2016,3,5,16,45,623.5,98.5,2.5,20.5,334.0,650.12,517.58
2016,3,5,17,0,576.0,92.0,2.2,20.0,279.0,580.45,466.5
2016,3,5,17,15,511.0,81.5,2.05,19.0,224.5,495.49,402.04
2016,3,5,17,30,446.0,71.0,1.9,18.0,170.0,412.06,335.76
2016,3,5,17,45,345.0,56.0,1.8,17.5,119.5,310.44,251.19
2016,3,5,18,0,244.0,41.0,1.7,17.0,69.0,219.11,171.35
2016,3,5,18,15,122.0,20.5,1.7,16.5,34.5,108.33,45.55
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,7.0,3.2,12.5,7.0,6.14,0.0
2016,3,6,7,30,0.0,14.0,3.3,13.0,14.0,12.3,5.08
2016,3,6,7,45,0.0,23.5,3.45,13.5,23.5,20.67,12.76
2016,3,6,8,0,0.0,33.0,3.6,14.0,33.0,29.07,20.41
2016,3,6,8,15,0.0,43.0,3.9,14.5,43.0,37.92,28.34
2016,3,6,8,30,0.0,53.0,4.2,15.0,53.0,46.78,34.38
2016,3,6,8,45,69.0,120.5,4.5,16.0,150.5,108.83,83.34
2016,3,6,9,0,138.0,188.0,4.8,17.0,248.0,176.71,135.76
2016,3,6,9,15,108.5,208.5,4.95,17.0,259.5,198.73,155.25
2016,3,6,9,30,79.0,229.0,5.1,17.0,271.0,217.73,171.94
2016,3,6,9,45,39.5,191.0,5.25,17.5,212.0,180.3,142.29
2016,3,6,10,0,0.0,153.0,5.4,18.0,153.0,134.64,105.26
2016,3,6,10,15,1.0,162.5,5.5,18.5,163.5,143.87,112.3
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,153.25,119.4
2016,3,6,10,45,1.0,133.5,5.75,19.5,134.5,119.06,91.43
2016,3,6,11,0,0.0,95.0,5.9,20.0,95.0,84.35,63.1
2016,3,6,11,15,0.0,98.5,6.0,20.0,98.5,87.5,65.57
2016,3,6,11,30,0.0,102.0,6.1,20.0,102.0,90.67,68.04
2016,3,6,11,45,4.5,156.0,6.25,20.5,160.0,142.94,109.85
2016,3,6,12,0,9.0,210.0,6.4,21.0,218.0,196.43,152.03
2016,3,6,12,15,9.0,212.5,6.45,21.5,220.0,199.52,154.06
2016,3,6,12,30,9.0,215.0,6.5,22.0,222.0,202.59,156.14
2016,3,6,12,45,4.5,119.5,6.55,22.5,123.0,110.9,83.42
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,21.28,11.49
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,21.27,11.51
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,21.27,11.51
2016,3,6,13,45,2.0,99.0,6.45,23.0,100.5,90.12,66.87
2016,3,6,14,0,4.0,174.0,6.4,23.0,177.0,162.11,124.09
2016,3,6,14,15,3.0,169.0,6.3,23.0,171.0,156.66,119.83
2016,3,6,14,30,2.0,164.0,6.2,23.0,165.0,151.19,115.64
2016,3,6,14,45,19.0,219.0,6.1,23.5,231.5,222.86,172.79
2016,3,6,15,0,36.0,274.0,6.0,24.0,298.0,317.17,246.52
2016,3,6,15,15,384.0,205.5,5.8,23.5,435.0,634.33,500.19
2016,3,6,15,30,732.0,137.0,5.6,23.0,572.0,889.52,691.87
2016,3,6,15,45,665.5,140.0,5.45,23.0,511.5,815.99,638.52
2016,3,6,16,0,599.0,143.0,5.3,23.0,451.0,742.31,586.04
2016,3,6,16,15,480.5,151.5,5.1,22.5,382.5,624.66,499.29
2016,3,6,16,30,362.0,160.0,4.9,22.0,314.0,504.0,406.86
2016,3,6,16,45,330.0,144.0,4.75,22.0,270.0,448.1,363.88
2016,3,6,17,0,298.0,128.0,4.6,22.0,226.0,393.73,320.88
2016,3,6,17,15,263.0,107.5,4.45,21.5,182.0,332.95,272.23
2016,3,6,17,30,228.0,87.0,4.3,21.0,138.0,274.52,223.86
2016,3,6,17,45,170.0,65.5,4.2,20.5,97.5,203.0,163.03
2016,3,6,18,0,112.0,44.0,4.1,20.0,57.0,136.5,104.85
2016,3,6,18,15,56.0,22.0,4.25,19.5,28.5,67.43,29.76
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,2.0,4.55,16.0,2.0,1.75,0.0
2016,3,7,7,30,0.0,4.0,4.7,16.0,4.0,3.5,0.0
2016,3,7,7,45,0.0,7.0,4.9,16.5,7.0,6.14,0.0
2016,3,7,8,0,0.0,10.0,5.1,17.0,10.0,8.78,2.14
2016,3,7,8,15,0.0,13.5,5.45,17.5,13.5,11.86,4.88
2016,3,7,8,30,0.0,17.0,5.8,18.0,17.0,14.95,7.03
2016,3,7,8,45,0.0,63.0,6.2,18.5,63.0,55.66,41.21
2016,3,7,9,0,0.0,109.0,6.6,19.0,109.0,95.08,73.71
2016,3,7,9,15,1.0,136.0,6.7,19.5,136.5,118.45,92.47
2016,3,7,9,30,2.0,163.0,6.8,20.0,164.0,142.25,111.33
2016,3,7,9,45,10.5,193.5,6.95,20.5,200.0,172.2,134.84
2016,3,7,10,0,19.0,224.0,7.1,21.0,236.0,203.6,159.34
2016,3,7,10,15,11.0,199.5,7.0,21.0,206.5,180.91,140.94
2016,3,7,10,30,3.0,175.0,6.9,21.0,177.0,156.43,121.08
2016,3,7,10,45,2.0,165.0,6.8,21.0,166.5,147.58,113.78
2016,3,7,11,0,1.0,155.0,6.7,21.0,156.0,138.44,106.27
2016,3,7,11,15,8.5,209.5,6.6,21.0,216.0,192.96,149.63
2016,3,7,11,30,16.0,264.0,6.5,21.0,276.0,249.08,193.71
2016,3,7,11,45,23.0,295.0,6.4,21.0,313.5,284.78,221.49
2016,3,7,12,0,30.0,326.0,6.3,21.0,351.0,331.67,257.74
2016,3,7,12,15,20.5,279.5,6.25,21.0,296.5,271.88,211.07
2016,3,7,12,30,11.0,233.0,6.2,21.0,242.0,221.16,171.21
2016,3,7,12,45,15.0,263.0,6.2,21.5,275.5,254.12,196.79
2016,3,7,13,0,19.0,293.0,6.2,22.0,309.0,287.94,222.72
2016,3,7,13,15,25.0,310.0,6.2,22.0,330.5,311.83,241.42
2016,3,7,13,30,31.0,327.0,6.2,22.0,352.0,353.45,273.68
2016,3,7,13,45,59.5,349.0,6.2,22.0,395.0,408.57,317.01
2016,3,7,14,0,88.0,371.0,6.2,22.0,438.0,465.22,361.16
2016,3,7,14,15,44.0,219.5,6.3,22.0,253.0,259.44,202.62
2016,3,7,14,30,0.0,68.0,6.4,22.0,68.0,60.3,43.2
2016,3,7,14,45,0.0,43.0,6.5,22.0,43.0,38.07,25.33
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,15.91,7.34
2016,3,7,15,15,0.0,14.5,6.5,21.5,14.5,12.8,4.85
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,9.71,2.34
2016,3,7,15,45,8.5,100.0,6.3,21.0,104.5,97.11,74.52
2016,3,7,16,0,17.0,189.0,6.2,21.0,198.0,196.6,155.65
2016,3,7,16,15,52.0,185.5,5.95,20.5,209.0,241.04,193.53
2016,3,7,16,30,87.0,182.0,5.7,20.0,220.0,269.89,218.84
2016,3,7,16,45,67.5,160.5,5.5,20.0,187.5,229.61,186.06
2016,3,7,17,0,48.0,139.0,5.3,20.0,155.0,190.68,154.03
2016,3,7,17,15,35.0,113.0,5.2,19.5,123.5,151.45,121.71
2016,3,7,17,30,22.0,87.0,5.1,19.0,92.0,112.68,89.11
2016,3,7,17,45,11.0,63.0,5.0,19.0,65.5,71.29,53.76
2016,3,7,18,0,0.0,39.0,4.9,19.0,39.0,38.84,25.8
2016,3,7,18,15,0.0,19.5,4.9,18.5,19.5,17.5,4.33
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.0,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,18.0,2.0,1.82,0.0
2016,3,8,7,15,0.0,10.5,4.45,18.0,10.5,9.22,1.44
2016,3,8,7,30,0.0,19.0,4.5,18.0,19.0,16.71,8.73
2016,3,8,7,45,0.0,31.0,4.6,18.5,31.0,27.31,18.26
2016,3,8,8,0,0.0,43.0,4.7,19.0,43.0,37.92,27.72
2016,3,8,8,15,0.0,55.5,4.8,19.5,55.5,49.01,37.43
2016,3,8,8,30,0.0,68.0,4.9,20.0,68.0,60.11,44.76
2016,3,8,8,45,21.5,123.0,5.05,20.5,132.5,105.57,81.17
2016,3,8,9,0,43.0,178.0,5.2,21.0,197.0,154.83,119.95
2016,3,8,9,15,45.5,200.0,5.3,21.5,222.0,178.57,138.61
2016,3,8,9,30,48.0,222.0,5.4,22.0,247.0,202.93,157.68
2016,3,8,9,45,50.5,242.0,5.5,22.5,271.0,226.29,175.78
2016,3,8,10,0,53.0,262.0,5.6,23.0,295.0,250.18,194.11
2016,3,8,10,15,54.5,279.5,5.45,23.0,315.0,271.99,210.92
2016,3,8,10,30,56.0,297.0,5.3,23.0,335.0,294.13,227.83
2016,3,8,10,45,57.5,312.0,5.2,23.5,353.0,314.4,242.71
2016,3,8,11,0,59.0,327.0,5.1,24.0,371.0,334.94,257.63
2016,3,8,11,15,59.5,338.5,4.9,24.0,383.5,351.82,270.05
2016,3,8,11,30,60.0,350.0,4.7,24.0,396.0,368.79,282.44
2016,3,8,11,45,57.0,358.5,4.55,24.5,404.0,380.2,289.99
2016,3,8,12,0,54.0,367.0,4.4,25.0,412.0,391.35,297.27
2016,3,8,12,15,466.5,248.5,4.15,24.5,630.5,669.26,512.23
2016,3,8,12,30,879.0,130.0,3.9,24.0,849.0,929.01,696.69
2016,3,8,12,45,874.0,133.0,3.7,24.0,847.5,953.94,710.37
2016,3,8,13,0,869.0,136.0,3.5,24.0,846.0,985.36,729.97
2016,3,8,13,15,866.5,135.5,3.3,24.0,836.5,1002.35,739.76
2016,3,8,13,30,864.0,135.0,3.1,24.0,827.0,1015.56,747.12
2016,3,8,13,45,857.5,134.0,2.95,24.0,808.5,1020.4,749.45
2016,3,8,14,0,851.0,133.0,2.8,24.0,790.0,1021.32,749.39
2016,3,8,14,15,843.0,131.5,2.7,24.0,763.5,1016.28,746.07
2016,3,8,14,30,835.0,130.0,2.6,24.0,737.0,1007.41,740.46
2016,3,8,14,45,803.5,137.0,2.55,24.5,699.0,980.96,722.59
2016,3,8,15,0,772.0,144.0,2.5,25.0,661.0,958.36,707.55
2016,3,8,15,15,755.0,140.5,2.45,25.0,620.5,928.48,689.11
2016,3,8,15,30,738.0,137.0,2.4,25.0,580.0,895.73,668.8
2016,3,8,15,45,714.0,132.0,2.4,25.0,533.5,852.09,641.43
2016,3,8,16,0,690.0,127.0,2.4,25.0,487.0,806.48,612.44
2016,3,8,16,15,658.0,121.0,2.2,24.5,436.0,751.08,575.89
2016,3,8,16,30,626.0,115.0,2.0,24.0,385.0,694.93,538.15
2016,3,8,16,45,583.0,107.0,1.85,23.5,332.0,627.32,491.47
2016,3,8,17,0,540.0,99.0,1.7,23.0,279.0,560.62,443.58
2016,3,8,17,15,475.5,88.0,1.6,22.0,225.5,473.1,378.51
2016,3,8,17,30,411.0,77.0,1.5,21.0,172.0,395.64,318.07
2016,3,8,17,45,320.5,61.5,1.45,20.5,123.0,301.64,241.17
2016,3,8,18,0,230.0,46.0,1.4,20.0,74.0,216.88,168.57
2016,3,8,18,15,115.0,23.0,1.55,19.5,37.0,110.23,61.22
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,3.94,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,7.02,0.4
2016,3,9,7,45,0.0,13.0,4.25,18.5,13.0,11.42,4.36
2016,3,9,8,0,0.0,18.0,4.3,19.0,18.0,15.82,8.3
2016,3,9,8,15,0.0,23.5,4.3,19.0,23.5,20.68,12.61
2016,3,9,8,30,0.0,29.0,4.3,19.0,29.0,25.54,15.92
2016,3,9,8,45,0.0,26.0,4.35,19.0,26.0,22.9,13.64
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,20.27,11.37
2016,3,9,9,15,0.0,31.0,4.35,19.0,31.0,27.34,17.23
2016,3,9,9,30,0.0,39.0,4.3,19.0,39.0,34.44,23.05
2016,3,9,9,45,0.0,46.0,4.25,19.5,46.0,40.66,28.05
2016,3,9,10,0,0.0,53.0,4.2,20.0,53.0,46.89,33.01
2016,3,9,10,15,0.0,49.0,4.0,20.0,49.0,43.36,30.02
2016,3,9,10,30,0.0,45.0,3.8,20.0,45.0,39.83,27.06
2016,3,9,10,45,0.0,43.5,3.65,20.5,43.5,38.52,25.87
2016,3,9,11,0,0.0,42.0,3.5,21.0,42.0,37.21,24.69
2016,3,9,11,15,0.0,65.0,3.55,21.0,65.0,57.67,41.22
2016,3,9,11,30,0.0,88.0,3.6,21.0,88.0,78.18,57.66
2016,3,9,11,45,0.0,102.0,3.65,21.0,102.0,90.74,67.65
2016,3,9,12,0,0.0,116.0,3.7,21.0,116.0,103.39,77.68
2016,3,9,12,15,8.5,200.5,3.85,20.5,208.0,187.94,145.02
2016,3,9,12,30,17.0,285.0,4.0,20.0,300.0,275.37,213.48
2016,3,9,12,45,20.5,300.5,4.15,20.0,318.0,294.84,228.47
2016,3,9,13,0,24.0,316.0,4.3,20.0,336.0,314.76,244.0
2016,3,9,13,15,12.0,221.5,4.3,20.0,231.5,213.59,165.38
2016,3,9,13,30,0.0,127.0,4.3,20.0,127.0,113.8,86.25
2016,3,9,13,45,0.5,138.5,4.3,20.5,139.0,125.0,95.2
2016,3,9,14,0,1.0,150.0,4.3,21.0,151.0,136.36,104.15
2016,3,9,14,15,0.5,136.0,4.2,21.0,136.5,122.87,93.5
2016,3,9,14,30,0.0,122.0,4.1,21.0,122.0,109.36,82.84
2016,3,9,14,45,2.0,150.5,4.1,21.0,152.0,138.43,106.34
2016,3,9,15,0,4.0,179.0,4.1,21.0,182.0,168.56,130.6
2016,3,9,15,15,2.0,165.0,3.95,20.5,166.5,153.42,118.93
2016,3,9,15,30,0.0,151.0,3.8,20.0,151.0,138.31,107.26
2016,3,9,15,45,0.0,106.0,3.65,20.0,106.0,94.89,72.39
2016,3,9,16,0,0.0,61.0,3.5,20.0,61.0,53.93,39.06
2016,3,9,16,15,0.0,68.5,3.3,19.5,68.5,60.57,44.81
2016,3,9,16,30,0.0,76.0,3.1,19.0,76.0,67.23,50.6
2016,3,9,16,45,0.0,65.5,2.9,19.0,65.5,57.89,42.98
2016,3,9,17,0,0.0,55.0,2.7,19.0,55.0,48.56,35.29
2016,3,9,17,15,0.0,44.5,2.6,18.5,44.5,39.25,27.56
2016,3,9,17,30,0.0,34.0,2.5,18.0,34.0,29.95,19.7
2016,3,9,17,45,0.0,24.0,2.4,17.5,24.0,21.12,12.1
2016,3,9,18,0,0.0,14.0,2.3,17.0,14.0,12.3,4.46
2016,3,9,18,15,0.0,7.0,2.55,17.0,7.0,6.14,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.0,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,12.0,3.0,2.73,0.0
2016,3,10,7,15,0.0,12.0,4.05,12.5,12.0,10.54,3.0
2016,3,10,7,30,0.0,21.0,4.0,13.0,21.0,18.47,10.62
2016,3,10,7,45,0.0,32.5,4.0,13.5,32.5,28.63,19.93
2016,3,10,8,0,0.0,44.0,4.0,14.0,44.0,38.81,29.16
2016,3,10,8,15,0.0,55.5,4.05,14.0,55.5,49.01,38.31
2016,3,10,8,30,0.0,67.0,4.1,14.0,67.0,59.22,45.1
2016,3,10,8,45,0.0,57.0,4.2,14.5,57.0,50.34,37.33
2016,3,10,9,0,0.0,47.0,4.3,15.0,47.0,41.49,29.62
2016,3,10,9,15,0.0,35.5,4.45,15.0,35.5,31.33,20.92
2016,3,10,9,30,0.0,24.0,4.6,15.0,24.0,21.17,12.26
2016,3,10,9,45,0.5,95.5,4.75,15.5,96.0,84.76,65.32
2016,3,10,10,0,1.0,167.0,4.9,16.0,168.0,147.16,116.21
2016,3,10,10,15,89.0,250.0,5.1,16.0,311.5,263.82,210.26
2016,3,10,10,30,177.0,333.0,5.3,16.0,455.0,394.54,313.96
2016,3,10,10,45,89.5,246.5,5.5,16.5,308.0,279.39,222.3
2016,3,10,11,0,2.0,160.0,5.7,17.0,161.0,143.53,111.8
2016,3,10,11,15,1.0,91.0,5.8,17.0,91.5,81.54,61.42
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,19.49,10.44
2016,3,10,11,45,29.5,199.0,6.05,17.5,223.5,206.91,163.22
2016,3,10,12,0,59.0,376.0,6.2,18.0,425.0,403.89,317.43
2016,3,10,12,15,29.5,238.5,6.15,18.0,263.0,249.16,195.79
2016,3,10,12,30,0.0,101.0,6.1,18.0,101.0,89.97,67.69
2016,3,10,12,45,1.0,125.5,6.05,18.0,126.5,113.16,86.55
2016,3,10,13,0,2.0,150.0,6.0,18.0,152.0,136.69,105.53
2016,3,10,13,15,4.0,166.5,5.95,18.0,170.0,154.11,119.62
2016,3,10,13,30,6.0,183.0,5.9,18.0,188.0,171.82,133.93
2016,3,10,13,45,63.5,285.0,5.85,18.0,335.0,343.49,271.92
2016,3,10,14,0,121.0,387.0,5.8,18.0,482.0,532.85,418.67
2016,3,10,14,15,64.0,296.5,5.7,17.5,347.0,361.33,286.1
2016,3,10,14,30,7.0,206.0,5.6,17.0,212.0,196.77,154.87
2016,3,10,14,45,5.0,192.0,5.6,17.0,196.5,181.65,143.11
2016,3,10,15,0,3.0,178.0,5.6,17.0,181.0,166.51,131.1
2016,3,10,15,15,1.5,141.0,5.5,17.0,142.5,129.38,101.17
2016,3,10,15,30,0.0,104.0,5.4,17.0,104.0,92.79,71.36
2016,3,10,15,45,5.5,143.5,5.3,17.0,146.0,136.68,107.96
2016,3,10,16,0,11.0,183.0,5.2,17.0,188.0,183.99,147.19
2016,3,10,16,15,5.5,99.5,4.95,16.5,102.0,94.14,73.55
2016,3,10,16,30,0.0,16.0,4.7,16.0,16.0,14.09,6.31
2016,3,10,16,45,0.0,14.0,4.45,16.0,14.0,12.32,4.85
2016,3,10,17,0,0.0,12.0,4.2,16.0,12.0,10.55,3.37
2016,3,10,17,15,0.0,9.5,4.05,15.5,9.5,8.34,1.5
2016,3,10,17,30,0.0,7.0,3.9,15.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,5.0,3.75,15.0,5.0,4.38,0.0
2016,3,10,18,0,0.0,3.0,3.6,15.0,3.0,2.63,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.0,1.5,1.31,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,10.5,1.95,14.0,10.5,9.22,2.0
2016,3,11,7,30,0.0,18.0,1.9,14.0,18.0,15.82,8.29
2016,3,11,7,45,0.0,28.0,1.85,14.0,28.0,24.65,16.39
2016,3,11,8,0,0.0,38.0,1.8,14.0,38.0,33.49,24.45
2016,3,11,8,15,0.0,48.0,1.85,14.0,48.0,42.35,32.39
2016,3,11,8,30,0.0,58.0,1.9,14.0,58.0,51.22,38.3
2016,3,11,8,45,0.0,46.0,1.95,14.5,46.0,40.59,29.05
2016,3,11,9,0,0.0,34.0,2.0,15.0,34.0,29.98,19.89
2016,3,11,9,15,0.0,21.5,2.15,15.5,21.5,18.95,10.43
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.93,1.04
2016,3,11,9,45,0.0,21.5,2.5,16.5,21.5,18.98,10.29
2016,3,11,10,0,0.0,34.0,2.7,17.0,34.0,30.05,19.44
2016,3,11,10,15,0.0,76.0,2.85,17.0,76.0,67.35,50.22
2016,3,11,10,30,0.0,118.0,3.0,17.0,118.0,104.61,80.53
2016,3,11,10,45,0.0,122.5,3.2,17.5,122.5,108.71,83.5
2016,3,11,11,0,0.0,127.0,3.4,18.0,127.0,112.84,86.53
2016,3,11,11,15,0.0,97.0,3.4,18.5,97.0,86.19,64.73
2016,3,11,11,30,0.0,67.0,3.4,19.0,67.0,59.48,42.93
2016,3,11,11,45,0.0,46.0,3.4,19.5,46.0,40.81,27.67
2016,3,11,12,0,0.0,25.0,3.4,20.0,25.0,22.17,12.43
2016,3,11,12,15,2.0,94.0,3.3,20.0,96.0,85.38,63.63
2016,3,11,12,30,4.0,163.0,3.2,20.0,167.0,149.97,115.06
2016,3,11,12,45,11.0,228.0,3.1,20.0,238.0,217.17,167.9
2016,3,11,13,0,18.0,293.0,3.0,20.0,309.0,286.59,221.53
2016,3,11,13,15,141.5,347.5,2.9,20.0,463.0,493.67,381.3
2016,3,11,13,30,265.0,402.0,2.8,20.0,617.0,696.08,528.97
2016,3,11,13,45,139.5,329.5,2.7,20.0,442.5,483.28,371.84
2016,3,11,14,0,14.0,257.0,2.6,20.0,268.0,252.27,194.62
2016,3,11,14,15,119.5,309.0,2.6,20.0,397.5,448.53,348.53
2016,3,11,14,30,225.0,361.0,2.6,20.0,527.0,616.55,473.85
2016,3,11,14,45,120.0,298.5,2.6,20.0,386.5,442.76,343.59
2016,3,11,15,0,15.0,236.0,2.6,20.0,246.0,236.64,183.99
2016,3,11,15,15,107.0,260.5,2.55,19.5,326.5,389.88,307.29
2016,3,11,15,30,199.0,285.0,2.5,19.0,407.0,508.78,400.34
2016,3,11,15,45,310.0,242.5,2.45,19.0,415.0,578.61,456.02
2016,3,11,16,0,421.0,200.0,2.4,19.0,423.0,640.17,505.04
2016,3,11,16,15,453.0,171.0,2.15,18.5,389.0,623.04,494.36
2016,3,11,16,30,485.0,142.0,1.9,18.0,355.0,601.21,480.46
2016,3,11,16,45,448.0,129.5,1.65,18.0,306.5,539.41,433.65
2016,3,11,17,0,411.0,117.0,1.4,18.0,258.0,478.96,387.08
2016,3,11,17,15,373.0,99.5,1.2,17.5,210.0,413.4,336.22
2016,3,11,17,30,335.0,82.0,1.0,17.0,162.0,350.15,285.26
2016,3,11,17,45,262.5,64.5,0.85,16.5,117.0,268.45,217.31
2016,3,11,18,0,190.0,47.0,0.7,16.0,72.0,193.94,153.0
2016,3,11,18,15,95.0,23.5,0.7,16.0,36.0,89.95,56.98
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.5,1.15,11.5,3.5,3.18,0.0
2016,3,12,7,0,0.0,7.0,1.3,12.0,7.0,6.14,0.0
2016,3,12,7,15,0.0,21.5,1.35,12.5,21.5,18.94,10.35
2016,3,12,7,30,0.0,36.0,1.4,13.0,36.0,31.76,22.45
2016,3,12,7,45,0.0,55.5,1.45,14.0,55.5,48.18,37.35
2016,3,12,8,0,0.0,75.0,1.5,15.0,75.0,64.32,51.71
2016,3,12,8,15,0.0,95.0,1.65,15.5,95.0,80.65,66.01
2016,3,12,8,30,0.0,115.0,1.8,16.0,115.0,97.59,76.89
2016,3,12,8,45,1.5,133.5,2.0,16.5,134.5,113.97,90.01
2016,3,12,9,0,3.0,152.0,2.2,17.0,154.0,130.7,103.21
2016,3,12,9,15,149.0,194.0,2.25,17.5,276.5,199.13,153.13
2016,3,12,9,30,295.0,236.0,2.3,18.0,399.0,290.56,222.49
2016,3,12,9,45,235.5,266.5,2.4,18.5,403.5,316.05,244.6
2016,3,12,10,0,176.0,297.0,2.5,19.0,408.0,333.71,259.37
2016,3,12,10,15,216.0,313.5,2.4,19.0,458.0,382.6,297.21
2016,3,12,10,30,256.0,330.0,2.3,19.0,508.0,438.67,339.91
2016,3,12,10,45,220.5,351.5,2.25,19.5,510.0,451.79,348.74
2016,3,12,11,0,185.0,373.0,2.2,20.0,512.0,463.92,356.46
2016,3,12,11,15,277.5,367.5,2.15,20.0,583.5,544.53,416.98
2016,3,12,11,30,370.0,362.0,2.1,20.0,655.0,627.67,477.88
2016,3,12,11,45,207.5,362.5,2.05,20.5,528.0,511.8,390.24
2016,3,12,12,0,45.0,363.0,2.0,21.0,401.0,379.15,288.56
2016,3,12,12,15,236.0,361.0,2.0,21.0,558.0,570.2,433.83
2016,3,12,12,30,427.0,359.0,2.0,21.0,715.0,763.45,571.83
2016,3,12,12,45,676.0,236.0,2.05,21.0,799.0,894.35,666.24
2016,3,12,13,0,925.0,113.0,2.1,21.0,883.0,1008.39,740.98
2016,3,12,13,15,922.5,112.5,2.1,21.0,873.0,1025.37,750.95
2016,3,12,13,30,920.0,112.0,2.1,21.0,863.0,1038.41,759.59
2016,3,12,13,45,915.0,111.0,2.15,21.5,844.0,1044.46,763.09
2016,3,12,14,0,910.0,110.0,2.2,22.0,825.0,1046.47,764.22
2016,3,12,14,15,903.0,109.0,2.15,22.0,798.0,1042.46,761.94
2016,3,12,14,30,896.0,108.0,2.1,22.0,771.0,1034.51,757.36
2016,3,12,14,45,886.5,105.5,2.1,22.0,736.5,1018.48,748.4
2016,3,12,15,0,877.0,103.0,2.1,22.0,702.0,998.74,737.21
2016,3,12,15,15,863.5,100.5,2.1,21.5,661.0,981.76,729.37
2016,3,12,15,30,850.0,98.0,2.1,21.0,620.0,951.04,712.42
2016,3,12,15,45,835.0,93.5,2.1,21.0,573.5,913.39,689.46
2016,3,12,16,0,820.0,89.0,2.1,21.0,527.0,872.97,664.44
2016,3,12,16,15,794.5,85.5,1.95,20.5,474.5,822.11,631.69
2016,3,12,16,30,769.0,82.0,1.8,20.0,422.0,769.73,597.36
2016,3,12,16,45,737.0,76.0,1.7,20.0,367.5,707.97,554.83
2016,3,12,17,0,705.0,70.0,1.6,20.0,313.0,646.0,511.04
2016,3,12,17,15,649.5,63.5,1.5,19.0,256.5,571.72,458.2
2016,3,12,17,30,594.0,57.0,1.4,18.0,200.0,496.09,400.53
2016,3,12,17,45,507.5,47.5,1.3,17.0,146.5,401.23,323.89
2016,3,12,18,0,421.0,38.0,1.2,16.0,93.0,314.19,249.34
2016,3,12,18,15,259.0,24.0,1.3,15.5,52.5,190.21,129.03
2016,3,12,18,30,97.0,10.0,1.4,15.0,12.0,53.01,0.0
2016,3,12,18,45,48.5,5.0,1.5,15.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,72.0,9.0,3.6,12.5,12.0,8.19,0.0
2016,3,13,7,0,144.0,18.0,3.8,13.0,24.0,14.2,0.0
2016,3,13,7,15,292.5,32.5,3.75,13.5,70.0,26.28,16.61
2016,3,13,7,30,441.0,47.0,3.7,14.0,116.0,37.4,27.31
2016,3,13,7,45,546.0,54.0,3.7,14.5,174.5,41.5,31.34
2016,3,13,8,0,651.0,61.0,3.7,15.0,233.0,45.66,35.16
2016,3,13,8,15,704.5,67.0,3.8,16.0,292.5,53.4,41.87
2016,3,13,8,30,758.0,73.0,3.9,17.0,352.0,100.81,55.42
2016,3,13,8,45,803.5,74.5,4.0,18.0,412.0,160.11,92.62
2016,3,13,9,0,849.0,76.0,4.1,19.0,472.0,224.93,144.03
2016,3,13,9,15,872.0,79.5,4.25,19.5,525.0,290.91,201.64
2016,3,13,9,30,895.0,83.0,4.4,20.0,578.0,362.11,264.15
2016,3,13,9,45,913.0,85.0,4.6,21.0,626.5,427.88,321.16
2016,3,13,10,0,931.0,87.0,4.8,22.0,675.0,494.25,376.97
2016,3,13,10,15,941.5,89.0,4.95,22.5,716.0,557.2,429.08
2016,3,13,10,30,952.0,91.0,5.1,23.0,757.0,619.31,478.86
2016,3,13,10,45,959.0,92.5,5.25,23.5,790.0,677.69,524.38
2016,3,13,11,0,966.0,94.0,5.4,24.0,823.0,734.29,567.32
2016,3,13,11,15,971.0,95.5,5.5,24.0,848.5,787.46,607.06
2016,3,13,11,30,976.0,97.0,5.6,24.0,874.0,838.18,642.86
2016,3,13,11,45,978.0,98.0,5.75,24.5,890.0,883.34,673.44
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,925.37,701.65
2016,3,13,12,15,980.5,99.5,5.95,25.0,913.5,962.27,727.07
