Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,30,981.0,100.0,6.0,25.0,921.0,995.6,750.02
2016,3,13,12,45,978.0,100.5,6.05,25.5,918.5,1021.96,766.68
2016,3,13,13,0,975.0,101.0,6.1,26.0,916.0,1044.32,780.67
2016,3,13,13,15,971.5,100.5,6.05,26.0,904.5,1061.04,791.85
2016,3,13,13,30,968.0,100.0,6.0,26.0,893.0,1073.59,800.35
2016,3,13,13,45,959.5,101.0,6.0,26.0,872.5,1078.62,804.3
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,1079.42,805.61
2016,3,13,14,15,943.5,100.5,5.85,26.0,824.0,1074.24,802.0
2016,3,13,14,30,936.0,99.0,5.7,26.0,796.0,1064.93,795.79
2016,3,13,14,45,923.5,98.0,5.55,26.0,759.5,1047.18,784.05
2016,3,13,15,0,911.0,97.0,5.4,26.0,723.0,1025.64,769.94
2016,3,13,15,15,897.5,95.0,5.05,25.5,680.5,998.36,752.04
2016,3,13,15,30,884.0,93.0,4.7,25.0,638.0,967.73,731.86
2016,3,13,15,45,863.5,90.5,4.4,25.0,589.0,936.31,710.46
2016,3,13,16,0,843.0,88.0,4.1,25.0,540.0,892.55,680.98
2016,3,13,16,15,817.0,84.5,3.6,24.0,486.5,840.47,647.04
2016,3,13,16,30,791.0,81.0,3.1,23.0,433.0,786.86,611.3
2016,3,13,16,45,752.0,76.5,2.7,22.5,376.0,720.4,564.8
2016,3,13,17,0,713.0,72.0,2.3,22.0,319.0,658.85,520.72
2016,3,13,17,15,656.0,65.5,2.15,21.0,261.5,578.62,463.24
2016,3,13,17,30,599.0,59.0,2.0,20.0,204.0,501.57,404.27
2016,3,13,17,45,505.5,49.5,1.9,19.0,149.5,402.06,324.02
2016,3,13,18,0,412.0,40.0,1.8,18.0,95.0,310.98,246.44
2016,3,13,18,15,246.5,25.5,1.75,17.5,53.5,186.26,128.39
2016,3,13,18,30,81.0,11.0,1.7,17.0,12.0,46.62,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.0,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,112.0,9.0,3.2,13.0,14.5,8.19,0.0
2016,3,14,7,0,224.0,18.0,3.4,14.0,29.0,14.63,0.0
2016,3,14,7,15,373.0,30.0,3.5,15.0,77.5,23.99,14.72
2016,3,14,7,30,522.0,42.0,3.6,16.0,126.0,33.04,23.32
2016,3,14,7,45,602.0,50.0,3.75,17.0,183.5,38.22,28.14
2016,3,14,8,0,682.0,58.0,3.9,18.0,241.0,47.31,36.17
2016,3,14,8,15,731.5,63.0,3.75,18.5,300.5,50.0,38.45
2016,3,14,8,30,781.0,68.0,3.6,19.0,360.0,99.25,52.46
2016,3,14,8,45,812.5,72.5,3.45,20.0,417.0,160.89,91.98
2016,3,14,9,0,844.0,77.0,3.3,21.0,474.0,226.22,144.03
2016,3,14,9,15,867.5,80.5,3.35,22.0,527.5,292.04,200.44
2016,3,14,9,30,891.0,84.0,3.4,23.0,581.0,363.17,261.33
2016,3,14,9,45,906.5,87.0,3.45,24.0,629.0,428.63,316.8
2016,3,14,10,0,922.0,90.0,3.5,25.0,677.0,494.44,370.63
2016,3,14,10,15,934.5,92.0,3.75,25.5,718.5,557.89,421.93
2016,3,14,10,30,947.0,94.0,4.0,26.0,760.0,620.74,471.12
2016,3,14,10,45,954.5,96.0,4.3,27.0,794.0,679.63,515.09
2016,3,14,11,0,962.0,98.0,4.6,28.0,828.0,736.82,556.55
2016,3,14,11,15,968.5,99.0,4.6,28.0,854.0,790.39,594.98
2016,3,14,11,30,975.0,100.0,4.6,28.0,880.0,841.64,629.48
2016,3,14,11,45,978.5,101.0,4.6,28.5,897.5,887.94,658.93
2016,3,14,12,0,982.0,102.0,4.6,29.0,915.0,931.23,686.0
2016,3,14,12,15,983.5,102.0,4.6,29.0,922.5,968.55,710.37
2016,3,14,12,30,985.0,102.0,4.6,29.0,930.0,1002.33,732.31
2016,3,14,12,45,984.0,102.5,4.65,29.5,928.5,1030.62,749.37
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,1054.98,764.04
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,1072.31,775.36
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,1085.44,784.16
2016,3,14,13,45,971.0,101.5,4.7,30.0,885.5,1091.36,788.48
2016,3,14,14,0,965.0,101.0,4.7,30.0,865.0,1092.99,790.28
2016,3,14,14,15,957.5,100.0,4.55,29.5,836.5,1088.32,788.86
2016,3,14,14,30,950.0,99.0,4.4,29.0,808.0,1079.47,784.94
2016,3,14,14,45,934.0,99.5,4.3,29.0,770.5,1059.78,772.89
2016,3,14,15,0,918.0,100.0,4.2,29.0,733.0,1036.36,758.6
2016,3,14,15,15,903.5,97.5,3.95,28.5,689.5,1007.36,741.29
2016,3,14,15,30,889.0,95.0,3.7,28.0,646.0,975.02,721.75
2016,3,14,15,45,868.0,92.5,3.5,27.5,596.0,943.0,702.7
2016,3,14,16,0,847.0,90.0,3.3,27.0,546.0,898.58,675.09
2016,3,14,16,15,820.0,86.5,3.05,26.0,492.0,845.43,642.15
2016,3,14,16,30,793.0,83.0,2.8,25.0,438.0,790.78,607.47
2016,3,14,16,45,755.5,78.0,2.6,24.5,381.0,724.77,562.9
2016,3,14,17,0,718.0,73.0,2.4,24.0,324.0,663.6,520.61
2016,3,14,17,15,661.0,66.5,2.35,23.0,266.0,583.09,463.87
2016,3,14,17,30,604.0,60.0,2.3,22.0,208.0,505.75,405.44
2016,3,14,17,45,513.0,50.0,2.25,21.0,153.0,406.88,326.29
2016,3,14,18,0,422.0,40.0,2.2,20.0,98.0,316.25,249.59
2016,3,14,18,15,260.5,25.5,2.25,19.5,56.0,194.09,135.58
2016,3,14,18,30,99.0,11.0,2.3,19.0,14.0,54.69,0.0
2016,3,14,18,45,49.5,5.5,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,78.5,10.5,3.75,15.5,14.5,9.55,0.0
2016,3,15,7,0,157.0,21.0,3.9,16.0,29.0,16.54,1.85
2016,3,15,7,15,293.5,36.0,3.9,16.5,75.5,29.12,19.06
2016,3,15,7,30,430.0,51.0,3.9,17.0,122.0,40.53,29.78
2016,3,15,7,45,526.5,58.5,3.95,18.0,179.5,44.85,33.85
2016,3,15,8,0,623.0,66.0,4.0,19.0,237.0,49.19,37.66
2016,3,15,8,15,674.0,72.5,3.9,19.5,295.0,52.43,40.4
2016,3,15,8,30,725.0,79.0,3.8,20.0,353.0,101.52,55.44
2016,3,15,8,45,765.0,82.0,3.75,21.0,410.0,164.14,96.24
2016,3,15,9,0,805.0,85.0,3.7,22.0,467.0,226.87,145.73
2016,3,15,9,15,829.5,88.5,3.7,23.0,520.0,290.56,200.03
2016,3,15,9,30,854.0,92.0,3.7,24.0,573.0,356.49,256.44
2016,3,15,9,45,873.0,94.5,3.7,25.0,620.5,421.33,310.99
2016,3,15,10,0,892.0,97.0,3.7,26.0,668.0,488.75,365.61
2016,3,15,10,15,904.5,99.0,3.75,26.5,709.0,550.55,415.0
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,611.79,462.27
2016,3,15,10,45,926.5,102.5,3.9,27.5,784.0,669.89,505.86
2016,3,15,11,0,936.0,104.0,4.0,28.0,818.0,726.55,547.1
2016,3,15,11,15,942.0,105.0,4.05,28.0,843.5,778.54,584.6
2016,3,15,11,30,948.0,106.0,4.1,28.0,869.0,828.25,618.14
2016,3,15,11,45,943.5,111.5,4.2,28.5,883.5,871.41,645.89
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,911.11,671.12
2016,3,15,12,15,940.0,117.5,4.35,29.0,905.0,947.14,694.87
2016,3,15,12,30,941.0,118.0,4.4,29.0,912.0,979.78,716.36
2016,3,15,12,45,941.0,117.0,4.5,29.0,911.0,1006.42,734.21
2016,3,15,13,0,941.0,116.0,4.6,29.0,910.0,1029.31,749.72
2016,3,15,13,15,938.0,115.5,4.55,29.0,899.0,1045.95,760.42
2016,3,15,13,30,935.0,115.0,4.5,29.0,888.0,1058.57,768.67
2016,3,15,13,45,932.0,113.0,4.5,29.0,868.5,1065.52,773.7
2016,3,15,14,0,929.0,111.0,4.5,29.0,849.0,1068.37,776.27
2016,3,15,14,15,921.5,109.5,4.4,28.5,821.5,1063.12,774.72
2016,3,15,14,30,914.0,108.0,4.3,28.0,794.0,1053.83,770.73
2016,3,15,14,45,785.0,153.5,4.2,28.0,723.5,982.8,724.58
2016,3,15,15,0,656.0,199.0,4.1,28.0,653.0,906.76,674.85
2016,3,15,15,15,640.5,188.0,3.85,27.5,609.5,871.42,652.87
2016,3,15,15,30,625.0,177.0,3.6,27.0,566.0,833.47,628.66
2016,3,15,15,45,656.5,151.0,3.35,27.0,531.5,820.46,620.41
2016,3,15,16,0,688.0,125.0,3.1,27.0,497.0,801.87,608.17
2016,3,15,16,15,749.5,96.0,2.8,26.0,464.5,794.93,606.16
2016,3,15,16,30,811.0,67.0,2.5,25.0,432.0,785.43,602.12
2016,3,15,16,45,751.5,71.5,2.25,24.5,376.0,713.35,552.62
2016,3,15,17,0,692.0,76.0,2.0,24.0,320.0,647.33,506.6
2016,3,15,17,15,636.0,69.0,2.0,23.0,263.0,567.99,451.15
2016,3,15,17,30,580.0,62.0,2.0,22.0,206.0,491.77,393.73
2016,3,15,17,45,486.0,52.5,2.0,21.0,151.5,392.8,314.84
2016,3,15,18,0,392.0,43.0,2.0,20.0,97.0,302.19,238.6
2016,3,15,18,15,196.0,28.5,2.15,19.5,55.5,162.86,114.9
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,12.73,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,49.5,11.0,1.85,12.5,14.0,10.01,0.0
2016,3,16,7,0,99.0,22.0,2.0,13.0,28.0,17.23,4.17
2016,3,16,7,15,187.0,41.0,2.15,13.5,67.5,31.65,21.66
2016,3,16,7,30,275.0,60.0,2.3,14.0,107.0,45.54,34.66
2016,3,16,7,45,322.5,78.5,2.45,14.5,153.5,58.37,46.39
2016,3,16,8,0,370.0,97.0,2.6,15.0,200.0,70.62,57.31
2016,3,16,8,15,415.0,109.0,2.9,16.0,248.5,77.65,63.23
2016,3,16,8,30,460.0,121.0,3.2,17.0,297.0,117.42,77.72
2016,3,16,8,45,495.5,134.0,3.55,18.0,349.5,166.48,110.91
2016,3,16,9,0,531.0,147.0,3.9,19.0,402.0,220.11,153.21
2016,3,16,9,15,678.0,124.0,4.1,19.5,485.5,278.85,198.66
2016,3,16,9,30,825.0,101.0,4.3,20.0,569.0,356.36,261.6
2016,3,16,9,45,846.0,103.0,4.55,20.5,616.5,419.85,316.81
2016,3,16,10,0,867.0,105.0,4.8,21.0,664.0,484.53,371.67
2016,3,16,10,15,879.5,107.0,4.7,21.5,704.0,546.41,422.14
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,606.33,469.31
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.5,663.17,512.51
2016,3,16,11,0,911.0,112.0,4.4,23.0,811.0,718.62,553.17
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.5,769.58,590.26
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,818.28,622.89
2016,3,16,11,45,922.5,117.0,3.8,23.5,875.5,860.99,649.56
2016,3,16,12,0,923.0,119.0,3.6,24.0,891.0,900.66,673.63
2016,3,16,12,15,924.0,119.5,3.4,24.0,898.0,936.09,695.73
2016,3,16,12,30,925.0,120.0,3.2,24.0,905.0,968.19,715.3
2016,3,16,12,45,920.5,122.0,3.05,24.5,902.0,993.2,728.91
2016,3,16,13,0,916.0,124.0,2.9,25.0,899.0,1014.39,739.92
2016,3,16,13,15,913.0,123.5,2.75,25.0,888.0,1030.59,749.09
2016,3,16,13,30,910.0,123.0,2.6,25.0,877.0,1042.88,755.77
2016,3,16,13,45,900.5,124.0,2.5,25.0,856.5,1046.32,757.37
2016,3,16,14,0,891.0,125.0,2.4,25.0,836.0,1045.74,756.62
2016,3,16,14,15,882.5,123.5,2.3,25.0,808.5,1039.54,752.46
2016,3,16,14,30,874.0,122.0,2.2,25.0,781.0,1029.45,746.02
2016,3,16,14,45,839.0,131.5,2.15,25.0,740.5,1012.87,736.2
2016,3,16,15,0,804.0,141.0,2.1,25.0,700.0,981.47,717.0
2016,3,16,15,15,787.0,137.5,2.0,25.0,657.5,950.38,697.59
2016,3,16,15,30,770.0,134.0,1.9,25.0,615.0,923.11,680.69
2016,3,16,15,45,735.5,134.0,1.85,25.0,565.5,874.37,650.04
2016,3,16,16,0,701.0,134.0,1.8,25.0,516.0,824.04,618.16
2016,3,16,16,15,669.5,128.0,1.65,24.5,464.0,768.25,582.27
2016,3,16,16,30,638.0,122.0,1.5,24.0,412.0,711.66,545.16
2016,3,16,16,45,577.0,118.0,1.35,24.0,355.0,633.12,490.49
2016,3,16,17,0,516.0,114.0,1.2,24.0,298.0,553.03,432.27
2016,3,16,17,15,456.0,102.0,1.1,23.0,243.5,473.69,374.53
2016,3,16,17,30,396.0,90.0,1.0,22.0,189.0,398.68,317.36
2016,3,16,17,45,297.5,73.5,0.95,21.0,137.5,299.34,238.42
2016,3,16,18,0,199.0,57.0,0.9,20.0,86.0,199.7,156.44
2016,3,16,18,15,110.5,33.5,0.95,19.5,48.5,115.78,81.29
2016,3,16,18,30,22.0,10.0,1.0,19.0,11.0,18.99,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.0,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,53.0,12.5,1.25,17.5,16.0,11.37,0.0
2016,3,17,7,0,106.0,25.0,1.4,18.0,32.0,20.3,7.28
2016,3,17,7,15,217.0,43.5,1.4,18.5,76.0,33.6,22.94
2016,3,17,7,30,328.0,62.0,1.4,19.0,120.0,47.15,35.38
2016,3,17,7,45,164.0,43.0,1.45,19.5,72.0,31.42,21.97
2016,3,17,8,0,0.0,24.0,1.5,20.0,24.0,21.12,12.95
2016,3,17,8,15,0.0,56.5,1.45,20.0,56.5,49.89,38.14
2016,3,17,8,30,0.0,89.0,1.4,20.0,89.0,77.71,59.24
2016,3,17,8,45,0.0,81.5,1.35,20.5,81.5,72.04,54.2
2016,3,17,9,0,0.0,74.0,1.3,21.0,74.0,65.46,48.51
2016,3,17,9,15,0.0,91.5,1.3,21.0,91.5,80.95,60.96
2016,3,17,9,30,0.0,109.0,1.3,21.0,109.0,96.16,73.03
2016,3,17,9,45,0.0,125.0,1.3,21.5,125.0,110.18,83.85
2016,3,17,10,0,0.0,141.0,1.3,22.0,141.0,124.31,94.64
2016,3,17,10,15,8.0,196.5,1.3,22.5,203.0,176.88,135.41
2016,3,17,10,30,16.0,252.0,1.3,23.0,265.0,230.88,176.29
2016,3,17,10,45,34.5,299.0,1.35,23.5,326.0,288.17,219.01
2016,3,17,11,0,53.0,346.0,1.4,24.0,387.0,347.19,262.17
2016,3,17,11,15,67.0,369.0,1.4,24.0,422.5,384.09,288.91
2016,3,17,11,30,81.0,392.0,1.4,24.0,458.0,422.72,316.76
2016,3,17,11,45,118.5,410.5,1.45,24.0,509.5,485.78,362.5
2016,3,17,12,0,156.0,429.0,1.5,24.0,561.0,544.96,404.78
2016,3,17,12,15,144.5,432.0,1.55,24.0,555.0,548.72,406.89
2016,3,17,12,30,133.0,435.0,1.6,24.0,549.0,551.15,408.5
2016,3,17,12,45,163.0,435.5,1.65,24.0,574.5,588.61,435.83
2016,3,17,13,0,193.0,436.0,1.7,24.0,600.0,626.83,463.29
2016,3,17,13,15,235.0,424.0,1.7,24.0,621.5,664.02,490.14
2016,3,17,13,30,277.0,412.0,1.7,24.0,643.0,717.35,527.52
2016,3,17,13,45,314.0,392.0,1.7,24.0,648.5,741.19,544.9
2016,3,17,14,0,351.0,372.0,1.7,24.0,654.0,763.56,561.58
2016,3,17,14,15,310.0,368.5,1.65,24.0,611.5,723.4,533.63
2016,3,17,14,30,269.0,365.0,1.6,24.0,569.0,681.74,504.99
2016,3,17,14,45,396.5,306.0,1.55,24.0,591.0,745.11,553.33
2016,3,17,15,0,524.0,247.0,1.5,24.0,613.0,822.29,608.66
2016,3,17,15,15,523.5,230.5,1.5,24.0,577.5,797.64,593.02
2016,3,17,15,30,523.0,214.0,1.5,24.0,542.0,770.33,576.61
2016,3,17,15,45,439.0,218.5,1.5,24.0,479.5,686.39,518.98
2016,3,17,16,0,355.0,223.0,1.5,24.0,417.0,588.46,450.64
2016,3,17,16,15,424.0,185.0,1.5,23.5,394.5,612.04,472.33
2016,3,17,16,30,493.0,147.0,1.5,23.0,372.0,611.92,476.31
2016,3,17,16,45,457.5,135.0,1.5,23.0,323.0,551.43,432.99
2016,3,17,17,0,422.0,123.0,1.5,23.0,274.0,492.16,389.75
2016,3,17,17,15,436.5,101.0,1.35,22.0,233.5,457.98,365.66
2016,3,17,17,30,451.0,79.0,1.2,21.0,193.0,420.63,337.27
2016,3,17,17,45,365.5,65.0,1.1,20.5,142.5,329.38,263.48
2016,3,17,18,0,280.0,51.0,1.0,20.0,92.0,246.68,193.97
2016,3,17,18,15,140.0,32.5,1.05,19.5,53.0,139.61,99.92
2016,3,17,18,30,0.0,14.0,1.1,19.0,14.0,12.73,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.0,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.5,13.5,0.85,17.5,17.0,12.28,0.0
2016,3,18,7,0,97.0,27.0,0.9,18.0,34.0,21.83,9.49
2016,3,18,7,15,201.5,47.0,1.0,18.5,78.0,36.22,25.29
2016,3,18,7,30,306.0,67.0,1.1,19.0,122.0,50.8,38.59
2016,3,18,7,45,387.5,80.0,1.25,19.5,175.5,59.52,46.49
2016,3,18,8,0,469.0,93.0,1.4,20.0,229.0,67.93,53.82
2016,3,18,8,15,234.5,60.0,1.45,20.0,128.0,42.03,31.23
2016,3,18,8,30,0.0,27.0,1.5,20.0,27.0,23.78,14.34
2016,3,18,8,45,0.0,60.5,1.6,20.5,60.5,53.46,38.91
2016,3,18,9,0,0.0,94.0,1.7,21.0,94.0,82.88,62.77
2016,3,18,9,15,0.0,83.0,1.7,21.0,83.0,73.49,54.86
2016,3,18,9,30,0.0,72.0,1.7,21.0,72.0,63.73,46.73
2016,3,18,9,45,0.0,106.0,1.75,21.5,106.0,93.76,70.75
2016,3,18,10,0,0.0,140.0,1.8,22.0,140.0,123.45,94.05
2016,3,18,10,15,0.0,133.0,1.75,22.0,133.0,117.63,89.14
2016,3,18,10,30,0.0,126.0,1.7,22.0,126.0,111.67,84.22
2016,3,18,10,45,9.5,203.0,1.65,22.5,210.5,185.68,141.97
2016,3,18,11,0,19.0,280.0,1.6,23.0,295.0,261.51,199.33
2016,3,18,11,15,22.5,300.5,1.5,23.5,319.0,284.49,215.63
2016,3,18,11,30,26.0,321.0,1.4,24.0,343.0,314.5,237.12
2016,3,18,11,45,238.5,336.5,1.3,24.5,538.0,520.08,389.82
2016,3,18,12,0,451.0,352.0,1.2,25.0,733.0,736.9,538.73
2016,3,18,12,15,231.5,300.5,1.05,25.0,496.5,506.11,375.16
2016,3,18,12,30,12.0,249.0,0.9,25.0,260.0,236.55,176.0
2016,3,18,12,45,115.5,342.5,0.8,25.0,441.5,449.71,334.85
2016,3,18,13,0,219.0,436.0,0.7,25.0,623.0,651.5,472.33
2016,3,18,13,15,533.5,291.5,0.8,25.0,739.5,847.9,608.67
2016,3,18,13,30,848.0,147.0,0.9,25.0,856.0,1019.03,718.32
2016,3,18,13,45,841.0,146.5,1.0,25.5,836.5,1023.19,719.54
2016,3,18,14,0,834.0,146.0,1.1,26.0,817.0,1023.45,720.89
2016,3,18,14,15,637.5,229.0,1.2,26.0,732.0,926.0,662.83
2016,3,18,14,30,441.0,312.0,1.3,26.0,647.0,812.39,587.85
2016,3,18,14,45,301.5,327.0,1.4,26.0,551.0,673.36,495.35
2016,3,18,15,0,162.0,342.0,1.5,26.0,455.0,534.25,398.07
2016,3,18,15,15,183.5,319.0,1.5,25.5,440.5,530.25,398.9
2016,3,18,15,30,205.0,296.0,1.5,25.0,426.0,524.43,397.46
2016,3,18,15,45,104.5,234.0,1.55,25.0,300.0,355.97,273.45
2016,3,18,16,0,4.0,172.0,1.6,25.0,174.0,164.62,125.55
2016,3,18,16,15,2.0,149.5,1.6,24.5,150.5,141.02,108.04
2016,3,18,16,30,0.0,127.0,1.6,24.0,127.0,117.49,89.85
2016,3,18,16,45,0.0,109.5,1.65,23.5,109.5,100.87,77.0
2016,3,18,17,0,0.0,92.0,1.7,23.0,92.0,84.21,63.86
2016,3,18,17,15,0.0,75.5,2.0,22.5,75.5,68.55,51.28
2016,3,18,17,30,0.0,59.0,2.3,22.0,59.0,52.82,38.34
2016,3,18,17,45,0.0,43.0,2.65,21.5,43.0,37.95,25.87
2016,3,18,18,0,0.0,27.0,3.0,21.0,27.0,23.78,13.84
2016,3,18,18,15,0.0,15.5,3.75,20.0,15.5,13.63,4.81
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.64,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,71.5,14.5,6.8,6.0,19.5,13.19,0.0
2016,3,19,7,0,143.0,29.0,6.8,6.0,39.0,22.7,11.71
2016,3,19,7,15,253.5,47.5,6.85,6.0,86.0,36.65,27.1
2016,3,19,7,30,364.0,66.0,6.9,6.0,133.0,50.12,40.08
2016,3,19,7,45,184.0,84.0,6.95,6.5,118.0,64.18,53.24
2016,3,19,8,0,4.0,102.0,7.0,7.0,103.0,85.12,72.36
2016,3,19,8,15,320.5,104.5,7.0,7.5,231.0,73.38,61.47
2016,3,19,8,30,637.0,107.0,7.0,8.0,359.0,122.41,77.65
2016,3,19,8,45,679.5,111.5,7.05,8.5,415.0,177.07,115.84
2016,3,19,9,0,722.0,116.0,7.1,9.0,471.0,237.04,166.25
2016,3,19,9,15,748.5,121.0,7.05,9.5,523.0,298.17,221.54
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,361.92,279.65
2016,3,19,9,45,799.0,127.5,7.0,11.0,623.0,426.95,337.56
2016,3,19,10,0,823.0,129.0,7.0,12.0,671.0,489.99,392.36
2016,3,19,10,15,837.5,132.0,6.95,12.0,712.0,550.83,445.32
2016,3,19,10,30,852.0,135.0,6.9,12.0,753.0,611.57,496.79
2016,3,19,10,45,867.5,134.5,6.85,12.5,787.5,669.32,543.67
2016,3,19,11,0,883.0,134.0,6.8,13.0,822.0,726.38,588.71
2016,3,19,11,15,890.0,135.5,6.75,13.5,847.5,778.24,628.5
2016,3,19,11,30,897.0,137.0,6.7,14.0,873.0,822.87,660.71
2016,3,19,11,45,907.0,134.5,6.65,14.5,891.0,868.07,692.32
2016,3,19,12,0,917.0,132.0,6.6,15.0,909.0,910.9,721.8
2016,3,19,12,15,919.0,132.5,6.5,15.0,916.5,946.98,747.24
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,979.8,770.21
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,1008.12,790.16
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,1032.89,807.62
2016,3,19,13,15,926.5,127.0,6.2,15.0,913.0,1049.16,818.74
2016,3,19,13,30,924.0,126.0,6.1,15.0,902.0,1061.45,827.18
2016,3,19,13,45,923.0,123.0,6.1,15.5,883.5,1069.12,831.59
2016,3,19,14,0,922.0,120.0,6.1,16.0,865.0,1072.71,833.3
2016,3,19,14,15,914.5,118.5,6.05,15.5,837.0,1067.27,831.7
2016,3,19,14,30,907.0,117.0,6.0,15.0,809.0,1057.81,827.47
2016,3,19,14,45,900.5,113.0,5.95,15.0,774.0,1042.62,817.74
2016,3,19,15,0,894.0,109.0,5.9,15.0,739.0,1023.55,805.41
2016,3,19,15,15,880.0,106.5,5.8,15.0,696.5,1005.51,793.64
2016,3,19,15,30,866.0,104.0,5.7,15.0,654.0,973.5,771.87
2016,3,19,15,45,849.5,100.0,5.65,15.0,605.0,934.22,745.19
2016,3,19,16,0,833.0,96.0,5.6,15.0,556.0,892.21,716.37
2016,3,19,16,15,807.0,92.0,5.45,14.5,502.5,839.43,679.99
2016,3,19,16,30,781.0,88.0,5.3,14.0,449.0,785.14,641.92
2016,3,19,16,45,744.5,82.5,5.15,13.5,392.0,719.53,594.29
2016,3,19,17,0,708.0,77.0,5.0,13.0,335.0,658.86,549.32
2016,3,19,17,15,653.5,70.5,4.6,12.5,276.5,580.4,487.76
2016,3,19,17,30,599.0,64.0,4.2,12.0,218.0,504.89,425.06
2016,3,19,17,45,510.5,54.5,3.8,11.5,162.5,408.37,342.52
2016,3,19,18,0,422.0,45.0,3.4,11.0,107.0,319.62,263.53
2016,3,19,18,15,273.0,30.0,3.25,10.5,63.5,203.73,156.37
2016,3,19,18,30,124.0,15.0,3.1,10.0,20.0,86.39,0.0
2016,3,19,18,45,62.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,136.5,13.0,3.25,3.5,23.5,11.82,0.0
2016,3,20,7,0,273.0,26.0,3.5,4.0,47.0,21.17,11.35
2016,3,20,7,15,395.0,38.5,3.55,5.0,98.0,30.64,21.95
2016,3,20,7,30,517.0,51.0,3.6,6.0,149.0,39.75,30.72
2016,3,20,7,45,586.5,60.0,3.65,7.0,206.5,45.39,36.03
2016,3,20,8,0,656.0,69.0,3.7,8.0,264.0,50.81,40.91
2016,3,20,8,15,703.0,75.0,3.75,8.5,322.5,53.58,43.28
2016,3,20,8,30,750.0,81.0,3.8,9.0,381.0,115.78,67.09
2016,3,20,8,45,781.5,86.0,3.9,10.0,438.0,176.13,109.37
2016,3,20,9,0,813.0,91.0,4.0,11.0,495.0,240.22,163.16
2016,3,20,9,15,836.5,95.0,3.95,11.5,548.0,304.76,221.02
2016,3,20,9,30,860.0,99.0,3.9,12.0,601.0,371.38,280.89
2016,3,20,9,45,877.5,101.5,3.9,12.5,649.0,436.09,338.31
2016,3,20,10,0,895.0,104.0,3.9,13.0,697.0,503.13,395.78
2016,3,20,10,15,907.5,106.5,3.95,13.0,738.5,565.51,448.72
2016,3,20,10,30,920.0,109.0,4.0,13.0,780.0,627.31,499.62
2016,3,20,10,45,930.0,110.5,4.05,13.5,814.0,685.79,545.58
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,742.85,589.08
2016,3,20,11,15,946.0,113.0,4.15,14.0,873.5,794.88,628.4
2016,3,20,11,30,952.0,114.0,4.2,14.0,899.0,844.59,663.7
2016,3,20,11,45,958.0,114.0,4.3,14.5,916.5,890.79,695.31
2016,3,20,12,0,964.0,114.0,4.4,15.0,934.0,934.21,724.78
2016,3,20,12,15,965.5,114.0,4.45,15.0,941.5,970.67,750.2
2016,3,20,12,30,967.0,114.0,4.5,15.0,949.0,1003.64,773.23
2016,3,20,12,45,968.5,113.0,4.6,15.5,948.0,1031.97,792.03
2016,3,20,13,0,970.0,112.0,4.7,16.0,947.0,1056.51,808.27
2016,3,20,13,15,967.5,111.5,4.7,16.0,936.0,1073.74,820.22
2016,3,20,13,30,965.0,111.0,4.7,16.0,925.0,1086.85,829.53
2016,3,20,13,45,963.0,109.0,4.7,16.0,906.0,1094.67,835.42
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,1098.26,838.65
2016,3,20,14,15,954.5,105.5,4.7,16.0,858.5,1093.62,836.46
2016,3,20,14,30,948.0,104.0,4.7,16.0,830.0,1084.79,831.67
2016,3,20,14,45,940.5,101.5,4.7,16.0,794.5,1069.73,822.77
2016,3,20,15,0,933.0,99.0,4.7,16.0,759.0,1050.68,811.3
2016,3,20,15,15,920.5,96.5,4.6,15.5,715.5,1022.91,794.47
2016,3,20,15,30,908.0,94.0,4.5,15.0,672.0,991.65,775.26
2016,3,20,15,45,893.5,90.0,4.45,15.0,623.0,953.48,750.06
2016,3,20,16,0,879.0,86.0,4.4,15.0,574.0,921.3,729.1
2016,3,20,16,15,855.0,82.5,4.2,14.5,519.5,869.42,693.93
2016,3,20,16,30,831.0,79.0,4.0,14.0,465.0,815.79,657.42
2016,3,20,16,45,800.0,74.0,3.8,14.0,407.5,753.31,612.33
2016,3,20,17,0,769.0,69.0,3.6,14.0,350.0,690.43,565.93
2016,3,20,17,15,718.5,63.0,3.1,12.5,290.5,612.44,508.15
2016,3,20,17,30,668.0,57.0,2.6,11.0,231.0,536.7,448.78
2016,3,20,17,45,587.0,48.5,2.1,10.0,174.0,447.31,373.18
2016,3,20,18,0,506.0,40.0,1.6,9.0,117.0,360.48,296.38
2016,3,20,18,15,351.0,27.5,1.6,8.5,70.0,239.76,185.86
2016,3,20,18,30,196.0,15.0,1.6,8.0,23.0,121.23,0.0
2016,3,20,18,45,98.0,7.5,1.6,7.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.0,13.0,1.9,3.0,27.5,11.82,0.0
2016,3,21,7,0,348.0,26.0,2.2,4.0,55.0,21.12,11.82
2016,3,21,7,15,469.0,37.0,2.35,4.5,108.5,29.33,20.91
2016,3,21,7,30,590.0,48.0,2.5,5.0,162.0,37.27,28.63
2016,3,21,7,45,658.5,54.5,2.7,6.0,221.5,44.89,35.75
2016,3,21,8,0,727.0,61.0,2.9,7.0,281.0,49.0,39.42
2016,3,21,8,15,770.5,66.0,3.05,8.0,341.0,52.76,42.62
2016,3,21,8,30,814.0,71.0,3.2,9.0,401.0,113.47,62.31
2016,3,21,8,45,843.5,75.0,3.4,10.0,458.5,176.9,107.1
2016,3,21,9,0,873.0,79.0,3.6,11.0,516.0,243.71,163.56
2016,3,21,9,15,893.5,82.0,3.55,11.5,569.5,314.42,226.95
2016,3,21,9,30,914.0,85.0,3.5,12.0,623.0,382.01,287.93
2016,3,21,9,45,929.0,87.5,3.45,12.5,671.0,448.18,346.6
2016,3,21,10,0,944.0,90.0,3.4,13.0,719.0,514.55,403.49
2016,3,21,10,15,955.0,92.0,3.4,13.5,760.5,578.33,456.43
2016,3,21,10,30,966.0,94.0,3.4,14.0,802.0,641.25,506.76
2016,3,21,10,45,973.0,95.5,3.4,14.5,835.5,700.08,552.28
2016,3,21,11,0,980.0,97.0,3.4,15.0,869.0,757.07,594.92
2016,3,21,11,15,985.5,98.0,3.35,15.5,894.5,810.4,632.23
2016,3,21,11,30,991.0,99.0,3.3,16.0,920.0,861.24,665.77
2016,3,21,11,45,993.5,100.0,3.3,16.5,936.0,906.94,695.5
2016,3,21,12,0,996.0,101.0,3.3,17.0,952.0,949.46,722.71
2016,3,21,12,15,997.5,101.5,3.3,17.0,959.5,987.27,747.84
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,1021.48,770.48
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,1049.08,787.19
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,1072.69,801.27
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,1090.18,813.37
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,1103.44,822.88
2016,3,21,13,45,987.0,100.0,3.45,18.5,919.5,1109.37,826.18
2016,3,21,14,0,982.0,99.0,3.5,19.0,899.0,1110.94,826.86
2016,3,21,14,15,975.5,98.0,3.55,19.0,870.5,1106.68,825.49
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,1098.17,821.53
2016,3,21,14,45,949.0,100.0,3.65,19.0,802.5,1076.56,809.02
2016,3,21,15,0,929.0,103.0,3.7,19.0,763.0,1051.28,794.21
2016,3,21,15,15,915.5,101.0,3.7,18.5,719.5,1023.16,778.62
2016,3,21,15,30,902.0,99.0,3.7,18.0,676.0,991.63,760.64
2016,3,21,15,45,885.0,95.5,3.75,18.0,626.0,961.34,742.34
2016,3,21,16,0,868.0,92.0,3.8,18.0,576.0,918.38,714.97
2016,3,21,16,15,843.0,88.0,3.65,17.5,521.0,865.28,680.23
2016,3,21,16,30,818.0,84.0,3.5,17.0,466.0,810.52,643.73
2016,3,21,16,45,784.0,79.0,3.4,17.0,408.0,746.06,598.31
2016,3,21,17,0,750.0,74.0,3.3,17.0,350.0,681.44,551.66
2016,3,21,17,15,698.0,68.0,3.0,15.5,290.5,607.71,498.58
2016,3,21,17,30,646.0,62.0,2.7,14.0,231.0,532.45,440.45
2016,3,21,17,45,562.0,53.0,2.45,13.0,174.0,437.04,361.76
2016,3,21,18,0,478.0,44.0,2.2,12.0,117.0,348.94,285.32
2016,3,21,18,15,327.0,30.0,2.35,11.5,70.5,230.05,177.96
2016,3,21,18,30,176.0,16.0,2.5,11.0,24.0,113.8,0.0
2016,3,21,18,45,88.0,8.0,2.65,11.0,12.0,7.28,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,126.0,16.0,4.9,7.5,26.5,14.55,0.0
2016,3,22,7,0,252.0,32.0,5.2,8.0,53.0,26.4,16.28
2016,3,22,7,15,369.5,45.5,5.5,9.0,104.5,36.52,26.9
2016,3,22,7,30,487.0,59.0,5.8,10.0,156.0,46.23,36.09
2016,3,22,7,45,568.5,66.5,6.15,11.0,214.5,50.31,39.89
2016,3,22,8,0,650.0,74.0,6.5,12.0,273.0,54.36,43.41
2016,3,22,8,15,695.5,80.5,6.7,13.0,331.5,59.77,48.0
2016,3,22,8,30,741.0,87.0,6.9,14.0,390.0,117.5,66.86
2016,3,22,8,45,774.5,91.0,7.15,15.0,446.5,181.95,112.71
2016,3,22,9,0,808.0,95.0,7.4,16.0,503.0,245.23,165.5
2016,3,22,9,15,830.0,98.5,7.4,16.5,555.5,308.66,222.26
2016,3,22,9,30,852.0,102.0,7.4,17.0,608.0,373.98,281.02
2016,3,22,9,45,869.0,104.5,7.4,17.5,655.0,438.02,337.97
2016,3,22,10,0,886.0,107.0,7.4,18.0,702.0,502.68,393.93
2016,3,22,10,15,897.5,109.5,7.4,18.5,742.0,565.58,446.84
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,626.21,496.38
2016,3,22,10,45,917.5,113.5,7.4,19.5,814.5,683.11,541.61
2016,3,22,11,0,926.0,115.0,7.4,20.0,847.0,738.45,584.39
2016,3,22,11,15,931.5,116.0,7.35,20.5,872.0,789.36,622.19
2016,3,22,11,30,937.0,117.0,7.3,21.0,897.0,837.94,655.85
2016,3,22,11,45,937.5,119.5,7.3,21.5,912.0,881.35,685.51
2016,3,22,12,0,938.0,122.0,7.3,22.0,927.0,921.66,712.69
2016,3,22,12,15,939.0,122.5,7.25,22.0,933.5,957.22,737.51
2016,3,22,12,30,940.0,123.0,7.2,22.0,940.0,989.39,759.86
2016,3,22,12,45,939.0,122.5,7.15,22.5,938.0,1015.14,776.14
2016,3,22,13,0,938.0,122.0,7.1,23.0,936.0,1037.1,789.77
2016,3,22,13,15,935.0,121.5,7.05,23.0,924.5,1053.23,800.95
2016,3,22,13,30,932.0,121.0,7.0,23.0,913.0,1065.35,809.5
2016,3,22,13,45,927.5,119.5,6.95,23.0,892.5,1070.86,813.61
2016,3,22,14,0,923.0,118.0,6.9,23.0,872.0,1072.26,815.08
2016,3,22,14,15,915.0,116.5,6.8,23.0,843.5,1066.04,811.14
2016,3,22,14,30,907.0,115.0,6.7,23.0,815.0,1055.8,804.63
2016,3,22,14,45,901.0,110.5,6.65,23.0,779.5,1040.29,794.92
2016,3,22,15,0,895.0,106.0,6.6,23.0,744.0,1020.87,782.63
2016,3,22,15,15,880.5,103.5,6.5,23.0,700.5,991.68,763.31
2016,3,22,15,30,866.0,101.0,6.4,23.0,657.0,969.16,748.83
2016,3,22,15,45,846.0,98.5,6.35,23.0,607.5,928.22,721.48
2016,3,22,16,0,826.0,96.0,6.3,23.0,558.0,884.76,692.23
2016,3,22,16,15,799.5,92.0,6.15,22.5,504.0,831.62,656.46
2016,3,22,16,30,773.0,88.0,6.0,22.0,450.0,777.05,619.09
2016,3,22,16,45,734.0,83.5,5.85,21.5,393.0,715.15,575.4
2016,3,22,17,0,695.0,79.0,5.7,21.0,336.0,649.77,527.92
2016,3,22,17,15,641.0,72.0,5.5,20.5,278.5,571.56,468.72
2016,3,22,17,30,587.0,65.0,5.3,20.0,221.0,496.34,408.14
2016,3,22,17,45,497.0,56.0,5.15,19.5,165.5,400.2,328.07
2016,3,22,18,0,407.0,47.0,5.0,19.0,110.0,311.96,251.58
2016,3,22,18,15,268.0,32.0,5.0,18.5,66.5,202.0,153.62
2016,3,22,18,30,129.0,17.0,5.0,18.0,23.0,92.23,0.0
2016,3,22,18,45,64.5,8.5,5.0,17.5,11.5,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.5,18.5,5.5,15.5,25.0,15.06,0.0
2016,3,23,7,0,139.0,37.0,5.6,16.0,50.0,29.54,18.56
2016,3,23,7,15,242.0,55.5,5.8,16.5,97.0,42.48,31.27
2016,3,23,7,30,345.0,74.0,6.0,17.0,144.0,55.68,43.37
2016,3,23,7,45,172.5,65.5,6.25,17.5,100.5,51.05,39.49
2016,3,23,8,0,0.0,57.0,6.5,18.0,57.0,50.34,38.82
2016,3,23,8,15,0.0,89.5,6.65,18.5,89.5,77.55,62.47
2016,3,23,8,30,0.0,122.0,6.8,19.0,122.0,104.18,81.38
2016,3,23,8,45,5.5,150.0,7.0,19.5,153.0,128.45,100.62
2016,3,23,9,0,11.0,178.0,7.2,20.0,184.0,153.8,120.51
2016,3,23,9,15,13.0,195.5,7.1,20.5,203.5,170.91,133.69
2016,3,23,9,30,15.0,213.0,7.0,21.0,223.0,188.36,147.04
2016,3,23,9,45,123.5,266.0,6.95,21.5,349.5,274.67,213.59
2016,3,23,10,0,232.0,319.0,6.9,22.0,476.0,378.89,294.17
2016,3,23,10,15,538.5,223.5,6.8,22.5,615.5,477.61,371.43
2016,3,23,10,30,845.0,128.0,6.7,23.0,755.0,605.62,471.87
2016,3,23,10,45,859.0,128.0,6.6,23.5,788.0,662.28,515.45
2016,3,23,11,0,873.0,128.0,6.5,24.0,821.0,715.4,555.41
2016,3,23,11,15,879.5,129.0,6.3,24.5,846.0,764.6,590.95
2016,3,23,11,30,886.0,130.0,6.1,25.0,871.0,811.72,622.33
2016,3,23,11,45,893.5,129.0,5.95,25.5,887.5,855.48,650.83
2016,3,23,12,0,901.0,128.0,5.8,26.0,904.0,896.77,677.12
2016,3,23,12,15,903.0,128.5,5.65,26.0,911.5,931.95,700.21
2016,3,23,12,30,905.0,129.0,5.5,26.0,919.0,963.92,720.92
2016,3,23,12,45,907.5,127.5,5.35,26.5,918.0,991.04,736.69
2016,3,23,13,0,910.0,126.0,5.2,27.0,917.0,1014.65,749.94
2016,3,23,13,15,907.5,125.0,5.05,27.0,906.5,1030.22,759.29
2016,3,23,13,30,905.0,124.0,4.9,27.0,896.0,1041.89,766.12
