Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,901.5,122.0,4.8,27.0,877.0,1047.57,769.52
2016,3,23,14,0,898.0,120.0,4.7,27.0,858.0,1049.25,770.46
2016,3,23,14,15,891.0,118.5,4.6,27.0,830.0,1043.95,766.96
2016,3,23,14,30,884.0,117.0,4.5,27.0,802.0,1034.74,761.46
2016,3,23,14,45,865.0,119.5,4.4,27.0,764.5,1025.26,755.96
2016,3,23,15,0,846.0,122.0,4.3,27.0,727.0,1001.26,740.95
2016,3,23,15,15,831.0,119.0,4.2,26.5,684.5,971.56,723.73
2016,3,23,15,30,816.0,116.0,4.1,26.0,642.0,938.71,704.35
2016,3,23,15,45,798.5,111.5,4.05,26.0,594.5,898.88,678.99
2016,3,23,16,0,781.0,107.0,4.0,26.0,547.0,856.54,651.74
2016,3,23,16,15,754.0,102.5,3.75,25.5,494.0,808.51,620.53
2016,3,23,16,30,727.0,98.0,3.5,25.0,441.0,754.63,584.67
2016,3,23,16,45,691.5,92.0,3.3,24.5,385.5,691.31,541.44
2016,3,23,17,0,656.0,86.0,3.1,24.0,330.0,628.34,497.34
2016,3,23,17,15,602.0,78.5,2.9,23.0,273.5,551.17,441.38
2016,3,23,17,30,548.0,71.0,2.7,22.0,217.0,476.99,384.34
2016,3,23,17,45,460.5,60.5,2.5,21.5,163.0,382.42,307.81
2016,3,23,18,0,373.0,50.0,2.3,21.0,109.0,295.56,234.56
2016,3,23,18,15,186.5,36.5,2.5,20.5,66.0,164.81,123.59
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.95,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,180.0,14.5,5.8,7.5,31.5,11.65,0.0
2016,3,24,7,0,360.0,29.0,6.0,8.0,63.0,23.4,14.33
2016,3,24,7,15,472.5,38.5,6.15,8.5,116.5,30.19,21.42
2016,3,24,7,30,585.0,48.0,6.3,9.0,170.0,36.79,27.76
2016,3,24,7,45,652.5,54.5,6.5,9.5,229.0,44.38,34.77
2016,3,24,8,0,720.0,61.0,6.7,10.0,288.0,48.49,38.45
2016,3,24,8,15,762.5,66.0,6.7,10.5,348.0,56.7,45.69
2016,3,24,8,30,805.0,71.0,6.7,11.0,408.0,116.97,64.01
2016,3,24,8,45,839.5,73.5,6.75,11.5,466.5,179.38,109.01
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,250.58,169.88
2016,3,24,9,15,894.5,78.5,6.75,12.5,578.0,316.25,229.88
2016,3,24,9,30,915.0,81.0,6.7,13.0,631.0,383.37,291.38
2016,3,24,9,45,931.0,83.0,6.65,13.5,679.5,449.4,351.01
2016,3,24,10,0,947.0,85.0,6.6,14.0,728.0,515.74,409.16
2016,3,24,10,15,957.5,86.5,6.55,14.0,769.0,578.78,463.73
2016,3,24,10,30,968.0,88.0,6.5,14.0,810.0,640.88,515.95
2016,3,24,10,45,974.5,90.0,6.5,14.5,843.0,699.71,563.22
2016,3,24,11,0,981.0,92.0,6.5,15.0,876.0,756.64,607.63
2016,3,24,11,15,986.5,93.0,6.4,15.5,901.0,809.74,646.1
2016,3,24,11,30,992.0,94.0,6.3,16.0,926.0,860.35,681.1
2016,3,24,11,45,993.5,95.5,6.25,16.5,942.0,905.46,711.81
2016,3,24,12,0,995.0,97.0,6.2,17.0,958.0,947.33,739.83
2016,3,24,12,15,996.5,97.5,6.1,17.0,965.5,984.79,765.61
2016,3,24,12,30,998.0,98.0,6.0,17.0,973.0,1018.66,788.69
2016,3,24,12,45,998.0,98.0,5.95,17.5,971.0,1046.87,806.47
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,1071.11,821.45
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,1088.31,832.8
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,1101.26,841.34
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,1108.37,846.41
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,1111.15,848.7
2016,3,24,14,15,980.0,93.5,5.5,18.0,878.0,1106.51,845.66
2016,3,24,14,30,974.0,92.0,5.4,18.0,849.0,1097.59,839.9
2016,3,24,14,45,962.0,92.0,5.3,18.5,812.0,1080.2,826.87
2016,3,24,15,0,950.0,92.0,5.2,19.0,775.0,1058.89,811.39
2016,3,24,15,15,937.5,90.0,5.05,18.5,731.0,1031.02,794.27
2016,3,24,15,30,925.0,88.0,4.9,18.0,687.0,999.63,774.74
2016,3,24,15,45,909.5,85.0,4.75,18.0,637.5,960.95,748.57
2016,3,24,16,0,894.0,82.0,4.6,18.0,588.0,919.38,720.32
2016,3,24,16,15,871.0,79.0,4.3,17.5,533.0,868.7,685.57
2016,3,24,16,30,848.0,76.0,4.0,17.0,478.0,824.12,655.74
2016,3,24,16,45,815.0,72.0,3.7,17.0,419.5,760.5,609.99
2016,3,24,17,0,782.0,68.0,3.4,17.0,361.0,696.63,563.22
2016,3,24,17,15,733.0,62.5,2.9,16.0,301.0,619.73,506.33
2016,3,24,17,30,684.0,57.0,2.4,15.0,241.0,544.96,448.05
2016,3,24,17,45,603.0,49.5,1.95,14.0,183.0,455.67,374.29
2016,3,24,18,0,522.0,42.0,1.5,13.0,125.0,369.32,299.66
2016,3,24,18,15,374.0,30.0,1.45,12.5,77.0,251.98,195.97
2016,3,24,18,30,226.0,18.0,1.4,12.0,29.0,139.42,15.3
2016,3,24,18,45,113.0,9.0,1.4,11.5,14.5,52.02,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,183.0,15.5,0.5,7.5,34.0,12.45,0.0
2016,3,25,7,0,366.0,31.0,0.5,8.0,68.0,25.07,16.08
2016,3,25,7,15,475.5,41.5,0.65,8.5,122.0,32.64,23.78
2016,3,25,7,30,585.0,52.0,0.8,9.0,176.0,39.96,30.76
2016,3,25,7,45,646.0,59.5,0.95,10.0,234.5,44.4,34.81
2016,3,25,8,0,707.0,67.0,1.1,11.0,293.0,53.33,42.72
2016,3,25,8,15,747.0,72.0,1.5,12.0,351.5,62.66,50.77
2016,3,25,8,30,787.0,77.0,1.9,13.0,410.0,121.79,67.7
2016,3,25,8,45,812.0,82.0,2.3,14.0,465.5,183.77,112.17
2016,3,25,9,0,837.0,87.0,2.7,15.0,521.0,248.55,166.54
2016,3,25,9,15,857.0,90.0,2.7,15.5,573.0,312.78,223.4
2016,3,25,9,30,877.0,93.0,2.7,16.0,625.0,382.03,284.12
2016,3,25,9,45,888.0,97.5,2.7,16.5,670.5,446.03,339.51
2016,3,25,10,0,899.0,102.0,2.7,17.0,716.0,509.82,392.86
2016,3,25,10,15,910.5,104.0,2.65,17.5,756.0,571.24,442.31
2016,3,25,10,30,922.0,106.0,2.6,18.0,796.0,631.92,489.3
2016,3,25,10,45,926.5,109.0,2.55,18.5,827.5,688.09,531.23
2016,3,25,11,0,931.0,112.0,2.5,19.0,859.0,742.3,570.25
2016,3,25,11,15,936.5,113.5,2.45,19.0,883.5,793.66,606.5
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,842.68,639.01
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,885.69,666.16
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,925.51,690.87
2016,3,25,12,15,941.5,121.0,2.45,20.0,943.5,959.99,713.65
2016,3,25,12,30,942.0,121.0,2.5,20.0,950.0,991.02,734.17
2016,3,25,12,45,936.5,123.5,2.6,20.5,946.0,1015.29,749.38
2016,3,25,13,0,931.0,126.0,2.7,21.0,942.0,1035.66,762.13
2016,3,25,13,15,928.0,125.5,2.8,21.0,930.5,1051.47,773.52
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,1063.31,782.5
2016,3,25,13,45,916.0,125.5,3.0,21.5,897.5,1066.14,784.3
2016,3,25,14,0,907.0,126.0,3.1,22.0,876.0,1064.89,783.67
2016,3,25,14,15,899.0,124.5,3.15,22.0,847.0,1058.53,780.93
2016,3,25,14,30,891.0,123.0,3.2,22.0,818.0,1048.22,775.8
2016,3,25,14,45,880.5,120.5,3.3,22.0,781.5,1030.45,766.31
2016,3,25,15,0,870.0,118.0,3.4,22.0,745.0,1019.94,761.77
2016,3,25,15,15,855.0,115.0,3.45,21.5,701.5,989.71,745.07
2016,3,25,15,30,840.0,112.0,3.5,21.0,658.0,956.25,726.18
2016,3,25,15,45,819.0,109.0,3.55,21.0,609.0,914.22,699.79
2016,3,25,16,0,798.0,106.0,3.6,21.0,560.0,869.8,671.46
2016,3,25,16,15,771.5,101.5,3.45,20.5,506.0,816.76,636.76
2016,3,25,16,30,745.0,97.0,3.3,20.0,452.0,767.21,604.01
2016,3,25,16,45,708.0,91.5,3.2,19.5,395.5,702.57,559.63
2016,3,25,17,0,671.0,86.0,3.1,19.0,339.0,638.37,514.35
2016,3,25,17,15,617.5,78.5,2.8,18.0,282.0,560.88,457.01
2016,3,25,17,30,564.0,71.0,2.5,17.0,225.0,486.35,398.58
2016,3,25,17,45,482.5,60.5,2.25,16.0,170.0,394.76,323.88
2016,3,25,18,0,401.0,50.0,2.0,15.0,115.0,310.3,251.79
2016,3,25,18,15,269.0,34.5,2.0,14.5,70.5,203.78,158.16
2016,3,25,18,30,137.0,19.0,2.0,14.0,26.0,99.4,19.36
2016,3,25,18,45,68.5,9.5,2.0,13.5,13.0,35.13,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.5,21.0,2.15,9.5,30.0,17.11,0.0
2016,3,26,7,0,165.0,42.0,2.4,10.0,60.0,33.39,23.17
2016,3,26,7,15,261.5,61.0,2.6,10.5,109.0,46.49,35.88
2016,3,26,7,30,358.0,80.0,2.8,11.0,158.0,59.9,48.35
2016,3,26,7,45,203.0,103.0,3.0,12.0,149.5,77.24,63.9
2016,3,26,8,0,48.0,126.0,3.2,13.0,141.0,99.36,83.25
2016,3,26,8,15,191.0,144.0,3.2,13.5,223.0,111.68,87.84
2016,3,26,8,30,334.0,162.0,3.2,14.0,305.0,148.59,106.91
2016,3,26,8,45,278.0,196.0,3.25,15.0,325.5,191.33,141.6
2016,3,26,9,0,222.0,230.0,3.3,16.0,346.0,230.75,175.8
2016,3,26,9,15,170.5,256.0,3.15,16.5,350.5,255.09,197.65
2016,3,26,9,30,119.0,282.0,3.0,17.0,355.0,273.23,213.53
2016,3,26,9,45,212.5,297.0,2.95,18.0,438.5,335.18,260.36
2016,3,26,10,0,306.0,312.0,2.9,19.0,522.0,407.91,315.37
2016,3,26,10,15,346.5,321.5,2.8,19.5,572.5,460.28,355.1
2016,3,26,10,30,387.0,331.0,2.7,20.0,623.0,516.61,397.08
2016,3,26,10,45,410.0,334.0,2.6,20.5,654.5,559.9,428.61
2016,3,26,11,0,433.0,337.0,2.5,21.0,686.0,608.05,462.89
2016,3,26,11,15,644.0,246.0,2.45,21.0,782.5,708.95,538.78
2016,3,26,11,30,855.0,155.0,2.4,21.0,879.0,818.79,618.43
2016,3,26,11,45,856.0,158.0,2.4,21.5,893.5,860.95,644.49
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,900.33,668.93
2016,3,26,12,15,697.5,258.0,2.45,22.0,869.0,890.7,661.01
2016,3,26,12,30,538.0,355.0,2.5,22.0,830.0,862.64,638.27
2016,3,26,12,45,696.0,259.5,2.6,22.5,872.5,940.97,695.36
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,1010.91,740.81
2016,3,26,13,15,850.5,163.0,2.8,23.0,903.5,1025.27,750.71
2016,3,26,13,30,847.0,162.0,2.9,23.0,892.0,1035.82,758.8
2016,3,26,13,45,841.0,160.5,3.05,23.5,871.5,1039.46,761.55
2016,3,26,14,0,835.0,159.0,3.2,24.0,851.0,1039.19,761.91
2016,3,26,14,15,708.5,216.0,3.25,23.5,790.0,983.73,728.18
2016,3,26,14,30,582.0,273.0,3.3,23.0,729.0,911.39,680.77
2016,3,26,14,45,507.5,283.5,3.35,23.0,668.5,846.35,636.72
2016,3,26,15,0,433.0,294.0,3.4,23.0,608.0,780.09,590.87
2016,3,26,15,15,515.5,245.5,3.35,23.0,598.0,803.35,611.43
2016,3,26,15,30,598.0,197.0,3.3,23.0,588.0,825.82,630.7
2016,3,26,15,45,500.0,210.0,3.3,23.0,520.0,729.88,562.4
2016,3,26,16,0,402.0,223.0,3.3,23.0,452.0,626.35,487.79
2016,3,26,16,15,351.0,209.0,3.1,22.5,395.5,555.25,436.72
2016,3,26,16,30,300.0,195.0,2.9,22.0,339.0,486.29,385.88
2016,3,26,16,45,278.5,175.5,2.75,21.5,296.0,436.87,349.68
2016,3,26,17,0,257.0,156.0,2.6,21.0,253.0,388.21,313.05
2016,3,26,17,15,236.5,132.0,2.3,20.0,210.0,335.47,272.56
2016,3,26,17,30,216.0,108.0,2.0,19.0,167.0,283.68,231.44
2016,3,26,17,45,178.5,85.0,1.75,18.5,126.5,224.03,181.83
2016,3,26,18,0,141.0,62.0,1.5,18.0,86.0,167.44,133.4
2016,3,26,18,15,76.0,40.5,1.55,17.5,52.5,93.27,69.54
2016,3,26,18,30,11.0,19.0,1.6,17.0,19.0,24.6,2.6
2016,3,26,18,45,5.5,9.5,1.65,16.5,9.5,10.76,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,69.0,22.5,3.9,13.5,30.0,18.27,2.22
2016,3,27,7,0,138.0,45.0,4.5,14.0,60.0,35.55,24.75
2016,3,27,7,15,227.0,66.0,4.75,14.0,108.5,51.34,39.66
2016,3,27,7,30,316.0,87.0,5.0,14.0,157.0,64.88,52.21
2016,3,27,7,45,158.0,91.0,5.25,14.5,126.0,68.86,55.86
2016,3,27,8,0,0.0,95.0,5.5,15.0,95.0,81.04,66.51
2016,3,27,8,15,22.5,133.5,5.7,15.0,143.0,111.28,88.55
2016,3,27,8,30,45.0,172.0,5.9,15.0,191.0,140.45,111.06
2016,3,27,8,45,86.5,203.5,6.15,15.5,247.0,176.05,137.76
2016,3,27,9,0,128.0,235.0,6.4,16.0,303.0,214.45,167.17
2016,3,27,9,15,64.0,196.5,6.4,16.0,230.5,183.33,144.35
2016,3,27,9,30,0.0,158.0,6.4,16.0,158.0,137.92,108.74
2016,3,27,9,45,18.5,221.5,6.45,16.5,235.0,199.47,158.07
2016,3,27,10,0,37.0,285.0,6.5,17.0,312.0,262.14,207.59
2016,3,27,10,15,117.5,328.5,6.35,17.0,417.0,346.35,274.24
2016,3,27,10,30,198.0,372.0,6.2,17.0,522.0,440.75,348.37
2016,3,27,10,45,527.0,260.5,6.1,17.5,682.0,573.28,454.51
2016,3,27,11,0,856.0,149.0,6.0,18.0,842.0,729.61,577.04
2016,3,27,11,15,863.5,150.0,5.85,18.0,866.5,779.8,614.58
2016,3,27,11,30,871.0,151.0,5.7,18.0,891.0,828.05,649.34
2016,3,27,11,45,893.0,141.5,5.6,18.5,911.5,869.41,676.8
2016,3,27,12,0,915.0,132.0,5.5,19.0,932.0,915.03,706.94
2016,3,27,12,15,917.0,132.0,5.4,19.0,939.0,949.95,730.5
2016,3,27,12,30,919.0,132.0,5.3,19.0,946.0,981.59,751.67
2016,3,27,12,45,923.5,128.5,5.25,19.5,945.5,1008.75,768.5
2016,3,27,13,0,928.0,125.0,5.2,20.0,945.0,1032.36,782.83
2016,3,27,13,15,925.5,124.5,5.15,20.0,933.5,1048.43,793.58
2016,3,27,13,30,923.0,124.0,5.1,20.0,922.0,1060.55,801.79
2016,3,27,13,45,921.0,121.0,5.1,20.5,902.5,1066.56,804.84
2016,3,27,14,0,919.0,118.0,5.1,21.0,883.0,1068.47,805.31
2016,3,27,14,15,912.0,116.5,5.05,21.0,854.5,1062.86,802.02
2016,3,27,14,30,905.0,115.0,5.0,21.0,826.0,1053.25,796.23
2016,3,27,14,45,898.0,112.0,4.95,21.0,791.0,1038.06,786.83
2016,3,27,15,0,891.0,109.0,4.9,21.0,756.0,1019.06,775.0
2016,3,27,15,15,878.0,106.5,4.8,20.5,713.0,991.09,758.2
2016,3,27,15,30,865.0,104.0,4.7,20.0,670.0,969.76,746.09
2016,3,27,15,45,850.0,99.5,4.65,20.0,621.5,930.81,720.54
2016,3,27,16,0,835.0,95.0,4.6,20.0,573.0,889.09,692.99
2016,3,27,16,15,811.0,91.0,4.4,19.5,519.5,837.63,658.46
2016,3,27,16,30,787.0,87.0,4.2,19.0,466.0,784.59,622.64
2016,3,27,16,45,756.0,81.5,4.05,19.0,409.5,722.95,578.89
2016,3,27,17,0,725.0,76.0,3.9,19.0,353.0,661.07,533.99
2016,3,27,17,15,675.0,70.0,3.4,18.0,295.0,589.62,481.28
2016,3,27,17,30,625.0,64.0,2.9,17.0,237.0,516.79,423.92
2016,3,27,17,45,550.0,55.0,2.4,16.0,181.0,428.14,351.13
2016,3,27,18,0,475.0,46.0,1.9,15.0,125.0,345.96,280.48
2016,3,27,18,15,338.0,33.0,1.85,14.5,78.0,235.71,184.1
2016,3,27,18,30,201.0,20.0,1.8,14.0,31.0,131.63,47.94
2016,3,27,18,45,100.5,10.0,1.8,13.5,15.5,47.72,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,180.0,18.0,2.4,7.0,38.5,14.35,2.43
2016,3,28,7,0,360.0,36.0,2.7,8.0,77.0,29.09,19.93
2016,3,28,7,15,462.5,46.0,2.75,8.5,130.5,36.0,26.87
2016,3,28,7,30,565.0,56.0,2.8,9.0,184.0,42.71,33.25
2016,3,28,7,45,622.0,64.0,2.9,10.0,241.5,47.36,37.46
2016,3,28,8,0,679.0,72.0,3.0,11.0,299.0,51.82,41.31
2016,3,28,8,15,720.0,77.5,3.05,12.0,357.0,65.28,42.35
2016,3,28,8,30,761.0,83.0,3.1,13.0,415.0,128.45,73.36
2016,3,28,8,45,786.5,88.5,3.2,14.0,470.0,189.26,117.91
2016,3,28,9,0,812.0,94.0,3.3,15.0,525.0,252.98,171.62
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.5,316.34,227.66
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,381.42,284.83
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,444.66,339.34
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,509.8,393.32
2016,3,28,10,15,891.0,110.0,2.65,17.5,758.5,569.78,441.24
2016,3,28,10,30,902.0,112.0,2.5,18.0,798.0,628.99,486.6
2016,3,28,10,45,908.5,115.0,2.45,18.5,829.5,685.21,528.39
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,739.71,567.46
2016,3,28,11,15,920.0,119.0,2.3,19.5,885.0,789.33,600.95
2016,3,28,11,30,925.0,120.0,2.2,20.0,909.0,836.59,630.51
2016,3,28,11,45,926.0,122.0,2.15,20.5,923.5,878.97,656.6
2016,3,28,12,0,927.0,124.0,2.1,21.0,938.0,918.3,680.29
2016,3,28,12,15,927.5,124.5,2.0,21.0,944.0,952.58,701.12
2016,3,28,12,30,928.0,125.0,1.9,21.0,950.0,983.46,719.52
2016,3,28,12,45,924.5,126.0,1.85,21.5,946.5,1007.55,732.64
2016,3,28,13,0,921.0,127.0,1.8,22.0,943.0,1027.83,743.33
2016,3,28,13,15,917.5,126.5,1.75,22.0,931.0,1042.74,752.1
2016,3,28,13,30,914.0,126.0,1.7,22.0,919.0,1053.7,758.51
2016,3,28,13,45,906.5,126.5,1.7,22.5,898.0,1057.69,760.02
2016,3,28,14,0,899.0,127.0,1.7,23.0,877.0,1057.68,759.25
2016,3,28,14,15,891.0,125.0,1.75,23.0,848.5,1050.55,756.45
2016,3,28,14,30,883.0,123.0,1.8,23.0,820.0,1039.5,751.39
2016,3,28,14,45,873.0,120.5,1.85,23.0,783.5,1022.08,742.41
2016,3,28,15,0,863.0,118.0,1.9,23.0,747.0,1011.9,738.2
2016,3,28,15,15,849.0,115.5,1.95,23.0,704.5,983.14,722.0
2016,3,28,15,30,835.0,113.0,2.0,23.0,662.0,951.17,703.79
2016,3,28,15,45,815.5,109.5,2.15,23.0,613.0,909.92,680.27
2016,3,28,16,0,796.0,106.0,2.3,23.0,564.0,866.24,654.59
2016,3,28,16,15,770.0,102.0,2.3,22.5,510.5,814.19,622.49
2016,3,28,16,30,744.0,98.0,2.3,22.0,457.0,765.5,592.09
2016,3,28,16,45,706.5,92.5,2.3,21.5,401.0,700.45,549.02
2016,3,28,17,0,669.0,87.0,2.3,21.0,345.0,635.89,504.97
2016,3,28,17,15,617.5,79.5,2.1,20.0,287.5,559.95,450.04
2016,3,28,17,30,566.0,72.0,1.9,19.0,230.0,486.8,393.98
2016,3,28,17,45,483.5,62.0,1.75,18.0,175.5,395.23,320.79
2016,3,28,18,0,401.0,52.0,1.6,17.0,121.0,310.84,250.11
2016,3,28,18,15,276.5,37.0,1.65,16.5,75.5,206.74,160.38
2016,3,28,18,30,152.0,22.0,1.7,16.0,30.0,111.19,45.98
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.0,39.12,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,13.0,8.0,7.02,0.0
2016,3,29,7,0,0.0,16.0,2.5,14.0,16.0,14.06,6.52
2016,3,29,7,15,0.0,27.5,2.75,14.5,27.5,24.21,15.81
2016,3,29,7,30,0.0,39.0,3.0,15.0,39.0,34.38,25.05
2016,3,29,7,45,0.0,52.0,3.3,16.0,52.0,45.9,35.25
2016,3,29,8,0,0.0,65.0,3.6,17.0,65.0,57.44,45.24
2016,3,29,8,15,0.0,94.5,3.7,17.5,94.5,81.93,63.37
2016,3,29,8,30,0.0,124.0,3.8,18.0,124.0,106.28,83.17
2016,3,29,8,45,0.0,102.0,3.9,18.5,102.0,89.48,68.85
2016,3,29,9,0,0.0,80.0,4.0,19.0,80.0,70.82,53.13
2016,3,29,9,15,6.0,144.5,4.0,19.5,148.5,127.66,98.98
2016,3,29,9,30,12.0,209.0,4.0,20.0,217.0,184.41,143.78
2016,3,29,9,45,8.5,199.0,4.0,20.5,205.0,176.69,137.03
2016,3,29,10,0,5.0,189.0,4.0,21.0,193.0,167.97,129.61
2016,3,29,10,15,3.5,175.0,4.0,21.0,178.0,156.02,119.91
2016,3,29,10,30,2.0,161.0,4.0,21.0,163.0,143.55,109.83
2016,3,29,10,45,7.0,204.0,4.0,21.5,210.5,184.96,142.09
2016,3,29,11,0,12.0,247.0,4.0,22.0,258.0,227.3,174.55
2016,3,29,11,15,9.0,212.5,4.0,22.5,221.0,195.72,149.49
2016,3,29,11,30,6.0,178.0,4.0,23.0,184.0,163.38,123.95
2016,3,29,11,45,5.0,169.0,4.05,23.5,174.0,155.03,117.15
2016,3,29,12,0,4.0,160.0,4.1,24.0,164.0,146.5,110.21
2016,3,29,12,15,2.0,138.0,4.1,24.0,140.0,125.18,93.49
2016,3,29,12,30,0.0,116.0,4.1,24.0,116.0,103.63,76.54
2016,3,29,12,45,1.0,131.5,4.2,24.5,132.5,118.69,88.23
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,133.9,99.95
2016,3,29,13,15,5.0,170.5,4.35,25.0,175.0,158.62,119.29
2016,3,29,13,30,8.0,194.0,4.4,25.0,201.0,183.71,138.86
2016,3,29,13,45,4.0,160.0,4.45,25.0,163.5,148.32,111.4
2016,3,29,14,0,0.0,126.0,4.5,25.0,126.0,112.96,83.79
2016,3,29,14,15,0.0,125.5,4.55,25.0,125.5,112.51,83.58
2016,3,29,14,30,0.0,125.0,4.6,25.0,125.0,112.06,83.36
2016,3,29,14,45,0.0,104.0,4.65,25.5,104.0,92.69,68.11
2016,3,29,15,0,0.0,83.0,4.7,26.0,83.0,73.66,53.08
2016,3,29,15,15,0.0,78.5,4.7,25.5,78.5,69.61,50.12
2016,3,29,15,30,0.0,74.0,4.7,25.0,74.0,65.57,47.14
2016,3,29,15,45,2.0,124.0,4.7,25.0,125.0,113.5,85.65
2016,3,29,16,0,4.0,174.0,4.7,25.0,176.0,165.28,127.01
2016,3,29,16,15,2.0,133.5,4.5,24.5,134.5,123.71,94.46
2016,3,29,16,30,0.0,93.0,4.3,24.0,93.0,82.92,62.05
2016,3,29,16,45,0.0,81.5,4.15,24.0,81.5,72.25,53.64
2016,3,29,17,0,0.0,70.0,4.0,24.0,70.0,61.89,45.36
2016,3,29,17,15,0.0,58.5,3.75,23.0,58.5,51.67,37.25
2016,3,29,17,30,0.0,47.0,3.5,22.0,47.0,41.46,28.96
2016,3,29,17,45,0.0,35.5,3.25,21.5,35.5,31.28,20.45
2016,3,29,18,0,0.0,24.0,3.0,21.0,24.0,21.12,11.83
2016,3,29,18,15,0.0,15.0,3.15,20.5,15.0,13.18,4.96
2016,3,29,18,30,0.0,6.0,3.3,20.0,6.0,5.26,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.0,3.0,2.73,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.5,3.9,19.0,8.5,7.46,0.0
2016,3,30,7,0,0.0,17.0,3.9,19.0,17.0,14.94,7.08
2016,3,30,7,15,0.0,28.5,4.0,19.0,28.5,25.09,16.24
2016,3,30,7,30,0.0,40.0,4.1,19.0,40.0,35.27,25.38
2016,3,30,7,45,0.0,52.5,4.25,19.0,52.5,46.34,35.18
2016,3,30,8,0,0.0,65.0,4.4,19.0,65.0,57.44,44.85
2016,3,30,8,15,0.0,60.5,4.45,19.0,60.5,53.44,39.25
2016,3,30,8,30,0.0,56.0,4.5,19.0,56.0,49.46,35.78
2016,3,30,8,45,0.0,47.0,4.55,19.5,47.0,41.5,28.95
2016,3,30,9,0,0.0,38.0,4.6,20.0,38.0,33.55,22.2
2016,3,30,9,15,0.0,51.5,4.75,20.0,51.5,45.54,31.98
2016,3,30,9,30,0.0,65.0,4.9,20.0,65.0,57.55,41.71
2016,3,30,9,45,0.0,105.5,5.05,20.5,105.5,93.4,70.59
2016,3,30,10,0,0.0,146.0,5.2,21.0,146.0,128.69,98.57
2016,3,30,10,15,1.5,154.0,5.3,21.0,155.5,136.74,104.76
2016,3,30,10,30,3.0,162.0,5.4,21.0,165.0,145.01,111.16
2016,3,30,10,45,5.5,183.0,5.55,21.5,188.0,165.55,127.06
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,186.53,143.18
2016,3,30,11,15,9.0,214.0,5.8,22.0,222.0,197.05,151.29
2016,3,30,11,30,10.0,224.0,5.9,22.0,233.0,207.72,159.53
2016,3,30,11,45,11.0,232.0,6.0,22.5,242.0,216.74,166.17
2016,3,30,12,0,12.0,240.0,6.1,23.0,251.0,225.86,172.89
2016,3,30,12,15,13.5,262.0,6.05,23.5,274.5,248.4,189.88
2016,3,30,12,30,15.0,284.0,6.0,24.0,298.0,271.29,207.02
2016,3,30,12,45,20.0,314.5,6.0,24.5,333.0,305.87,233.06
2016,3,30,13,0,25.0,345.0,6.0,25.0,368.0,354.89,269.7
2016,3,30,13,15,52.5,385.5,5.9,25.0,432.0,426.09,323.83
2016,3,30,13,30,80.0,426.0,5.8,25.0,496.0,499.59,378.89
2016,3,30,13,45,124.5,427.0,5.7,25.5,533.0,566.61,428.53
2016,3,30,14,0,169.0,428.0,5.6,26.0,570.0,617.91,466.25
2016,3,30,14,15,155.0,412.0,5.45,26.0,539.0,590.86,446.47
2016,3,30,14,30,141.0,396.0,5.3,26.0,508.0,562.79,426.21
2016,3,30,14,45,182.5,375.5,5.2,26.0,514.0,584.61,444.26
2016,3,30,15,0,224.0,355.0,5.1,26.0,520.0,604.47,460.72
2016,3,30,15,15,149.0,327.5,5.0,26.0,434.5,500.2,383.05
2016,3,30,15,30,74.0,300.0,4.9,26.0,349.0,380.09,292.2
2016,3,30,15,45,144.5,281.5,4.8,26.0,368.5,443.71,343.54
2016,3,30,16,0,215.0,263.0,4.7,26.0,388.0,485.45,377.7
2016,3,30,16,15,123.0,226.5,4.45,25.5,296.5,358.82,280.7
2016,3,30,16,30,31.0,190.0,4.2,25.0,205.0,222.65,173.65
2016,3,30,16,45,28.0,168.5,4.0,24.5,180.5,197.59,154.9
2016,3,30,17,0,25.0,147.0,3.8,24.0,156.0,161.28,126.57
2016,3,30,17,15,305.5,107.5,3.4,23.0,195.0,365.29,296.34
2016,3,30,17,30,586.0,68.0,3.0,22.0,234.0,493.71,399.24
2016,3,30,17,45,515.5,58.5,2.6,21.5,180.0,409.26,329.67
2016,3,30,18,0,445.0,49.0,2.2,21.0,126.0,330.85,263.3
2016,3,30,18,15,320.0,35.5,2.25,20.5,80.0,227.88,175.4
2016,3,30,18,30,195.0,22.0,2.3,20.0,34.0,132.27,66.67
2016,3,30,18,45,97.5,11.0,2.35,19.5,17.0,47.12,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.5,15.77,5.91
2016,3,31,7,0,352.0,40.0,3.6,15.0,85.0,32.15,22.2
2016,3,31,7,15,449.5,50.5,3.7,15.5,138.5,39.32,29.09
2016,3,31,7,30,547.0,61.0,3.8,16.0,192.0,46.26,35.47
2016,3,31,7,45,617.5,66.5,3.95,17.0,251.0,48.8,37.66
2016,3,31,8,0,688.0,72.0,4.1,18.0,310.0,51.37,39.7
2016,3,31,8,15,729.0,77.0,4.3,19.0,368.5,73.9,45.47
2016,3,31,8,30,770.0,82.0,4.5,20.0,427.0,132.19,73.28
2016,3,31,8,45,807.5,83.5,4.7,21.0,485.5,192.19,116.42
2016,3,31,9,0,845.0,85.0,4.9,22.0,544.0,256.54,169.53
2016,3,31,9,15,865.5,87.5,4.8,22.5,596.0,325.28,229.09
2016,3,31,9,30,886.0,90.0,4.7,23.0,648.0,390.52,285.68
2016,3,31,9,45,904.0,91.5,4.6,23.5,696.0,455.03,340.43
2016,3,31,10,0,922.0,93.0,4.5,24.0,744.0,520.07,393.75
2016,3,31,10,15,932.5,94.5,4.45,24.0,784.0,581.37,443.41
2016,3,31,10,30,943.0,96.0,4.4,24.0,824.0,641.74,490.78
2016,3,31,10,45,950.5,97.5,4.35,24.5,856.5,699.01,533.5
2016,3,31,11,0,958.0,99.0,4.3,25.0,889.0,754.5,573.55
2016,3,31,11,15,963.0,100.0,4.2,25.0,913.0,805.67,608.92
2016,3,31,11,30,968.0,101.0,4.1,25.0,937.0,854.35,641.31
2016,3,31,11,45,970.0,102.5,4.1,25.5,952.0,898.34,669.29
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,939.2,694.86
2016,3,31,12,15,973.0,104.0,4.05,26.0,973.0,974.41,717.56
2016,3,31,12,30,974.0,104.0,4.0,26.0,979.0,1006.07,737.84
2016,3,31,12,45,973.5,104.0,4.0,26.5,976.5,1032.64,753.58
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,1055.32,766.8
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.0,1071.53,776.73
2016,3,31,13,30,968.0,103.0,3.8,27.0,950.0,1083.62,784.11
2016,3,31,13,45,964.5,101.5,3.75,27.0,929.5,1089.44,787.99
2016,3,31,14,0,961.0,100.0,3.7,27.0,909.0,1091.03,789.36
2016,3,31,14,15,955.0,99.0,3.65,27.0,880.5,1086.43,786.95
2016,3,31,14,30,949.0,98.0,3.6,27.0,852.0,1077.67,782.09
2016,3,31,14,45,937.0,97.5,3.55,27.0,815.0,1059.4,771.27
2016,3,31,15,0,925.0,97.0,3.5,27.0,778.0,1037.33,758.19
2016,3,31,15,15,913.0,95.0,3.4,26.5,735.0,1009.93,742.81
2016,3,31,15,30,901.0,93.0,3.3,26.0,692.0,979.12,725.19
2016,3,31,15,45,886.0,90.0,3.2,26.0,643.0,941.13,701.34
2016,3,31,16,0,871.0,87.0,3.1,26.0,594.0,900.36,675.53
2016,3,31,16,15,848.0,83.5,2.9,25.5,539.5,857.77,648.91
2016,3,31,16,30,825.0,80.0,2.7,25.0,485.0,804.78,614.7
2016,3,31,16,45,793.0,76.0,2.55,24.5,427.0,742.68,573.73
2016,3,31,17,0,761.0,72.0,2.4,24.0,369.0,680.35,531.54
2016,3,31,17,15,713.0,66.5,2.25,22.5,310.0,605.1,480.25
2016,3,31,17,30,665.0,61.0,2.1,21.0,251.0,536.02,429.8
2016,3,31,17,45,585.5,53.5,1.95,20.0,193.5,444.74,357.87
2016,3,31,18,0,506.0,46.0,1.8,19.0,136.0,360.35,287.9
2016,3,31,18,15,372.5,34.0,2.0,18.5,87.0,251.62,195.36
2016,3,31,18,30,239.0,22.0,2.2,18.0,38.0,151.95,83.24
2016,3,31,18,45,119.5,11.0,2.4,17.5,19.0,55.36,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,4.0,3.95,12.0,4.0,3.5,0.0
2016,4,1,7,0,0.0,8.0,4.0,12.0,8.0,7.02,0.51
2016,4,1,7,15,0.0,13.0,4.2,12.5,13.0,11.41,4.57
2016,4,1,7,30,0.0,18.0,4.4,13.0,18.0,15.82,8.61
2016,4,1,7,45,0.0,23.5,4.6,13.5,23.5,20.68,12.98
2016,4,1,8,0,0.0,29.0,4.8,14.0,29.0,25.54,17.28
2016,4,1,8,15,150.0,104.5,5.05,14.0,172.5,81.37,61.31
2016,4,1,8,30,300.0,180.0,5.3,14.0,316.0,161.47,118.34
2016,4,1,8,45,150.0,147.0,5.55,14.5,215.0,143.23,108.03
2016,4,1,9,0,0.0,114.0,5.8,15.0,114.0,100.01,78.28
2016,4,1,9,15,7.0,167.0,5.75,15.0,172.0,146.66,116.35
2016,4,1,9,30,14.0,220.0,5.7,15.0,230.0,194.24,154.72
2016,4,1,9,45,7.0,131.5,5.7,15.5,136.5,118.78,92.7
2016,4,1,10,0,0.0,43.0,5.7,16.0,43.0,38.08,26.0
2016,4,1,10,15,0.0,45.5,5.6,16.0,45.5,40.32,27.8
2016,4,1,10,30,0.0,48.0,5.5,16.0,48.0,42.56,29.59
2016,4,1,10,45,1.0,100.5,5.45,16.0,102.0,89.92,68.4
2016,4,1,11,0,2.0,153.0,5.4,16.0,156.0,137.26,106.72
2016,4,1,11,15,3.0,157.0,5.4,16.0,160.5,141.88,110.32
2016,4,1,11,30,4.0,161.0,5.4,16.0,165.0,146.61,114.05
2016,4,1,11,45,14.5,252.5,5.45,16.5,265.5,238.09,186.96
2016,4,1,12,0,25.0,344.0,5.5,17.0,366.0,340.41,266.58
2016,4,1,12,15,16.0,265.0,5.55,17.0,279.5,253.3,198.25
2016,4,1,12,30,7.0,186.0,5.6,17.0,193.0,173.62,135.05
2016,4,1,12,45,5.0,168.0,5.65,17.5,173.0,155.72,120.55
2016,4,1,13,0,3.0,150.0,5.7,18.0,153.0,137.61,105.82
2016,4,1,13,15,20.0,262.5,5.7,18.0,280.5,270.04,211.36
2016,4,1,13,30,37.0,375.0,5.7,18.0,408.0,402.89,314.51
2016,4,1,13,45,31.0,350.5,5.75,18.0,378.0,374.5,292.55
2016,4,1,14,0,25.0,326.0,5.8,18.0,348.0,328.8,257.47
2016,4,1,14,15,30.5,329.5,5.8,17.5,355.0,357.04,280.53
2016,4,1,14,30,36.0,333.0,5.8,17.0,362.0,368.8,290.79
2016,4,1,14,45,26.5,296.0,5.8,17.0,317.0,321.59,254.1
2016,4,1,15,0,17.0,259.0,5.8,17.0,272.0,258.81,204.79
2016,4,1,15,15,62.5,285.5,5.8,16.5,328.5,349.61,279.56
2016,4,1,15,30,108.0,312.0,5.8,16.0,385.0,425.51,341.82
2016,4,1,15,45,214.0,280.0,5.8,15.5,410.0,505.48,409.63
2016,4,1,16,0,320.0,248.0,5.8,15.0,435.0,577.99,471.08
2016,4,1,16,15,322.0,222.5,5.7,14.5,396.0,542.26,445.28
2016,4,1,16,30,324.0,197.0,5.6,14.0,357.0,504.84,418.05
2016,4,1,16,45,293.5,183.0,5.55,14.0,314.5,454.08,377.9
2016,4,1,17,0,263.0,169.0,5.5,14.0,272.0,405.06,338.44
2016,4,1,17,15,239.0,145.0,5.15,13.5,227.5,350.0,293.77
2016,4,1,17,30,215.0,121.0,4.8,13.0,183.0,296.32,249.09
2016,4,1,17,45,188.0,96.0,4.5,12.5,141.5,241.06,201.78
2016,4,1,18,0,161.0,71.0,4.2,12.0,100.0,187.71,154.73
2016,4,1,18,15,100.0,47.5,3.95,11.5,63.5,121.62,95.77
2016,4,1,18,30,39.0,24.0,3.7,11.0,27.0,49.21,25.91
2016,4,1,18,45,19.5,12.0,3.45,10.5,13.5,18.3,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.0,6.0,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,128.0,12.0,3.8,6.0,15.0,10.91,0.0
2016,4,2,6,45,295.5,25.0,3.9,6.5,58.0,20.17,10.73
2016,4,2,7,0,463.0,38.0,4.0,7.0,101.0,30.25,21.45
2016,4,2,7,15,553.5,46.0,3.95,8.0,157.5,35.5,26.64
2016,4,2,7,30,644.0,54.0,3.9,9.0,214.0,44.41,34.87
2016,4,2,7,45,698.5,60.0,3.9,10.0,273.5,48.0,38.04
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,51.5,40.97
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,72.91,43.27
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,134.28,74.25
2016,4,2,8,45,850.5,78.0,3.6,14.5,507.5,197.15,121.38
2016,4,2,9,0,876.0,81.0,3.5,16.0,564.0,267.89,181.11
2016,4,2,9,15,894.0,84.0,3.35,16.5,616.5,333.21,239.1
2016,4,2,9,30,912.0,87.0,3.2,17.0,669.0,399.63,297.49
2016,4,2,9,45,925.5,89.0,3.1,17.5,715.0,464.15,352.96
2016,4,2,10,0,939.0,91.0,3.0,18.0,761.0,528.62,406.37
2016,4,2,10,15,948.5,93.0,3.05,18.0,801.0,590.64,457.18
2016,4,2,10,30,958.0,95.0,3.1,18.0,841.0,651.59,505.58
2016,4,2,10,45,965.0,96.5,3.15,18.5,873.0,709.16,549.07
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,764.85,589.85
2016,4,2,11,15,976.5,98.5,3.25,19.0,929.0,815.66,625.59
2016,4,2,11,30,981.0,99.0,3.3,19.0,953.0,863.87,658.57
2016,4,2,11,45,983.0,100.5,3.35,19.5,967.5,908.17,687.29
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,949.3,713.59
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,984.73,736.91
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,1016.57,757.79
2016,4,2,12,45,985.5,102.0,3.45,20.5,991.5,1042.31,773.54
2016,4,2,13,0,984.0,102.0,3.5,21.0,988.0,1064.08,786.74
2016,4,2,13,15,981.5,101.5,3.5,21.0,976.0,1080.28,797.5
2016,4,2,13,30,979.0,101.0,3.5,21.0,964.0,1092.31,805.7
2016,4,2,13,45,974.5,100.5,3.5,21.0,943.0,1098.11,810.02
2016,4,2,14,0,970.0,100.0,3.5,21.0,922.0,1099.65,811.78
2016,4,2,14,15,963.0,99.0,3.45,21.0,892.5,1093.87,808.54
2016,4,2,14,30,956.0,98.0,3.4,21.0,863.0,1083.92,802.79
2016,4,2,14,45,941.5,99.0,3.4,21.0,824.5,1064.65,791.52
2016,4,2,15,0,927.0,100.0,3.4,21.0,786.0,1041.65,777.96
2016,4,2,15,15,914.0,98.0,3.35,21.0,742.5,1013.16,760.42
2016,4,2,15,30,901.0,96.0,3.3,21.0,699.0,981.3,740.66
2016,4,2,15,45,885.5,92.5,3.25,21.0,649.0,942.2,715.95
2016,4,2,16,0,870.0,89.0,3.2,21.0,599.0,900.34,689.22
