Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,847.0,85.5,3.0,20.5,544.5,857.72,662.02
2016,4,2,16,30,824.0,82.0,2.8,20.0,490.0,804.72,627.07
2016,4,2,16,45,792.5,77.5,2.6,19.5,432.0,742.41,584.79
2016,4,2,17,0,761.0,73.0,2.4,19.0,374.0,679.84,541.31
2016,4,2,17,15,714.0,67.5,2.05,18.0,315.0,605.33,487.65
2016,4,2,17,30,667.0,62.0,1.7,17.0,256.0,536.87,435.11
2016,4,2,17,45,593.5,54.5,1.4,16.0,198.5,449.2,364.86
2016,4,2,18,0,520.0,47.0,1.1,15.0,141.0,367.77,296.38
2016,4,2,18,15,391.5,35.0,1.1,14.5,91.5,260.92,205.06
2016,4,2,18,30,263.0,23.0,1.1,14.0,42.0,164.21,100.53
2016,4,2,18,45,131.5,11.5,1.15,13.5,21.0,60.08,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,63.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,127.0,12.0,1.8,9.0,16.0,10.91,0.0
2016,4,3,6,45,287.0,26.0,2.1,10.0,59.5,20.92,11.53
2016,4,3,7,0,447.0,40.0,2.4,11.0,103.0,31.82,22.54
2016,4,3,7,15,536.0,49.0,2.4,12.0,159.0,37.81,28.3
2016,4,3,7,30,625.0,58.0,2.4,13.0,215.0,43.62,33.62
2016,4,3,7,45,680.5,64.0,2.45,14.0,274.5,46.73,36.29
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,54.51,42.98
2016,4,3,8,15,772.5,74.5,2.5,16.0,393.0,76.87,45.37
2016,4,3,8,30,809.0,79.0,2.5,17.0,452.0,137.24,75.86
2016,4,3,8,45,835.5,83.0,2.5,18.5,508.5,200.07,122.3
2016,4,3,9,0,862.0,87.0,2.5,20.0,565.0,265.8,176.86
2016,4,3,9,15,880.5,89.5,2.4,20.5,617.0,335.05,236.56
2016,4,3,9,30,899.0,92.0,2.3,21.0,669.0,400.43,292.65
2016,4,3,9,45,913.0,94.5,2.2,21.5,715.5,464.8,346.42
2016,4,3,10,0,927.0,97.0,2.1,22.0,762.0,529.21,398.12
2016,4,3,10,15,937.5,99.0,2.05,22.0,802.0,591.08,446.89
2016,4,3,10,30,948.0,101.0,2.0,22.0,842.0,652.0,493.21
2016,4,3,10,45,955.0,102.5,2.0,22.5,874.0,709.03,534.49
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,764.2,573.07
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,815.35,607.89
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,863.99,639.92
2016,4,3,11,45,974.5,106.5,2.2,23.5,969.0,907.38,667.4
2016,4,3,12,0,977.0,107.0,2.3,24.0,984.0,947.63,692.64
2016,4,3,12,15,978.5,107.5,2.35,24.0,990.5,983.71,715.92
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,1016.26,736.93
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,1042.29,752.88
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,1064.4,766.42
2016,4,3,13,15,975.5,107.5,2.6,25.0,979.0,1080.51,776.7
2016,4,3,13,30,973.0,107.0,2.6,25.0,967.0,1092.47,784.55
2016,4,3,13,45,968.5,106.0,2.65,25.0,946.0,1097.69,788.9
2016,4,3,14,0,964.0,105.0,2.7,25.0,925.0,1098.66,790.8
2016,4,3,14,15,957.5,104.0,2.7,25.0,896.0,1093.39,788.41
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,1083.97,783.61
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.0,1067.36,774.42
2016,4,3,15,0,934.0,99.0,2.7,25.0,793.0,1046.83,762.89
2016,4,3,15,15,921.5,97.0,2.65,24.5,749.0,1018.64,747.47
2016,4,3,15,30,909.0,95.0,2.6,24.0,705.0,987.03,729.83
2016,4,3,15,45,892.5,92.0,2.6,24.0,655.0,947.34,705.81
2016,4,3,16,0,876.0,89.0,2.6,24.0,605.0,904.93,679.8
2016,4,3,16,15,853.5,85.5,2.4,23.5,550.5,862.49,653.17
2016,4,3,16,30,831.0,82.0,2.2,23.0,496.0,809.65,618.95
2016,4,3,16,45,800.0,78.0,2.05,23.0,437.5,748.06,577.26
2016,4,3,17,0,769.0,74.0,1.9,23.0,379.0,686.15,534.5
2016,4,3,17,15,722.5,68.5,1.7,21.5,319.5,611.63,483.81
2016,4,3,17,30,676.0,63.0,1.5,20.0,260.0,543.13,433.8
2016,4,3,17,45,603.5,55.0,1.3,19.0,202.5,455.01,364.78
2016,4,3,18,0,531.0,47.0,1.1,18.0,145.0,373.04,297.23
2016,4,3,18,15,403.5,35.5,1.15,17.0,94.5,266.76,208.01
2016,4,3,18,30,276.0,24.0,1.2,16.0,44.0,171.25,107.85
2016,4,3,18,45,138.0,12.0,1.3,15.5,22.0,62.82,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.5,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,123.0,14.0,3.3,10.0,18.0,12.73,0.0
2016,4,4,6,45,276.0,28.0,3.55,11.0,61.5,22.58,13.1
2016,4,4,7,0,429.0,42.0,3.8,12.0,105.0,33.38,23.86
2016,4,4,7,15,517.0,51.5,3.8,13.0,160.5,39.7,29.87
2016,4,4,7,30,605.0,61.0,3.8,14.0,216.0,45.8,35.41
2016,4,4,7,45,661.0,67.5,3.85,15.0,275.5,49.16,38.29
2016,4,4,8,0,717.0,74.0,3.9,16.0,335.0,52.41,40.92
2016,4,4,8,15,754.0,79.0,4.05,17.0,393.5,81.12,48.34
2016,4,4,8,30,791.0,84.0,4.2,18.0,452.0,140.76,79.06
2016,4,4,8,45,818.0,87.5,4.35,19.0,508.0,202.12,124.85
2016,4,4,9,0,845.0,91.0,4.5,20.0,564.0,266.44,178.95
2016,4,4,9,15,864.0,94.5,4.35,20.5,615.5,331.11,235.59
2016,4,4,9,30,883.0,98.0,4.2,21.0,667.0,400.87,295.66
2016,4,4,9,45,897.0,100.0,4.1,22.0,713.0,463.88,348.59
2016,4,4,10,0,911.0,102.0,4.0,23.0,759.0,526.92,399.53
2016,4,4,10,15,921.0,104.0,3.85,23.5,798.5,587.59,447.38
2016,4,4,10,30,931.0,106.0,3.7,24.0,838.0,647.3,492.65
2016,4,4,10,45,938.0,107.5,3.55,24.5,869.5,703.4,533.63
2016,4,4,11,0,945.0,109.0,3.4,25.0,901.0,757.7,571.82
2016,4,4,11,15,950.0,110.0,3.3,25.5,924.5,808.02,604.95
2016,4,4,11,30,955.0,111.0,3.2,26.0,948.0,855.88,634.85
2016,4,4,11,45,957.5,112.0,3.1,26.5,962.5,899.01,661.05
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,939.09,684.8
2016,4,4,12,15,961.0,113.0,2.9,27.0,983.0,973.65,705.99
2016,4,4,12,30,962.0,113.0,2.8,27.0,989.0,1004.72,724.78
2016,4,4,12,45,961.0,113.0,2.7,27.5,986.0,1030.27,738.45
2016,4,4,13,0,960.0,113.0,2.6,28.0,983.0,1051.98,749.61
2016,4,4,13,15,957.5,112.5,2.5,28.0,970.5,1067.77,758.53
2016,4,4,13,30,955.0,112.0,2.4,28.0,958.0,1079.48,764.99
2016,4,4,13,45,950.5,111.0,2.35,28.0,937.0,1084.54,768.02
2016,4,4,14,0,946.0,110.0,2.3,28.0,916.0,1085.42,768.68
2016,4,4,14,15,939.0,108.5,2.2,28.0,887.0,1079.1,764.44
2016,4,4,14,30,932.0,107.0,2.1,28.0,858.0,1068.68,757.87
2016,4,4,14,45,923.0,105.0,2.05,28.0,821.0,1051.72,748.05
2016,4,4,15,0,914.0,103.0,2.0,28.0,784.0,1030.93,736.03
2016,4,4,15,15,901.5,101.0,1.95,27.5,740.5,1003.07,721.11
2016,4,4,15,30,889.0,99.0,1.9,27.0,697.0,971.87,704.08
2016,4,4,15,45,872.5,95.5,1.85,27.0,647.5,932.1,680.08
2016,4,4,16,0,856.0,92.0,1.8,27.0,598.0,898.38,659.97
2016,4,4,16,15,833.0,88.5,1.7,26.5,544.0,847.48,628.96
2016,4,4,16,30,810.0,85.0,1.6,26.0,490.0,794.93,596.43
2016,4,4,16,45,779.5,80.5,1.55,26.0,432.5,733.94,556.74
2016,4,4,17,0,749.0,76.0,1.5,26.0,375.0,672.64,515.87
2016,4,4,17,15,702.5,70.0,1.4,24.5,316.5,598.45,466.78
2016,4,4,17,30,656.0,64.0,1.3,23.0,258.0,530.41,418.22
2016,4,4,17,45,584.5,56.0,1.25,22.0,200.5,443.97,352.08
2016,4,4,18,0,513.0,48.0,1.2,21.0,143.0,363.6,287.11
2016,4,4,18,15,388.5,36.5,1.3,20.0,93.5,259.88,200.92
2016,4,4,18,30,264.0,25.0,1.4,19.0,44.0,167.4,107.27
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.0,60.86,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,77.5,7.5,2.35,11.5,10.5,6.82,0.0
2016,4,5,6,30,155.0,15.0,2.7,12.0,21.0,12.14,0.0
2016,4,5,6,45,307.0,28.5,3.05,13.0,66.0,22.93,13.51
2016,4,5,7,0,459.0,42.0,3.4,14.0,111.0,33.29,23.62
2016,4,5,7,15,544.5,51.0,3.3,15.0,167.5,39.22,29.22
2016,4,5,7,30,630.0,60.0,3.2,16.0,224.0,44.95,34.38
2016,4,5,7,45,682.5,66.5,3.15,17.0,283.0,48.36,37.26
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,56.66,44.3
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,81.69,47.36
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,141.87,78.44
2016,4,5,8,45,831.0,85.5,3.45,21.0,515.5,203.84,124.54
2016,4,5,9,0,856.0,89.0,3.6,22.0,571.0,268.5,178.53
2016,4,5,9,15,874.5,92.0,3.65,22.5,622.5,337.74,238.24
2016,4,5,9,30,893.0,95.0,3.7,23.0,674.0,403.09,294.51
2016,4,5,9,45,906.5,97.5,3.75,24.0,720.0,466.81,347.59
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,530.49,398.69
2016,4,5,10,15,930.0,101.5,3.9,25.0,805.5,591.14,447.47
2016,4,5,10,30,940.0,103.0,4.0,25.0,845.0,650.79,494.09
2016,4,5,10,45,947.0,104.5,4.15,25.5,876.5,707.25,536.26
2016,4,5,11,0,954.0,106.0,4.3,26.0,908.0,761.87,575.94
2016,4,5,11,15,958.5,107.0,4.4,26.0,931.5,812.11,611.19
2016,4,5,11,30,963.0,108.0,4.5,26.0,955.0,859.82,643.62
2016,4,5,11,45,966.0,108.5,4.6,26.5,970.0,903.08,671.75
2016,4,5,12,0,969.0,109.0,4.7,27.0,985.0,943.29,697.62
2016,4,5,12,15,970.0,109.5,4.75,27.0,990.5,978.48,721.09
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,1010.16,742.23
2016,4,5,12,45,970.0,110.0,4.9,27.0,992.5,1035.81,759.86
2016,4,5,13,0,969.0,110.0,5.0,27.0,989.0,1057.58,775.08
2016,4,5,13,15,966.0,109.0,5.05,27.0,977.0,1072.38,785.44
2016,4,5,13,30,963.0,108.0,5.1,27.0,965.0,1083.05,793.26
2016,4,5,13,45,958.0,107.5,5.15,27.0,943.5,1088.06,797.56
2016,4,5,14,0,953.0,107.0,5.2,27.0,922.0,1088.88,799.3
2016,4,5,14,15,946.0,106.0,5.15,27.0,892.5,1082.98,795.93
2016,4,5,14,30,939.0,105.0,5.1,27.0,863.0,1072.98,790.06
2016,4,5,14,45,928.5,103.5,5.1,27.0,825.5,1054.93,779.46
2016,4,5,15,0,918.0,102.0,5.1,27.0,788.0,1033.07,766.46
2016,4,5,15,15,905.5,100.0,5.0,26.5,744.0,1005.07,750.17
2016,4,5,15,30,893.0,98.0,4.9,26.0,700.0,973.73,731.61
2016,4,5,15,45,820.5,108.5,4.8,26.0,631.0,907.61,687.58
2016,4,5,16,0,748.0,119.0,4.7,26.0,562.0,836.96,639.98
2016,4,5,16,15,780.0,102.0,4.5,25.5,527.0,816.66,628.2
2016,4,5,16,30,812.0,85.0,4.3,25.0,492.0,795.67,615.98
2016,4,5,16,45,779.0,81.0,4.15,24.5,434.5,733.23,573.77
2016,4,5,17,0,746.0,77.0,4.0,24.0,377.0,670.68,530.62
2016,4,5,17,15,699.5,71.0,3.55,23.0,318.0,600.33,480.33
2016,4,5,17,30,653.0,65.0,3.1,22.0,259.0,528.81,425.53
2016,4,5,17,45,579.0,57.5,2.7,21.0,202.0,441.69,356.09
2016,4,5,18,0,505.0,50.0,2.3,20.0,145.0,360.82,288.62
2016,4,5,18,15,382.5,38.0,2.3,19.5,95.5,258.01,201.21
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,167.03,109.97
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,60.42,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,13.5,8.0,6.82,0.0
2016,4,6,6,30,31.0,15.0,2.8,14.0,16.0,12.94,0.0
2016,4,6,6,45,127.0,38.0,3.0,14.5,56.0,30.33,19.79
2016,4,6,7,0,223.0,61.0,3.2,15.0,96.0,47.69,36.14
2016,4,6,7,15,217.0,84.5,3.45,15.5,130.0,64.5,51.47
2016,4,6,7,30,211.0,108.0,3.7,16.0,164.0,80.6,65.83
2016,4,6,7,45,288.0,118.5,4.0,17.0,214.5,87.97,72.05
2016,4,6,8,0,365.0,129.0,4.3,18.0,265.0,89.78,73.18
2016,4,6,8,15,522.5,120.5,4.65,18.5,349.0,101.11,67.99
2016,4,6,8,30,680.0,112.0,5.0,19.0,433.0,148.44,89.2
2016,4,6,8,45,732.5,109.0,5.4,19.5,492.0,202.55,128.84
2016,4,6,9,0,785.0,106.0,5.8,20.0,551.0,267.26,182.49
2016,4,6,9,15,503.5,204.5,5.95,20.5,499.5,310.8,230.53
2016,4,6,9,30,222.0,303.0,6.1,21.0,448.0,327.18,251.75
2016,4,6,9,45,274.5,315.5,6.25,21.5,507.0,375.71,289.74
2016,4,6,10,0,327.0,328.0,6.4,22.0,566.0,432.85,334.3
2016,4,6,10,15,616.5,221.5,6.35,22.0,699.5,525.04,407.42
2016,4,6,10,30,906.0,115.0,6.3,22.0,833.0,641.98,500.11
2016,4,6,10,45,922.0,114.0,6.3,22.5,868.5,700.3,544.79
2016,4,6,11,0,938.0,113.0,6.3,23.0,904.0,757.69,587.75
2016,4,6,11,15,946.0,114.0,6.2,23.0,930.0,809.76,625.32
2016,4,6,11,30,954.0,115.0,6.1,23.0,956.0,859.65,659.89
2016,4,6,11,45,764.0,231.5,6.05,23.5,912.0,861.87,658.24
2016,4,6,12,0,574.0,348.0,6.0,24.0,868.0,839.0,635.63
2016,4,6,12,15,780.5,228.0,5.9,24.0,940.0,936.89,709.45
2016,4,6,12,30,987.0,108.0,5.8,24.0,1012.0,1022.99,767.62
2016,4,6,12,45,808.0,214.5,5.75,24.5,953.0,994.05,745.51
2016,4,6,13,0,629.0,321.0,5.7,25.0,894.0,952.87,712.84
2016,4,6,13,15,814.5,209.5,5.6,25.0,941.5,1034.62,771.47
2016,4,6,13,30,1000.0,98.0,5.5,25.0,989.0,1109.24,820.74
2016,4,6,13,45,1000.5,94.5,5.45,25.0,969.0,1116.66,825.41
2016,4,6,14,0,1001.0,91.0,5.4,25.0,949.0,1119.69,827.76
2016,4,6,14,15,995.0,90.0,5.35,25.0,919.5,1114.5,824.84
2016,4,6,14,30,989.0,89.0,5.3,25.0,890.0,1105.0,819.3
2016,4,6,14,45,965.5,95.0,5.25,25.0,848.5,1081.74,804.76
2016,4,6,15,0,942.0,101.0,5.2,25.0,807.0,1054.94,788.02
2016,4,6,15,15,929.5,99.0,5.05,24.5,762.5,1026.48,770.98
2016,4,6,15,30,917.0,97.0,4.9,24.0,718.0,994.59,751.6
2016,4,6,15,45,906.5,91.5,4.8,24.0,668.5,957.22,727.35
2016,4,6,16,0,896.0,86.0,4.7,24.0,619.0,916.68,700.86
2016,4,6,16,15,873.5,83.0,4.4,23.5,563.5,865.89,667.1
2016,4,6,16,30,851.0,80.0,4.1,23.0,508.0,820.96,637.73
2016,4,6,16,45,825.5,74.5,3.8,23.0,450.0,761.09,595.86
2016,4,6,17,0,800.0,69.0,3.5,23.0,392.0,700.44,552.75
2016,4,6,17,15,756.0,64.0,2.95,21.5,332.0,627.05,501.08
2016,4,6,17,30,712.0,59.0,2.4,20.0,272.0,555.4,447.37
2016,4,6,17,45,645.5,52.0,1.9,19.0,213.5,470.14,379.09
2016,4,6,18,0,579.0,45.0,1.4,18.0,155.0,394.35,315.07
2016,4,6,18,15,456.5,35.0,1.35,17.0,103.0,290.03,227.09
2016,4,6,18,30,334.0,25.0,1.3,16.0,51.0,198.32,134.67
2016,4,6,18,45,167.0,12.5,1.3,15.5,25.5,73.61,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,8.19,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,15.69,0.0
2016,4,7,6,45,69.5,38.0,2.85,13.5,49.0,31.22,20.84
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,45.37,34.18
2016,4,7,7,15,165.5,81.0,3.25,16.0,118.0,61.93,49.15
2016,4,7,7,30,192.0,104.0,3.3,17.0,156.0,77.85,63.18
2016,4,7,7,45,208.5,126.5,3.4,18.0,195.0,92.74,75.89
2016,4,7,8,0,225.0,149.0,3.5,19.0,234.0,106.96,87.69
2016,4,7,8,15,376.5,146.0,3.65,20.0,314.5,114.1,80.85
2016,4,7,8,30,528.0,143.0,3.8,21.0,395.0,157.02,101.36
2016,4,7,8,45,700.5,117.0,4.0,22.0,492.0,204.37,130.09
2016,4,7,9,0,873.0,91.0,4.2,23.0,589.0,276.43,183.82
2016,4,7,9,15,890.0,94.0,4.2,23.5,640.5,346.25,243.96
2016,4,7,9,30,907.0,97.0,4.2,24.0,692.0,411.94,300.4
2016,4,7,9,45,923.5,97.5,4.2,25.0,738.5,475.99,353.54
2016,4,7,10,0,940.0,98.0,4.2,26.0,785.0,540.26,404.89
2016,4,7,10,15,949.0,99.5,4.15,26.0,824.0,601.33,453.57
2016,4,7,10,30,958.0,101.0,4.1,26.0,863.0,661.23,499.84
2016,4,7,10,45,961.5,104.0,4.1,26.5,894.0,717.51,541.15
2016,4,7,11,0,965.0,107.0,4.1,27.0,925.0,771.58,579.59
2016,4,7,11,15,969.0,108.0,4.1,27.0,947.5,821.78,614.05
2016,4,7,11,30,973.0,109.0,4.1,27.0,970.0,869.37,645.69
2016,4,7,11,45,957.0,121.0,4.1,27.5,979.0,907.88,669.63
2016,4,7,12,0,941.0,133.0,4.1,28.0,988.0,942.03,690.48
2016,4,7,12,15,941.5,133.0,4.0,28.0,993.5,975.51,711.6
2016,4,7,12,30,942.0,133.0,3.9,28.0,999.0,1005.56,730.33
2016,4,7,12,45,941.0,132.5,3.85,28.5,995.0,1030.15,744.31
2016,4,7,13,0,940.0,132.0,3.8,29.0,991.0,1050.97,755.86
2016,4,7,13,15,820.5,200.5,3.65,29.0,943.5,1031.55,742.45
2016,4,7,13,30,701.0,269.0,3.5,29.0,896.0,1004.3,724.13
2016,4,7,13,45,660.0,283.0,3.4,29.0,862.5,986.83,712.01
2016,4,7,14,0,619.0,297.0,3.3,29.0,829.0,965.28,697.2
2016,4,7,14,15,611.0,287.0,3.15,29.0,798.0,948.74,686.57
2016,4,7,14,30,603.0,277.0,3.0,29.0,767.0,930.62,674.89
2016,4,7,14,45,482.0,305.0,2.9,29.0,686.0,836.87,610.71
2016,4,7,15,0,361.0,333.0,2.8,29.0,605.0,728.37,535.97
2016,4,7,15,15,484.5,268.5,2.65,28.5,611.0,790.7,584.13
2016,4,7,15,30,608.0,204.0,2.5,28.0,617.0,835.15,618.75
2016,4,7,15,45,531.5,212.0,2.4,28.0,554.5,753.24,562.27
2016,4,7,16,0,455.0,220.0,2.3,28.0,492.0,679.4,511.13
2016,4,7,16,15,493.0,187.0,2.1,27.5,457.0,661.57,501.89
2016,4,7,16,30,531.0,154.0,1.9,27.0,422.0,638.29,488.14
2016,4,7,16,45,615.0,122.5,1.75,26.5,398.5,654.75,502.84
2016,4,7,17,0,699.0,91.0,1.6,26.0,375.0,654.55,504.31
2016,4,7,17,15,650.5,84.0,1.45,24.5,316.5,580.19,453.08
2016,4,7,17,30,602.0,77.0,1.3,23.0,258.0,508.3,401.1
2016,4,7,17,45,527.0,67.5,1.2,22.0,201.0,420.61,333.79
2016,4,7,18,0,452.0,58.0,1.1,21.0,144.0,339.22,268.15
2016,4,7,18,15,336.0,43.5,1.15,20.0,95.5,239.84,185.9
2016,4,7,18,30,220.0,29.0,1.2,19.0,47.0,152.65,103.72
2016,4,7,18,45,110.0,14.5,1.25,18.5,23.5,54.06,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,41.5,9.5,3.2,12.5,11.5,8.64,0.0
2016,4,8,6,30,83.0,19.0,3.4,13.0,23.0,14.89,0.0
2016,4,8,6,45,188.5,39.0,3.6,13.5,65.0,30.22,20.15
2016,4,8,7,0,294.0,59.0,3.8,14.0,107.0,45.02,34.07
2016,4,8,7,15,373.5,74.0,4.05,14.5,159.5,55.41,43.71
2016,4,8,7,30,453.0,89.0,4.3,15.0,212.0,65.4,52.69
2016,4,8,7,45,244.5,117.0,4.55,16.0,185.5,86.69,71.22
2016,4,8,8,0,36.0,145.0,4.8,17.0,159.0,113.48,94.1
2016,4,8,8,15,346.0,134.0,5.1,17.5,298.5,105.1,74.61
2016,4,8,8,30,656.0,123.0,5.4,18.0,438.0,156.38,96.76
2016,4,8,8,45,637.5,138.0,5.7,19.0,473.0,211.1,140.12
2016,4,8,9,0,619.0,153.0,6.0,20.0,508.0,263.28,185.49
2016,4,8,9,15,581.0,184.0,5.95,20.5,540.5,319.13,235.13
2016,4,8,9,30,543.0,215.0,5.9,21.0,573.0,370.37,279.87
2016,4,8,9,45,453.5,268.0,5.85,21.5,581.0,412.64,316.3
2016,4,8,10,0,364.0,321.0,5.8,22.0,589.0,445.29,342.95
2016,4,8,10,15,420.0,315.5,5.7,22.5,640.0,497.12,383.05
2016,4,8,10,30,476.0,310.0,5.6,23.0,691.0,554.95,427.07
2016,4,8,10,45,476.5,325.5,5.5,23.5,718.5,599.33,459.64
2016,4,8,11,0,477.0,341.0,5.4,24.0,746.0,642.9,490.8
2016,4,8,11,15,473.0,354.5,5.3,24.0,765.5,680.49,517.89
2016,4,8,11,30,469.0,368.0,5.2,24.0,785.0,716.6,543.43
2016,4,8,11,45,459.0,378.0,5.1,24.5,791.5,743.11,560.61
2016,4,8,12,0,449.0,388.0,5.0,25.0,798.0,767.47,575.95
2016,4,8,12,15,326.5,431.5,4.8,25.0,730.5,713.88,534.39
2016,4,8,12,30,204.0,475.0,4.6,25.0,663.0,648.88,484.6
2016,4,8,12,45,262.0,460.5,4.45,25.0,701.0,711.87,530.39
2016,4,8,13,0,320.0,446.0,4.3,25.0,739.0,765.62,568.93
2016,4,8,13,15,175.0,405.0,4.2,25.0,565.5,578.57,434.08
2016,4,8,13,30,30.0,364.0,4.1,25.0,392.0,382.74,288.0
2016,4,8,13,45,38.0,372.5,4.0,25.0,406.5,402.39,303.55
2016,4,8,14,0,46.0,381.0,3.9,25.0,421.0,422.31,318.63
2016,4,8,14,15,35.0,345.5,3.9,25.0,375.0,376.48,284.87
2016,4,8,14,30,24.0,310.0,3.9,25.0,329.0,313.45,238.06
2016,4,8,14,45,71.5,337.5,3.9,25.0,392.0,409.3,312.02
2016,4,8,15,0,119.0,365.0,3.9,25.0,455.0,506.62,385.2
2016,4,8,15,15,321.0,299.0,3.9,25.0,522.0,647.85,494.65
2016,4,8,15,30,523.0,233.0,3.9,25.0,589.0,779.44,593.87
2016,4,8,15,45,630.0,182.5,3.95,25.0,581.0,817.57,623.95
2016,4,8,16,0,737.0,132.0,4.0,25.0,573.0,839.81,641.44
2016,4,8,16,15,710.5,126.5,3.9,24.5,520.5,787.3,607.03
2016,4,8,16,30,684.0,121.0,3.8,24.0,468.0,733.75,571.72
2016,4,8,16,45,646.5,114.5,3.75,23.5,412.5,669.72,528.09
2016,4,8,17,0,609.0,108.0,3.7,23.0,357.0,606.3,483.11
2016,4,8,17,15,559.0,99.0,3.3,22.0,300.5,532.43,428.02
2016,4,8,17,30,509.0,90.0,2.9,21.0,244.0,461.27,373.06
2016,4,8,17,45,426.5,79.0,2.5,20.0,189.5,369.06,299.2
2016,4,8,18,0,344.0,68.0,2.1,19.0,135.0,289.38,232.75
2016,4,8,18,15,243.5,49.5,2.05,18.5,89.0,200.14,156.79
2016,4,8,18,30,143.0,31.0,2.0,18.0,43.0,122.49,84.37
2016,4,8,18,45,71.5,15.5,2.0,17.5,21.5,40.59,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.05,13.5,4.5,4.09,0.0
2016,4,9,6,30,0.0,9.0,2.3,14.0,9.0,7.9,0.0
2016,4,9,6,45,0.0,26.0,2.55,14.5,26.0,22.92,13.98
2016,4,9,7,0,0.0,43.0,2.8,15.0,43.0,37.62,27.51
2016,4,9,7,15,0.0,64.0,2.85,15.5,64.0,55.04,43.24
2016,4,9,7,30,0.0,85.0,2.9,16.0,85.0,72.22,58.49
2016,4,9,7,45,0.0,49.5,2.95,16.5,49.5,43.68,33.17
2016,4,9,8,0,0.0,14.0,3.0,17.0,14.0,12.32,5.28
2016,4,9,8,15,30.5,107.5,3.2,17.5,122.5,91.15,70.17
2016,4,9,8,30,61.0,201.0,3.4,18.0,231.0,164.73,128.08
2016,4,9,8,45,330.5,180.5,3.6,18.5,369.0,195.42,140.4
2016,4,9,9,0,600.0,160.0,3.8,19.0,507.0,265.1,187.52
2016,4,9,9,15,302.0,171.0,3.9,19.5,346.0,226.13,169.22
2016,4,9,9,30,4.0,182.0,4.0,20.0,185.0,159.65,123.68
2016,4,9,9,45,6.0,194.0,4.15,20.5,198.5,171.66,132.77
2016,4,9,10,0,8.0,206.0,4.3,21.0,212.0,183.97,141.96
2016,4,9,10,15,27.0,277.5,4.35,21.0,299.0,255.27,197.49
2016,4,9,10,30,46.0,349.0,4.4,21.0,386.0,331.02,255.51
2016,4,9,10,45,33.0,328.5,4.5,21.5,355.5,310.89,239.21
2016,4,9,11,0,20.0,308.0,4.6,22.0,325.0,286.26,219.63
2016,4,9,11,15,10.0,176.5,4.6,22.5,185.0,164.37,124.95
2016,4,9,11,30,0.0,45.0,4.6,23.0,45.0,40.01,26.4
2016,4,9,11,45,0.0,59.0,4.7,23.5,59.0,52.51,36.3
2016,4,9,12,0,0.0,73.0,4.8,24.0,73.0,65.02,46.11
2016,4,9,12,15,5.0,144.0,4.85,24.0,149.0,133.28,99.93
2016,4,9,12,30,10.0,215.0,4.9,24.0,225.0,202.77,153.89
2016,4,9,12,45,27.0,311.5,4.95,24.5,337.0,319.27,242.67
2016,4,9,13,0,44.0,408.0,5.0,25.0,449.0,433.78,327.49
2016,4,9,13,15,440.5,288.5,5.0,25.0,685.0,749.41,568.26
2016,4,9,13,30,837.0,169.0,5.0,25.0,921.0,1029.83,765.23
2016,4,9,13,45,829.0,169.0,5.05,25.0,900.0,1032.0,765.81
2016,4,9,14,0,821.0,169.0,5.1,25.0,879.0,1030.33,765.84
2016,4,9,14,15,587.0,271.5,5.1,25.0,770.5,910.36,683.11
2016,4,9,14,30,353.0,374.0,5.1,25.0,662.0,764.52,576.14
2016,4,9,14,45,565.0,267.5,5.15,25.0,705.0,878.59,664.71
2016,4,9,15,0,777.0,161.0,5.2,25.0,748.0,966.5,728.84
2016,4,9,15,15,761.0,157.0,5.2,24.5,705.5,942.23,714.56
2016,4,9,15,30,745.0,153.0,5.2,24.0,663.0,908.06,694.01
2016,4,9,15,45,725.0,148.0,5.2,24.0,615.0,866.51,666.74
2016,4,9,16,0,705.0,143.0,5.2,24.0,567.0,822.9,637.79
2016,4,9,16,15,677.5,137.5,5.05,23.5,515.0,770.5,602.61
2016,4,9,16,30,650.0,132.0,4.9,23.0,463.0,717.19,566.25
2016,4,9,16,45,616.5,123.0,4.8,23.0,408.5,654.73,521.42
2016,4,9,17,0,583.0,114.0,4.7,23.0,354.0,592.68,475.12
2016,4,9,17,15,532.0,105.0,4.4,22.5,298.5,519.19,418.89
2016,4,9,17,30,481.0,96.0,4.1,22.0,243.0,445.09,360.77
2016,4,9,17,45,412.0,82.5,3.8,21.5,189.5,363.97,294.97
2016,4,9,18,0,343.0,69.0,3.5,21.0,136.0,289.36,232.23
2016,4,9,18,15,239.0,51.0,3.55,20.5,90.5,199.26,155.59
2016,4,9,18,30,135.0,33.0,3.6,20.0,45.0,111.79,77.1
2016,4,9,18,45,67.5,16.5,3.65,20.0,22.5,39.94,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,11.5,3.75,15.5,13.5,10.46,0.0
2016,4,10,6,30,68.0,23.0,3.9,16.0,27.0,18.7,4.91
2016,4,10,6,45,176.0,43.5,4.05,16.5,70.0,33.59,22.98
2016,4,10,7,0,284.0,64.0,4.2,17.0,113.0,48.65,36.9
2016,4,10,7,15,364.5,78.5,4.5,17.5,165.5,58.53,45.95
2016,4,10,7,30,445.0,93.0,4.8,18.0,218.0,68.04,54.37
2016,4,10,7,45,222.5,72.0,5.15,18.5,134.5,50.39,38.77
2016,4,10,8,0,0.0,51.0,5.5,19.0,51.0,45.01,33.88
2016,4,10,8,15,0.0,61.0,5.65,19.5,61.0,53.9,39.42
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,62.8,46.53
2016,4,10,8,45,0.0,81.0,5.95,21.0,81.0,71.71,53.46
2016,4,10,9,0,0.0,91.0,6.1,22.0,91.0,80.65,60.29
2016,4,10,9,15,0.0,98.0,6.1,22.5,98.0,86.77,64.91
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,92.92,69.5
2016,4,10,9,45,0.0,116.5,6.15,23.5,116.5,102.99,77.2
2016,4,10,10,0,0.0,128.0,6.2,24.0,128.0,113.13,84.89
2016,4,10,10,15,3.5,160.0,6.2,24.5,163.0,143.04,108.12
2016,4,10,10,30,7.0,192.0,6.2,25.0,198.0,173.52,131.54
2016,4,10,10,45,8.5,197.5,6.2,25.5,205.0,180.16,136.25
2016,4,10,11,0,10.0,203.0,6.2,26.0,212.0,186.95,141.11
2016,4,10,11,15,27.0,299.0,6.2,26.0,323.5,288.81,219.2
2016,4,10,11,30,44.0,395.0,6.2,26.0,435.0,392.66,297.15
2016,4,10,11,45,36.0,380.0,6.2,26.0,413.0,377.53,285.37
2016,4,10,12,0,28.0,365.0,6.2,26.0,391.0,361.13,272.86
2016,4,10,12,15,17.5,271.0,6.1,25.5,287.5,259.79,196.74
2016,4,10,12,30,7.0,177.0,6.0,25.0,184.0,165.35,124.4
2016,4,10,12,45,7.5,174.5,5.95,25.0,182.0,163.96,123.45
2016,4,10,13,0,8.0,172.0,5.9,25.0,180.0,162.53,122.39
2016,4,10,13,15,4.0,119.5,5.7,24.5,123.5,110.95,82.29
2016,4,10,13,30,0.0,67.0,5.5,24.0,67.0,59.64,41.86
2016,4,10,13,45,0.0,89.5,5.3,24.0,89.5,79.79,57.88
2016,4,10,14,0,0.0,112.0,5.1,24.0,112.0,100.17,74.02
2016,4,10,14,15,8.0,192.5,5.25,24.0,199.5,182.86,139.22
2016,4,10,14,30,16.0,273.0,5.4,24.0,287.0,268.62,205.88
2016,4,10,14,45,26.0,293.5,5.6,24.5,314.5,315.99,242.34
2016,4,10,15,0,36.0,314.0,5.8,25.0,342.0,349.89,268.47
2016,4,10,15,15,26.5,277.5,5.85,25.0,297.5,302.9,232.92
2016,4,10,15,30,17.0,241.0,5.9,25.0,253.0,241.5,185.93
2016,4,10,15,45,13.5,219.0,5.95,25.0,228.0,217.03,167.36
2016,4,10,16,0,10.0,197.0,6.0,25.0,203.0,192.65,148.65
2016,4,10,16,15,5.0,150.0,5.9,24.5,153.0,141.89,109.0
2016,4,10,16,30,0.0,103.0,5.8,24.0,103.0,92.26,69.51
2016,4,10,16,45,0.0,90.0,5.7,24.0,90.0,80.19,60.0
2016,4,10,17,0,0.0,77.0,5.6,24.0,77.0,68.13,50.38
2016,4,10,17,15,193.5,94.0,5.3,23.5,153.5,248.68,202.32
2016,4,10,17,30,387.0,111.0,5.0,23.0,230.0,401.32,325.87
2016,4,10,17,45,308.0,95.5,4.7,23.0,178.0,316.93,255.83
2016,4,10,18,0,229.0,80.0,4.4,23.0,126.0,231.02,183.96
2016,4,10,18,15,150.0,56.5,4.35,22.5,82.5,153.47,118.34
2016,4,10,18,30,71.0,33.0,4.3,22.0,39.0,75.53,50.7
2016,4,10,18,45,35.5,16.5,4.25,21.5,19.5,28.08,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.45,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.87,0.0
2016,4,11,6,45,0.0,3.0,3.95,19.5,3.0,2.63,0.0
2016,4,11,7,0,0.0,5.0,4.0,20.0,5.0,4.38,0.0
2016,4,11,7,15,0.0,7.5,4.25,20.5,7.5,6.58,0.11
2016,4,11,7,30,0.0,10.0,4.5,21.0,10.0,8.78,2.05
2016,4,11,7,45,24.5,82.0,4.8,21.5,91.5,69.46,54.81
2016,4,11,8,0,49.0,154.0,5.1,22.0,173.0,119.6,97.45
2016,4,11,8,15,185.0,174.5,5.1,22.5,263.0,138.73,103.51
2016,4,11,8,30,321.0,195.0,5.1,23.0,353.0,179.0,126.34
2016,4,11,8,45,243.5,231.0,5.1,24.0,358.5,216.7,158.08
2016,4,11,9,0,166.0,267.0,5.1,25.0,364.0,249.44,186.64
2016,4,11,9,15,281.0,271.0,4.95,25.5,452.0,299.37,222.54
2016,4,11,9,30,396.0,275.0,4.8,26.0,540.0,367.15,273.38
2016,4,11,9,45,383.5,300.0,4.7,26.5,570.5,410.49,307.64
2016,4,11,10,0,371.0,325.0,4.6,27.0,601.0,452.29,339.64
2016,4,11,10,15,591.5,239.0,4.35,27.5,705.0,527.67,396.47
2016,4,11,10,30,812.0,153.0,4.1,28.0,809.0,622.7,467.54
2016,4,11,10,45,834.0,147.5,3.9,28.5,843.0,677.1,506.56
2016,4,11,11,0,856.0,142.0,3.7,29.0,877.0,728.18,542.25
2016,4,11,11,15,862.5,143.5,3.45,29.0,900.5,775.63,574.85
2016,4,11,11,30,869.0,145.0,3.2,29.0,924.0,821.03,603.59
2016,4,11,11,45,881.0,140.5,3.0,29.5,941.0,863.4,628.73
2016,4,11,12,0,893.0,136.0,2.8,30.0,958.0,903.56,651.81
2016,4,11,12,15,895.5,136.5,2.65,30.0,964.0,937.38,671.99
2016,4,11,12,30,898.0,137.0,2.5,30.0,970.0,968.09,689.94
2016,4,11,12,45,904.0,133.0,2.45,30.5,969.5,994.6,704.57
2016,4,11,13,0,910.0,129.0,2.4,31.0,969.0,1017.7,717.0
2016,4,11,13,15,659.5,262.5,2.35,31.0,867.5,941.43,667.97
2016,4,11,13,30,409.0,396.0,2.3,31.0,766.0,822.54,585.32
2016,4,11,13,45,659.0,257.5,2.3,31.5,837.5,958.47,679.95
2016,4,11,14,0,909.0,119.0,2.3,32.0,909.0,1053.73,737.7
2016,4,11,14,15,903.0,117.5,2.25,31.5,880.5,1048.08,735.05
2016,4,11,14,30,897.0,116.0,2.2,31.0,852.0,1038.52,731.15
2016,4,11,14,45,888.0,114.5,2.2,31.0,816.5,1022.13,722.28
2016,4,11,15,0,879.0,113.0,2.2,31.0,781.0,1002.1,711.29
2016,4,11,15,15,866.5,110.5,2.15,31.0,738.0,974.08,694.81
2016,4,11,15,30,854.0,108.0,2.1,31.0,695.0,952.52,682.55
2016,4,11,15,45,844.0,102.5,2.05,31.0,648.0,916.73,661.15
2016,4,11,16,0,834.0,97.0,2.0,31.0,601.0,877.99,637.85
2016,4,11,16,15,811.5,93.0,1.85,30.5,547.5,827.56,606.95
2016,4,11,16,30,789.0,89.0,1.7,30.0,494.0,775.55,574.59
2016,4,11,16,45,761.5,83.5,1.55,29.5,438.0,716.61,536.87
2016,4,11,17,0,734.0,78.0,1.4,29.0,382.0,657.24,497.95
2016,4,11,17,15,689.5,72.5,1.2,28.0,324.0,589.4,452.12
2016,4,11,17,30,645.0,67.0,1.0,27.0,266.0,520.53,402.28
2016,4,11,17,45,576.0,59.5,0.8,26.5,209.5,437.22,338.69
2016,4,11,18,0,507.0,52.0,0.6,26.0,153.0,359.68,276.84
2016,4,11,18,15,392.0,40.5,0.5,25.5,103.5,261.66,197.62
2016,4,11,18,30,277.0,29.0,0.4,25.0,54.0,176.65,122.25
2016,4,11,18,45,138.5,14.5,0.35,25.0,27.0,64.03,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.5,12.5,3.7,13.0,17.0,11.37,0.0
2016,4,12,6,30,133.0,25.0,3.7,13.0,34.0,19.57,7.98
2016,4,12,6,45,238.0,43.0,3.75,13.5,78.0,33.2,23.16
2016,4,12,7,0,343.0,61.0,3.8,14.0,122.0,46.36,35.45
2016,4,12,7,15,171.5,32.5,3.7,14.5,63.0,23.82,15.67
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.51,0.0
2016,4,12,7,45,22.0,79.0,3.5,15.5,88.0,67.25,54.21
2016,4,12,8,0,44.0,154.0,3.4,16.0,172.0,119.72,99.75
2016,4,12,8,15,73.0,184.0,3.45,16.5,218.5,145.55,114.12
2016,4,12,8,30,102.0,214.0,3.5,17.0,265.0,178.54,137.85
2016,4,12,8,45,57.5,208.5,3.6,17.5,238.0,178.64,138.97
2016,4,12,9,0,13.0,203.0,3.7,18.0,211.0,175.66,137.84
2016,4,12,9,15,6.5,175.0,3.7,18.5,179.0,153.49,119.66
2016,4,12,9,30,0.0,147.0,3.7,19.0,147.0,128.85,99.51
2016,4,12,9,45,0.0,139.0,3.7,19.5,139.0,122.4,93.9
2016,4,12,10,0,0.0,131.0,3.7,20.0,131.0,115.73,88.16
2016,4,12,10,15,0.0,129.0,3.65,20.0,129.0,114.17,86.73
2016,4,12,10,30,0.0,127.0,3.6,20.0,127.0,112.57,85.29
2016,4,12,10,45,0.0,112.0,3.55,20.5,112.0,99.47,74.55
2016,4,12,11,0,0.0,97.0,3.5,21.0,97.0,86.26,63.79
2016,4,12,11,15,8.0,192.0,3.5,21.0,199.0,176.63,135.26
2016,4,12,11,30,16.0,287.0,3.5,21.0,301.0,268.49,206.15
2016,4,12,11,45,16.0,292.0,3.5,21.5,306.5,274.6,210.07
2016,4,12,12,0,16.0,297.0,3.5,22.0,312.0,280.68,214.19
2016,4,12,12,15,14.5,273.5,3.5,22.0,287.5,259.31,197.87
2016,4,12,12,30,13.0,250.0,3.5,22.0,263.0,237.51,181.24
2016,4,12,12,45,17.5,296.0,3.55,22.5,312.5,285.27,217.44
2016,4,12,13,0,22.0,342.0,3.6,23.0,362.0,334.08,253.77
2016,4,12,13,15,37.0,378.0,3.65,23.0,412.0,399.75,303.11
2016,4,12,13,30,52.0,414.0,3.7,23.0,462.0,454.59,343.9
2016,4,12,13,45,70.0,419.5,3.75,23.0,482.0,482.05,364.79
2016,4,12,14,0,88.0,425.0,3.8,23.0,502.0,509.71,385.92
2016,4,12,14,15,85.0,409.0,3.85,23.0,481.5,493.1,374.26
2016,4,12,14,30,82.0,393.0,3.9,23.0,461.0,475.91,362.35
2016,4,12,14,45,47.5,318.0,4.0,23.5,357.0,362.95,277.75
2016,4,12,15,0,13.0,243.0,4.1,24.0,253.0,237.55,181.67
2016,4,12,15,15,6.5,159.0,4.1,23.5,164.0,150.34,114.55
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,66.49,48.12
2016,4,12,15,45,0.0,111.5,4.1,23.0,111.5,99.62,74.93
2016,4,12,16,0,0.0,148.0,4.1,23.0,148.0,134.72,103.21
2016,4,12,16,15,0.0,88.5,4.05,22.5,88.5,78.41,58.38
2016,4,12,16,30,0.0,29.0,4.0,22.0,29.0,25.58,15.47
2016,4,12,16,45,0.0,73.5,3.95,22.0,73.5,65.01,48.06
2016,4,12,17,0,0.0,118.0,3.9,22.0,118.0,108.86,84.16
2016,4,12,17,15,0.0,99.5,3.75,21.5,99.5,91.41,70.23
2016,4,12,17,30,0.0,81.0,3.6,21.0,81.0,73.89,56.04
2016,4,12,17,45,0.0,63.0,3.45,20.5,63.0,56.82,41.92
2016,4,12,18,0,0.0,45.0,3.3,20.0,45.0,39.72,27.52
2016,4,12,18,15,0.0,30.0,3.5,19.5,30.0,26.44,16.14
2016,4,12,18,30,0.0,15.0,3.7,19.0,15.0,13.19,4.55
2016,4,12,18,45,0.0,7.5,3.95,18.5,7.5,6.82,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
