Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,2.7,14.0,7.5,6.82,0.0
2016,4,13,6,30,0.0,15.0,2.8,14.0,15.0,13.2,4.03
2016,4,13,6,45,0.0,32.5,2.9,14.5,32.5,28.61,19.19
2016,4,13,7,0,0.0,50.0,3.0,15.0,50.0,43.41,32.76
2016,4,13,7,15,0.0,71.5,3.0,15.0,71.5,61.1,48.77
2016,4,13,7,30,0.0,93.0,3.0,15.0,93.0,78.57,64.34
2016,4,13,7,45,0.0,89.5,3.0,15.5,89.5,77.21,62.92
2016,4,13,8,0,0.0,86.0,3.0,16.0,86.0,75.25,60.9
2016,4,13,8,15,0.0,90.5,2.95,16.5,90.5,79.48,61.29
2016,4,13,8,30,0.0,95.0,2.9,17.0,95.0,83.64,64.37
2016,4,13,8,45,2.0,136.0,2.85,17.5,137.5,118.19,92.28
2016,4,13,9,0,4.0,177.0,2.8,18.0,180.0,152.95,119.81
2016,4,13,9,15,4.5,182.0,2.75,18.0,185.5,158.65,123.95
2016,4,13,9,30,5.0,187.0,2.7,18.0,191.0,164.25,128.09
2016,4,13,9,45,4.5,179.0,2.65,18.5,182.5,158.42,122.89
2016,4,13,10,0,4.0,171.0,2.6,19.0,174.0,152.18,117.45
2016,4,13,10,15,5.0,175.0,2.6,19.0,179.0,156.85,120.96
2016,4,13,10,30,6.0,179.0,2.6,19.0,184.0,161.61,124.54
2016,4,13,10,45,26.0,280.5,2.6,19.5,303.0,264.52,204.55
2016,4,13,11,0,46.0,382.0,2.6,20.0,422.0,370.75,284.34
2016,4,13,11,15,35.5,364.5,2.6,20.5,395.5,353.12,269.82
2016,4,13,11,30,25.0,347.0,2.6,21.0,369.0,333.74,254.48
2016,4,13,11,45,13.0,242.0,2.6,21.5,253.5,227.08,173.1
2016,4,13,12,0,1.0,137.0,2.6,22.0,138.0,123.22,92.24
2016,4,13,12,15,6.0,178.5,2.65,22.0,184.0,165.32,125.41
2016,4,13,12,30,11.0,220.0,2.7,22.0,230.0,208.18,158.6
2016,4,13,12,45,5.5,167.0,2.75,22.5,172.0,155.21,117.18
2016,4,13,13,0,0.0,114.0,2.8,23.0,114.0,102.0,75.34
2016,4,13,13,15,1.0,129.5,2.8,23.0,130.5,117.08,87.31
2016,4,13,13,30,2.0,145.0,2.8,23.0,147.0,132.28,99.28
2016,4,13,13,45,2.0,144.5,2.8,23.0,146.5,131.9,99.04
2016,4,13,14,0,2.0,144.0,2.8,23.0,146.0,131.49,98.82
2016,4,13,14,15,74.0,278.0,2.75,23.0,339.5,344.56,265.04
2016,4,13,14,30,146.0,412.0,2.7,23.0,533.0,577.54,436.08
2016,4,13,14,45,107.5,381.5,2.65,23.0,468.0,491.12,372.26
2016,4,13,15,0,69.0,351.0,2.6,23.0,403.0,421.79,321.36
2016,4,13,15,15,455.0,230.5,2.5,23.0,547.5,716.13,546.63
2016,4,13,15,30,841.0,110.0,2.4,23.0,692.0,940.56,701.98
2016,4,13,15,45,615.0,176.5,2.35,23.0,586.0,792.91,600.93
2016,4,13,16,0,389.0,243.0,2.3,23.0,480.0,625.15,480.28
2016,4,13,16,15,578.0,168.5,2.2,22.5,485.5,708.44,547.53
2016,4,13,16,30,767.0,94.0,2.1,22.0,491.0,761.27,587.16
2016,4,13,16,45,736.5,89.0,2.05,22.0,435.0,701.45,545.84
2016,4,13,17,0,706.0,84.0,2.0,22.0,379.0,645.18,507.17
2016,4,13,17,15,661.0,77.5,1.8,21.5,322.0,573.91,455.66
2016,4,13,17,30,616.0,71.0,1.6,21.0,265.0,504.89,403.18
2016,4,13,17,45,548.5,63.0,1.4,20.5,209.0,423.44,338.91
2016,4,13,18,0,481.0,55.0,1.2,20.0,153.0,347.61,276.49
2016,4,13,18,15,372.0,43.0,1.15,19.0,104.5,253.55,198.26
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,171.71,124.74
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,78.09,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,13.0,2.3,12.5,22.0,11.82,0.0
2016,4,14,6,30,232.0,26.0,2.5,13.0,44.0,21.18,10.58
2016,4,14,6,45,354.0,38.5,2.75,13.5,91.5,30.64,21.1
2016,4,14,7,0,476.0,51.0,3.0,14.0,139.0,39.72,29.66
2016,4,14,7,15,238.0,60.0,3.0,14.5,104.0,43.94,33.65
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,60.34,48.23
2016,4,14,7,45,0.0,86.5,3.0,16.0,86.5,74.95,60.82
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,89.4,72.98
2016,4,14,8,15,0.0,111.5,3.0,17.5,111.5,96.32,74.98
2016,4,14,8,30,0.0,119.0,3.0,18.0,119.0,103.27,80.25
2016,4,14,8,45,3.0,152.0,3.05,18.5,154.0,131.27,102.47
2016,4,14,9,0,6.0,185.0,3.1,19.0,189.0,159.87,124.82
2016,4,14,9,15,10.5,208.5,3.05,19.5,215.5,182.01,141.69
2016,4,14,9,30,15.0,232.0,3.0,20.0,242.0,204.94,159.06
2016,4,14,9,45,17.0,251.0,2.95,20.5,263.0,223.87,173.18
2016,4,14,10,0,19.0,270.0,2.9,21.0,284.0,243.19,187.47
2016,4,14,10,15,59.5,333.5,2.85,21.5,381.5,318.94,244.87
2016,4,14,10,30,100.0,397.0,2.8,22.0,479.0,402.76,307.01
2016,4,14,10,45,221.0,402.0,2.8,22.5,591.0,496.04,376.31
2016,4,14,11,0,342.0,407.0,2.8,23.0,703.0,602.81,453.85
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,721.95,544.04
2016,4,14,11,30,943.0,111.0,2.8,23.0,963.0,849.11,635.05
2016,4,14,11,45,934.0,119.0,2.8,23.5,973.5,887.69,658.34
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,922.54,679.63
2016,4,14,12,15,925.5,127.0,2.75,24.0,989.0,954.76,699.98
2016,4,14,12,30,926.0,127.0,2.7,24.0,994.0,983.63,718.05
2016,4,14,12,45,925.5,126.5,2.7,24.5,990.0,1007.61,731.95
2016,4,14,13,0,925.0,126.0,2.7,25.0,986.0,1027.93,743.54
2016,4,14,13,15,922.0,125.5,2.65,25.0,973.0,1042.05,752.19
2016,4,14,13,30,919.0,125.0,2.6,25.0,960.0,1052.25,758.5
2016,4,14,13,45,914.0,124.0,2.6,25.0,939.0,1055.99,761.37
2016,4,14,14,0,909.0,123.0,2.6,25.0,918.0,1055.73,761.93
2016,4,14,14,15,902.0,121.5,2.55,25.0,888.5,1048.97,758.01
2016,4,14,14,30,895.0,120.0,2.5,25.0,859.0,1038.31,751.8
2016,4,14,14,45,886.0,117.5,2.5,25.0,823.0,1020.77,741.89
2016,4,14,15,0,877.0,115.0,2.5,25.0,787.0,999.58,729.78
2016,4,14,15,15,864.0,112.5,2.5,24.5,743.5,971.04,714.34
2016,4,14,15,30,851.0,110.0,2.5,24.0,700.0,948.98,703.18
2016,4,14,15,45,834.5,106.5,2.5,24.0,651.5,909.6,678.99
2016,4,14,16,0,818.0,103.0,2.5,24.0,603.0,867.67,653.01
2016,4,14,16,15,795.0,99.5,2.45,23.5,550.0,817.92,622.17
2016,4,14,16,30,772.0,96.0,2.4,23.0,497.0,766.67,589.74
2016,4,14,16,45,741.0,91.0,2.4,23.0,440.5,706.27,549.24
2016,4,14,17,0,710.0,86.0,2.4,23.0,384.0,649.59,510.48
2016,4,14,17,15,665.5,79.5,2.2,22.0,326.5,578.52,459.96
2016,4,14,17,30,621.0,73.0,2.0,21.0,269.0,509.61,408.29
2016,4,14,17,45,553.5,65.0,1.8,20.5,213.0,427.94,343.64
2016,4,14,18,0,486.0,57.0,1.6,20.0,157.0,351.82,280.78
2016,4,14,18,15,377.5,44.5,1.6,19.0,107.5,257.23,201.87
2016,4,14,18,30,269.0,32.0,1.6,18.0,58.0,174.76,128.03
2016,4,14,18,45,134.5,16.0,1.6,17.5,29.0,78.14,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,86.5,15.0,1.25,12.5,22.0,13.64,0.0
2016,4,15,6,30,173.0,30.0,1.5,13.0,44.0,23.46,12.86
2016,4,15,6,45,276.0,46.5,1.75,14.0,89.5,35.82,25.65
2016,4,15,7,0,379.0,63.0,2.0,15.0,135.0,47.76,36.67
2016,4,15,7,15,189.5,59.0,2.05,15.5,95.0,46.45,35.75
2016,4,15,7,30,0.0,55.0,2.1,16.0,55.0,48.56,37.62
2016,4,15,7,45,0.0,79.0,2.2,17.0,79.0,69.1,55.45
2016,4,15,8,0,0.0,103.0,2.3,18.0,103.0,88.69,72.04
2016,4,15,8,15,27.5,155.5,2.25,18.5,169.5,125.73,98.0
2016,4,15,8,30,55.0,208.0,2.2,19.0,236.0,170.13,131.63
2016,4,15,8,45,90.5,240.5,2.2,19.5,292.5,207.18,158.77
2016,4,15,9,0,126.0,273.0,2.2,20.0,349.0,244.74,186.65
2016,4,15,9,15,137.0,298.5,2.2,20.5,387.0,280.11,213.82
2016,4,15,9,30,148.0,324.0,2.2,21.0,425.0,317.16,242.06
2016,4,15,9,45,496.5,224.5,2.25,21.5,595.0,398.24,301.06
2016,4,15,10,0,845.0,125.0,2.3,22.0,765.0,521.02,393.54
2016,4,15,10,15,855.5,127.5,2.35,22.5,802.0,578.96,438.19
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,635.8,480.91
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,688.7,519.57
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,740.27,556.2
2016,4,15,11,15,893.0,130.0,2.55,24.0,923.0,787.11,589.07
2016,4,15,11,30,898.0,131.0,2.6,24.0,945.0,831.66,618.82
2016,4,15,11,45,896.5,134.5,2.7,24.5,957.5,870.6,643.71
2016,4,15,12,0,895.0,138.0,2.8,25.0,970.0,906.47,666.42
2016,4,15,12,15,896.0,138.0,2.85,25.5,974.5,938.22,685.92
2016,4,15,12,30,897.0,138.0,2.9,26.0,979.0,966.78,703.27
2016,4,15,12,45,896.5,137.5,3.0,26.5,975.0,990.13,717.64
2016,4,15,13,0,896.0,137.0,3.1,27.0,971.0,1009.96,729.79
2016,4,15,13,15,892.5,136.5,3.2,27.0,958.5,1023.2,739.27
2016,4,15,13,30,889.0,136.0,3.3,27.0,946.0,1032.65,746.49
2016,4,15,13,45,883.5,135.0,3.4,27.0,925.0,1035.75,749.79
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,1034.98,750.77
2016,4,15,14,15,870.5,132.5,3.55,27.0,875.0,1027.83,747.42
2016,4,15,14,30,863.0,131.0,3.6,27.0,846.0,1016.92,741.79
2016,4,15,14,45,855.0,127.5,3.7,27.0,810.0,999.72,732.52
2016,4,15,15,0,847.0,124.0,3.8,27.0,774.0,989.64,728.03
2016,4,15,15,15,833.0,121.0,3.8,26.5,731.0,959.82,711.24
2016,4,15,15,30,819.0,118.0,3.8,26.0,688.0,926.94,692.41
2016,4,15,15,45,798.5,116.0,3.85,26.0,639.0,886.41,667.13
2016,4,15,16,0,778.0,114.0,3.9,26.0,590.0,843.65,640.07
2016,4,15,16,15,754.0,109.5,3.9,25.5,537.5,793.17,608.19
2016,4,15,16,30,730.0,105.0,3.9,25.0,485.0,745.65,577.84
2016,4,15,16,45,694.5,100.0,3.9,25.0,429.0,683.51,535.03
2016,4,15,17,0,659.0,95.0,3.9,25.0,373.0,621.83,491.61
2016,4,15,17,15,613.5,88.0,3.65,24.0,317.0,551.77,440.39
2016,4,15,17,30,568.0,81.0,3.4,23.0,261.0,484.01,388.96
2016,4,15,17,45,498.0,71.5,3.15,22.5,206.0,401.73,323.25
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,325.32,259.88
2016,4,15,18,15,326.5,47.5,2.85,21.0,103.5,232.6,182.23
2016,4,15,18,30,225.0,33.0,2.8,20.0,56.0,155.11,113.44
2016,4,15,18,45,112.5,16.5,2.8,19.5,28.0,70.89,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.5,14.1,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,37.0,24.92,14.19
2016,4,16,6,45,151.0,54.5,3.85,16.5,80.5,42.72,31.35
2016,4,16,7,0,233.0,78.0,4.0,17.0,124.0,59.97,47.05
2016,4,16,7,15,298.5,96.5,4.2,17.5,174.5,73.26,58.97
2016,4,16,7,30,364.0,115.0,4.4,18.0,225.0,82.8,67.28
2016,4,16,7,45,182.0,93.5,4.6,18.5,148.5,70.17,56.02
2016,4,16,8,0,0.0,72.0,4.8,19.0,72.0,63.67,50.08
2016,4,16,8,15,0.0,81.5,5.05,19.5,81.5,72.13,54.46
2016,4,16,8,30,0.0,91.0,5.3,20.0,91.0,80.37,60.91
2016,4,16,8,45,0.0,95.5,5.55,20.5,95.5,84.4,63.84
2016,4,16,9,0,0.0,100.0,5.8,21.0,100.0,88.4,66.74
2016,4,16,9,15,0.5,129.5,5.85,21.5,130.5,113.83,86.88
2016,4,16,9,30,1.0,159.0,5.9,22.0,161.0,139.39,106.86
2016,4,16,9,45,4.5,181.0,6.0,22.5,185.0,160.13,122.78
2016,4,16,10,0,8.0,203.0,6.1,23.0,209.0,181.46,139.06
2016,4,16,10,15,7.5,195.0,6.1,23.5,201.0,175.46,133.85
2016,4,16,10,30,7.0,187.0,6.1,24.0,193.0,169.16,128.48
2016,4,16,10,45,7.0,185.0,6.15,24.5,191.5,168.21,127.34
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,167.18,126.17
2016,4,16,11,15,5.5,168.5,6.2,25.0,174.0,153.9,115.71
2016,4,16,11,30,4.0,154.0,6.2,25.0,158.0,140.32,105.03
2016,4,16,11,45,2.0,140.0,6.25,25.5,142.0,126.53,93.98
2016,4,16,12,0,0.0,126.0,6.3,26.0,126.0,112.49,82.76
2016,4,16,12,15,2.0,138.5,6.25,26.0,140.0,125.65,93.05
2016,4,16,12,30,4.0,151.0,6.2,26.0,154.0,138.98,103.46
2016,4,16,12,45,7.5,184.5,6.2,26.0,191.5,173.02,129.9
2016,4,16,13,0,11.0,218.0,6.2,26.0,229.0,207.56,156.58
2016,4,16,13,15,7.0,182.0,6.2,26.0,189.0,170.96,128.34
2016,4,16,13,30,3.0,146.0,6.2,26.0,149.0,134.18,99.82
2016,4,16,13,45,5.5,167.0,6.25,26.0,172.0,156.08,117.04
2016,4,16,14,0,8.0,188.0,6.3,26.0,195.0,178.24,134.4
2016,4,16,14,15,13.0,239.5,6.3,25.5,250.5,232.11,176.54
2016,4,16,14,30,18.0,291.0,6.3,25.0,306.0,287.52,219.71
2016,4,16,14,45,9.0,205.0,6.3,25.0,212.5,195.97,149.22
2016,4,16,15,0,0.0,119.0,6.3,25.0,119.0,106.46,79.1
2016,4,16,15,15,5.5,170.5,6.2,24.5,174.5,160.16,122.11
2016,4,16,15,30,11.0,222.0,6.1,24.0,230.0,215.98,166.62
2016,4,16,15,45,11.5,213.5,6.1,24.0,221.0,208.85,161.45
2016,4,16,16,0,12.0,205.0,6.1,24.0,212.0,201.77,156.4
2016,4,16,16,15,89.0,218.0,5.9,23.5,265.0,296.49,234.57
2016,4,16,16,30,166.0,231.0,5.7,23.0,318.0,389.6,310.3
2016,4,16,16,45,83.0,148.0,5.55,23.0,191.5,224.34,178.83
2016,4,16,17,0,0.0,65.0,5.4,23.0,65.0,57.45,41.73
2016,4,16,17,15,0.0,55.0,5.2,22.5,55.0,48.56,34.69
2016,4,16,17,30,0.0,45.0,5.0,22.0,45.0,39.69,27.48
2016,4,16,17,45,147.5,61.5,4.85,22.0,92.5,163.2,131.85
2016,4,16,18,0,295.0,78.0,4.7,22.0,140.0,269.62,216.74
2016,4,16,18,15,209.0,58.0,4.65,21.5,95.5,179.78,140.59
2016,4,16,18,30,123.0,38.0,4.6,21.0,51.0,109.5,79.22
2016,4,16,18,45,61.5,19.0,4.6,20.5,25.5,50.4,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.09,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,7.9,0.67
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,19.36,11.0
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,30.85,21.26
2016,4,17,7,15,0.0,50.5,3.65,20.0,50.5,44.58,33.45
2016,4,17,7,30,0.0,66.0,3.8,20.0,66.0,58.1,45.28
2016,4,17,7,45,0.0,75.0,4.0,20.5,75.0,65.98,51.94
2016,4,17,8,0,0.0,84.0,4.2,21.0,84.0,73.8,58.39
2016,4,17,8,15,0.0,94.5,4.35,21.5,94.5,82.87,62.79
2016,4,17,8,30,0.0,105.0,4.5,22.0,105.0,91.99,69.84
2016,4,17,8,45,0.0,117.5,4.7,22.5,117.5,102.8,78.16
2016,4,17,9,0,0.0,130.0,4.9,23.0,130.0,113.68,86.46
2016,4,17,9,15,99.5,237.5,4.95,23.0,306.5,224.29,171.12
2016,4,17,9,30,199.0,345.0,5.0,23.0,483.0,351.43,267.85
2016,4,17,9,45,214.0,356.0,5.05,23.5,513.0,384.4,292.98
2016,4,17,10,0,229.0,367.0,5.1,24.0,543.0,418.63,319.03
2016,4,17,10,15,229.5,387.0,5.05,24.0,570.0,453.34,345.49
2016,4,17,10,30,230.0,407.0,5.0,24.0,597.0,488.0,371.46
2016,4,17,10,45,237.0,419.5,5.0,24.0,621.0,520.58,395.75
2016,4,17,11,0,244.0,432.0,5.0,24.0,645.0,553.43,419.97
2016,4,17,11,15,129.5,354.5,4.95,24.0,467.5,417.38,318.25
2016,4,17,11,30,15.0,277.0,4.9,24.0,290.0,258.59,196.26
2016,4,17,11,45,70.0,377.5,4.85,24.0,443.0,401.94,305.76
2016,4,17,12,0,125.0,478.0,4.8,24.0,596.0,555.68,418.79
2016,4,17,12,15,74.5,417.5,4.7,24.0,488.0,454.73,343.53
2016,4,17,12,30,24.0,357.0,4.6,24.0,380.0,346.0,261.77
2016,4,17,12,45,12.0,245.5,4.55,24.0,257.0,233.13,176.63
2016,4,17,13,0,0.0,134.0,4.5,24.0,134.0,120.13,89.2
2016,4,17,13,15,9.0,224.0,4.5,24.0,232.5,211.65,160.59
2016,4,17,13,30,18.0,314.0,4.5,24.0,331.0,305.74,232.37
2016,4,17,13,45,9.0,175.5,4.5,24.0,184.0,167.43,126.5
2016,4,17,14,0,0.0,37.0,4.5,24.0,37.0,32.88,20.62
2016,4,17,14,15,0.0,50.0,4.5,23.5,50.0,44.42,29.96
2016,4,17,14,30,0.0,63.0,4.5,23.0,63.0,55.97,39.31
2016,4,17,14,45,2.5,119.0,4.55,23.0,121.0,108.96,81.69
2016,4,17,15,0,5.0,175.0,4.6,23.0,179.0,163.7,125.1
2016,4,17,15,15,2.5,162.5,4.7,22.5,164.5,149.63,114.36
2016,4,17,15,30,0.0,150.0,4.8,22.0,150.0,135.63,103.67
2016,4,17,15,45,0.0,82.0,4.95,22.0,82.0,72.69,53.47
2016,4,17,16,0,0.0,14.0,5.1,22.0,14.0,12.36,4.48
2016,4,17,16,15,0.0,48.5,5.05,21.5,48.5,42.87,29.63
2016,4,17,16,30,0.0,83.0,5.0,21.0,83.0,73.49,54.97
2016,4,17,16,45,0.0,59.0,5.0,21.0,59.0,52.14,37.58
2016,4,17,17,0,0.0,35.0,5.0,21.0,35.0,30.86,20.08
2016,4,17,17,15,0.0,29.5,4.85,20.5,29.5,25.99,16.14
2016,4,17,17,30,0.0,24.0,4.7,20.0,24.0,21.12,12.14
2016,4,17,17,45,0.0,19.0,4.55,20.0,19.0,16.7,8.42
2016,4,17,18,0,0.0,14.0,4.4,20.0,14.0,12.3,4.66
2016,4,17,18,15,0.0,9.0,4.25,20.0,9.0,7.9,0.87
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.5,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.75,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,16.0,1.0,0.87,0.0
2016,4,18,6,30,0.0,2.0,2.9,16.0,2.0,1.75,0.0
2016,4,18,6,45,0.0,4.0,3.05,16.0,4.0,3.51,0.0
2016,4,18,7,0,0.0,6.0,3.2,16.0,6.0,5.26,0.0
2016,4,18,7,15,0.0,8.5,3.3,16.5,8.5,7.46,1.0
2016,4,18,7,30,0.0,11.0,3.4,17.0,11.0,9.67,2.95
2016,4,18,7,45,0.0,36.5,3.5,17.5,36.5,32.17,22.85
2016,4,18,8,0,0.0,62.0,3.6,18.0,62.0,54.78,42.52
2016,4,18,8,15,0.0,55.0,3.6,18.5,55.0,48.58,35.07
2016,4,18,8,30,0.0,48.0,3.6,19.0,48.0,42.4,29.71
2016,4,18,8,45,0.0,40.0,3.6,19.5,40.0,35.33,23.68
2016,4,18,9,0,0.0,32.0,3.6,20.0,32.0,28.27,17.72
2016,4,18,9,15,0.0,26.0,3.7,20.0,26.0,22.98,13.29
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,17.68,8.89
2016,4,18,9,45,0.0,36.5,3.9,20.5,36.5,32.32,20.79
2016,4,18,10,0,0.0,53.0,4.0,21.0,53.0,47.0,32.58
2016,4,18,10,15,91.0,233.0,3.75,21.0,308.5,252.34,195.73
2016,4,18,10,30,182.0,413.0,3.5,21.0,564.0,464.02,355.72
2016,4,18,10,45,178.5,429.0,3.3,21.5,581.5,490.29,373.22
2016,4,18,11,0,175.0,445.0,3.1,22.0,599.0,516.07,390.71
2016,4,18,11,15,134.0,449.0,3.05,22.0,568.5,503.1,380.26
2016,4,18,11,30,93.0,453.0,3.0,22.0,538.0,481.77,363.7
2016,4,18,11,45,57.0,396.5,2.95,22.5,449.5,408.41,308.75
2016,4,18,12,0,21.0,340.0,2.9,23.0,361.0,323.68,244.72
2016,4,18,12,15,17.5,305.0,2.9,23.0,322.5,290.46,220.07
2016,4,18,12,30,14.0,270.0,2.9,23.0,284.0,256.53,194.52
2016,4,18,12,45,56.5,370.5,2.95,23.0,424.0,402.64,305.08
2016,4,18,13,0,99.0,471.0,3.0,23.0,564.0,546.9,409.97
2016,4,18,13,15,54.5,341.0,2.95,23.0,392.5,378.74,286.7
2016,4,18,13,30,10.0,211.0,2.9,23.0,221.0,200.99,152.23
2016,4,18,13,45,89.0,329.5,2.85,23.0,409.0,421.82,321.59
2016,4,18,14,0,168.0,448.0,2.8,23.0,597.0,627.78,470.43
2016,4,18,14,15,153.5,432.0,2.65,23.0,564.0,600.32,449.51
2016,4,18,14,30,139.0,416.0,2.5,23.0,531.0,571.87,429.32
2016,4,18,14,45,73.0,308.5,2.35,23.0,369.0,376.37,286.8
2016,4,18,15,0,7.0,201.0,2.2,23.0,207.0,190.39,144.86
2016,4,18,15,15,3.5,149.5,2.05,22.5,152.5,138.28,105.04
2016,4,18,15,30,0.0,98.0,1.9,22.0,98.0,87.09,64.76
2016,4,18,15,45,0.0,94.5,1.8,22.0,94.5,83.84,62.41
2016,4,18,16,0,0.0,91.0,1.7,22.0,91.0,80.67,60.05
2016,4,18,16,15,86.5,161.5,1.6,21.5,207.5,244.84,194.07
2016,4,18,16,30,173.0,232.0,1.5,21.0,324.0,395.28,311.75
2016,4,18,16,45,124.0,204.0,1.45,21.0,266.0,320.99,253.77
2016,4,18,17,0,75.0,176.0,1.4,21.0,208.0,237.5,188.54
2016,4,18,17,15,66.0,151.5,1.25,20.5,177.0,203.19,162.09
2016,4,18,17,30,57.0,127.0,1.1,20.0,146.0,169.37,135.21
2016,4,18,17,45,44.5,102.5,1.0,20.0,115.5,134.01,106.15
2016,4,18,18,0,32.0,78.0,0.9,20.0,85.0,99.46,77.18
2016,4,18,18,15,16.0,55.5,0.85,19.5,59.0,66.59,49.31
2016,4,18,18,30,0.0,33.0,0.8,19.0,33.0,31.22,19.26
2016,4,18,18,45,0.0,16.5,0.75,19.0,16.5,14.59,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,17.0,24.0,14.73,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,48.0,28.82,18.16
2016,4,19,6,45,211.0,56.0,1.85,17.5,93.0,42.72,31.43
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,56.97,44.36
2016,4,19,7,15,161.5,95.0,2.05,18.0,129.5,71.63,57.46
2016,4,19,7,30,21.0,114.0,2.0,18.0,121.0,94.48,77.38
2016,4,19,7,45,10.5,119.0,2.0,18.5,122.5,99.83,81.66
2016,4,19,8,0,0.0,124.0,2.0,19.0,124.0,104.84,85.52
2016,4,19,8,15,0.0,137.0,1.95,19.5,137.0,116.33,90.56
2016,4,19,8,30,0.0,150.0,1.9,20.0,150.0,128.01,99.45
2016,4,19,8,45,1.5,161.5,1.85,20.5,162.5,138.78,107.43
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,149.72,115.47
2016,4,19,9,15,1.5,118.5,1.75,21.0,119.5,104.84,79.43
2016,4,19,9,30,0.0,64.0,1.7,21.0,64.0,56.71,40.59
2016,4,19,9,45,6.5,154.5,1.7,21.5,159.5,138.5,105.66
2016,4,19,10,0,13.0,245.0,1.7,22.0,255.0,219.37,167.88
2016,4,19,10,15,28.5,302.5,1.7,22.5,326.0,276.23,210.31
2016,4,19,10,30,44.0,360.0,1.7,23.0,397.0,338.01,255.63
2016,4,19,10,45,47.0,378.0,1.7,23.5,418.5,361.09,271.64
2016,4,19,11,0,50.0,396.0,1.7,24.0,440.0,384.71,288.05
2016,4,19,11,15,38.0,377.0,1.7,24.0,411.5,365.06,273.26
2016,4,19,11,30,26.0,358.0,1.7,24.0,383.0,343.47,257.18
2016,4,19,11,45,79.0,420.0,1.75,24.5,494.5,447.83,333.52
2016,4,19,12,0,132.0,482.0,1.8,25.0,606.0,564.59,415.44
2016,4,19,12,15,191.0,481.5,1.8,25.0,662.0,627.12,459.32
2016,4,19,12,30,250.0,481.0,1.8,25.0,718.0,701.33,510.68
2016,4,19,12,45,132.0,376.5,1.8,25.0,502.0,490.93,363.62
2016,4,19,13,0,14.0,272.0,1.8,25.0,286.0,260.28,194.35
2016,4,19,13,15,7.0,203.5,1.8,25.0,210.5,190.69,142.74
2016,4,19,13,30,0.0,135.0,1.8,25.0,135.0,121.14,89.45
2016,4,19,13,45,110.0,290.5,1.8,25.0,388.0,402.72,304.94
2016,4,19,14,0,220.0,446.0,1.8,25.0,641.0,677.39,498.26
2016,4,19,14,15,171.0,430.0,1.85,24.5,578.5,615.19,453.95
2016,4,19,14,30,122.0,414.0,1.9,24.0,516.0,552.12,410.73
2016,4,19,14,45,107.5,391.0,1.95,24.0,478.0,498.55,373.9
2016,4,19,15,0,93.0,368.0,2.0,24.0,440.0,461.31,347.97
2016,4,19,15,15,49.5,282.0,2.05,23.5,320.0,327.31,249.99
2016,4,19,15,30,6.0,196.0,2.1,23.0,200.0,185.42,141.7
2016,4,19,15,45,3.0,158.0,2.15,23.0,160.0,146.31,111.7
2016,4,19,16,0,0.0,120.0,2.2,23.0,120.0,107.67,81.34
2016,4,19,16,15,0.0,132.0,2.2,23.0,132.0,119.47,91.12
2016,4,19,16,30,0.0,144.0,2.2,23.0,144.0,131.99,101.44
2016,4,19,16,45,0.0,91.5,2.2,23.0,91.5,81.46,61.08
2016,4,19,17,0,0.0,39.0,2.2,23.0,39.0,34.4,22.81
2016,4,19,17,15,0.0,33.0,1.95,22.5,33.0,29.08,18.57
2016,4,19,17,30,0.0,27.0,1.7,22.0,27.0,23.77,14.24
2016,4,19,17,45,0.0,21.5,1.5,21.5,21.5,18.91,10.22
2016,4,19,18,0,0.0,16.0,1.3,21.0,16.0,14.06,6.12
2016,4,19,18,15,0.0,11.0,1.25,20.5,11.0,9.65,2.35
2016,4,19,18,30,0.0,6.0,1.2,20.0,6.0,5.26,0.0
2016,4,19,18,45,0.0,3.0,1.15,20.0,3.0,2.63,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,6.5,0.55,18.0,6.5,5.7,0.0
2016,4,20,6,30,0.0,13.0,0.6,18.0,13.0,11.42,3.86
2016,4,20,6,45,0.0,26.5,0.7,18.0,26.5,23.33,14.68
2016,4,20,7,0,0.0,40.0,0.8,18.0,40.0,35.28,25.46
2016,4,20,7,15,0.0,55.0,0.75,18.0,55.0,48.58,37.32
2016,4,20,7,30,0.0,70.0,0.7,18.0,70.0,61.44,48.6
2016,4,20,7,45,42.5,122.5,0.65,18.5,140.5,98.75,80.64
2016,4,20,8,0,85.0,175.0,0.6,19.0,211.0,133.87,109.92
2016,4,20,8,15,123.5,202.5,0.6,19.5,263.0,156.1,118.41
2016,4,20,8,30,162.0,230.0,0.6,20.0,315.0,192.61,143.19
2016,4,20,8,45,391.0,202.5,0.65,20.5,435.5,221.32,155.41
2016,4,20,9,0,620.0,175.0,0.7,21.0,556.0,287.67,200.42
2016,4,20,9,15,436.5,249.0,0.75,21.0,527.5,329.38,240.81
2016,4,20,9,30,253.0,323.0,0.8,21.0,499.0,351.97,263.35
2016,4,20,9,45,306.0,332.0,0.9,21.5,558.5,402.91,301.43
2016,4,20,10,0,359.0,341.0,1.0,22.0,618.0,459.53,343.21
2016,4,20,10,15,315.5,372.0,1.05,22.0,623.5,486.48,363.31
2016,4,20,10,30,272.0,403.0,1.1,22.0,629.0,508.79,379.46
2016,4,20,10,45,520.5,298.5,1.15,22.5,750.5,604.33,450.18
2016,4,20,11,0,769.0,194.0,1.2,23.0,872.0,716.93,530.96
2016,4,20,11,15,775.0,195.5,1.2,23.0,893.0,760.97,560.46
2016,4,20,11,30,781.0,197.0,1.2,23.0,914.0,803.23,588.84
2016,4,20,11,45,821.5,172.5,1.2,23.5,936.0,848.6,617.09
2016,4,20,12,0,862.0,148.0,1.2,24.0,958.0,885.26,638.71
2016,4,20,12,15,863.0,148.0,1.2,24.0,962.5,915.66,657.47
2016,4,20,12,30,864.0,148.0,1.2,24.0,967.0,943.02,674.33
2016,4,20,12,45,863.0,148.0,1.2,24.0,963.5,965.34,688.04
2016,4,20,13,0,862.0,148.0,1.2,24.0,960.0,984.29,699.75
2016,4,20,13,15,859.0,147.5,1.15,23.5,947.5,997.34,708.4
2016,4,20,13,30,856.0,147.0,1.1,23.0,935.0,1006.75,714.96
2016,4,20,13,45,476.5,292.0,1.1,23.0,729.0,799.98,579.83
2016,4,20,14,0,97.0,437.0,1.1,23.0,523.0,527.88,387.6
2016,4,20,14,15,153.0,427.0,1.1,23.0,557.5,593.33,437.46
2016,4,20,14,30,209.0,417.0,1.1,23.0,592.0,641.72,472.34
2016,4,20,14,45,523.0,268.5,1.1,23.0,681.0,828.59,607.16
2016,4,20,15,0,837.0,120.0,1.1,23.0,770.0,959.82,693.44
2016,4,20,15,15,823.5,117.5,1.15,23.0,727.5,941.41,682.29
2016,4,20,15,30,810.0,115.0,1.2,23.0,685.0,909.71,664.56
2016,4,20,15,45,791.0,112.0,1.3,23.0,637.0,869.64,641.99
2016,4,20,16,0,772.0,109.0,1.4,23.0,589.0,827.36,617.5
2016,4,20,16,15,748.5,105.0,1.45,23.0,537.5,778.19,587.17
2016,4,20,16,30,725.0,101.0,1.5,23.0,486.0,731.36,557.86
2016,4,20,16,45,691.5,96.5,1.55,23.0,431.0,671.8,518.77
2016,4,20,17,0,658.0,92.0,1.6,23.0,376.0,612.59,478.86
2016,4,20,17,15,614.0,85.5,1.45,22.5,321.0,544.55,429.36
2016,4,20,17,30,570.0,79.0,1.3,22.0,266.0,478.73,379.84
2016,4,20,17,45,504.0,70.5,1.2,21.5,212.0,400.39,318.9
2016,4,20,18,0,438.0,62.0,1.1,21.0,158.0,327.53,259.83
2016,4,20,18,15,341.5,49.0,1.1,20.5,110.5,241.47,188.5
2016,4,20,18,30,245.0,36.0,1.1,20.0,63.0,164.31,121.92
2016,4,20,18,45,122.5,18.0,1.1,19.5,31.5,76.93,21.75
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.07,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,21.0,0.75,20.5,21.0,18.48,10.6
2016,4,21,8,0,0.0,37.0,0.8,21.0,37.0,32.63,22.83
2016,4,21,8,15,0.0,23.0,0.8,21.0,23.0,20.27,11.26
2016,4,21,8,30,0.0,9.0,0.8,21.0,9.0,7.93,0.94
2016,4,21,8,45,0.0,26.0,0.85,21.5,26.0,22.95,13.32
2016,4,21,9,0,0.0,43.0,0.9,22.0,43.0,38.02,25.54
2016,4,21,9,15,0.0,87.0,0.9,22.0,87.0,77.15,57.06
2016,4,21,9,30,0.0,131.0,0.9,22.0,131.0,115.3,87.18
2016,4,21,9,45,62.0,253.0,0.95,22.5,301.5,241.73,184.04
2016,4,21,10,0,124.0,375.0,1.0,23.0,472.0,373.2,280.54
2016,4,21,10,15,465.0,265.5,1.0,23.0,650.5,481.21,360.23
2016,4,21,10,30,806.0,156.0,1.0,23.0,829.0,623.94,464.13
2016,4,21,10,45,818.5,155.5,1.05,23.5,859.5,675.53,499.72
2016,4,21,11,0,831.0,155.0,1.1,24.0,890.0,726.15,534.54
2016,4,21,11,15,836.5,156.0,1.15,24.0,911.0,771.67,566.08
2016,4,21,11,30,842.0,157.0,1.2,24.0,932.0,815.13,594.78
2016,4,21,11,45,859.5,148.5,1.3,24.0,949.0,850.78,618.4
2016,4,21,12,0,877.0,140.0,1.4,24.0,966.0,890.67,644.8
2016,4,21,12,15,878.0,140.5,1.5,24.0,970.5,921.8,665.47
2016,4,21,12,30,879.0,141.0,1.6,24.0,975.0,949.86,684.28
2016,4,21,12,45,588.0,304.0,1.7,24.5,861.0,871.58,630.6
2016,4,21,13,0,297.0,467.0,1.8,25.0,747.0,756.49,547.06
2016,4,21,13,15,365.5,431.5,1.85,24.5,772.0,799.14,580.44
2016,4,21,13,30,434.0,396.0,1.9,24.0,797.0,852.2,618.98
2016,4,21,13,45,332.0,421.0,2.0,24.0,724.0,772.26,564.33
2016,4,21,14,0,230.0,446.0,2.1,24.0,651.0,686.16,505.15
2016,4,21,14,15,531.0,293.5,2.15,24.0,745.0,863.82,636.13
2016,4,21,14,30,832.0,141.0,2.2,24.0,839.0,1002.24,729.74
2016,4,21,14,45,822.5,138.0,2.25,24.0,803.0,984.02,718.24
2016,4,21,15,0,813.0,135.0,2.3,24.0,767.0,962.36,706.18
2016,4,21,15,15,799.0,132.0,2.3,24.0,724.5,933.1,688.66
2016,4,21,15,30,785.0,129.0,2.3,24.0,682.0,900.92,669.21
2016,4,21,15,45,535.5,201.0,2.3,24.0,566.5,732.2,554.66
2016,4,21,16,0,286.0,273.0,2.3,24.0,451.0,561.64,429.83
2016,4,21,16,15,496.0,191.0,2.2,23.5,468.0,656.39,506.35
2016,4,21,16,30,706.0,109.0,2.1,23.0,485.0,724.48,558.77
2016,4,21,16,45,674.0,103.0,2.05,23.0,430.5,665.03,517.33
2016,4,21,17,0,642.0,97.0,2.0,23.0,376.0,605.86,475.93
2016,4,21,17,15,597.5,90.0,1.9,22.5,320.5,537.62,426.17
2016,4,21,17,30,553.0,83.0,1.8,22.0,265.0,471.67,376.38
2016,4,21,17,45,487.5,73.5,1.7,21.5,211.5,393.37,314.97
2016,4,21,18,0,422.0,64.0,1.6,21.0,158.0,320.54,255.52
2016,4,21,18,15,327.0,50.5,1.55,20.5,110.5,232.68,182.32
2016,4,21,18,30,232.0,37.0,1.5,20.0,63.0,159.63,118.93
2016,4,21,18,45,116.0,18.5,1.5,20.0,31.5,75.4,25.87
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.5,16.0,1.8,13.5,34.0,12.74,0.0
2016,4,22,6,30,345.0,32.0,2.1,14.0,68.0,25.74,16.3
2016,4,22,6,45,446.5,42.0,2.4,15.0,119.5,32.83,23.25
2016,4,22,7,0,548.0,52.0,2.7,16.0,171.0,39.68,29.56
2016,4,22,7,15,611.0,59.0,2.6,16.5,228.0,43.7,33.22
2016,4,22,7,30,674.0,66.0,2.5,17.0,285.0,47.59,36.58
2016,4,22,7,45,714.5,72.0,2.45,18.0,343.5,55.32,43.11
2016,4,22,8,0,755.0,78.0,2.4,19.0,402.0,58.36,45.4
2016,4,22,8,15,784.5,82.0,2.35,19.5,459.0,103.83,56.29
2016,4,22,8,30,814.0,86.0,2.3,20.0,516.0,163.47,93.11
2016,4,22,8,45,834.5,90.0,2.25,21.0,569.5,224.83,141.15
2016,4,22,9,0,855.0,94.0,2.2,22.0,623.0,288.2,194.45
2016,4,22,9,15,870.5,96.5,2.25,22.0,672.5,355.52,252.43
2016,4,22,9,30,886.0,99.0,2.3,22.0,722.0,417.92,306.01
2016,4,22,9,45,897.0,102.0,2.4,22.5,765.5,479.2,356.94
2016,4,22,10,0,908.0,105.0,2.5,23.0,809.0,540.12,405.9
2016,4,22,10,15,916.5,106.5,2.55,23.0,846.0,597.8,451.57
2016,4,22,10,30,925.0,108.0,2.6,23.0,883.0,654.29,495.0
2016,4,22,10,45,930.5,110.0,2.65,23.5,912.5,707.82,534.08
2016,4,22,11,0,936.0,112.0,2.7,24.0,942.0,759.39,570.61
2016,4,22,11,15,940.0,113.0,2.7,24.0,963.0,806.79,602.81
2016,4,22,11,30,944.0,114.0,2.7,24.0,984.0,851.66,632.37
2016,4,22,11,45,947.0,114.0,2.75,24.5,997.5,892.1,657.78
2016,4,22,12,0,950.0,114.0,2.8,25.0,1011.0,929.57,681.03
2016,4,22,12,15,950.5,114.5,2.8,25.0,1015.0,962.16,701.89
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,991.36,720.52
2016,4,22,12,45,949.0,115.0,2.8,25.0,1014.0,1014.2,735.07
2016,4,22,13,0,947.0,115.0,2.8,25.0,1009.0,1033.29,747.32
2016,4,22,13,15,944.0,114.5,2.75,25.0,996.0,1047.06,755.79
2016,4,22,13,30,941.0,114.0,2.7,25.0,983.0,1056.86,761.86
2016,4,22,13,45,935.5,113.5,2.7,25.0,961.0,1060.16,764.47
2016,4,22,14,0,930.0,113.0,2.7,25.0,939.0,1059.42,764.72
2016,4,22,14,15,923.0,111.5,2.65,25.0,909.0,1052.12,760.46
2016,4,22,14,30,916.0,110.0,2.6,25.0,879.0,1040.87,753.89
2016,4,22,14,45,905.5,108.5,2.6,25.0,842.0,1022.33,743.31
2016,4,22,15,0,895.0,107.0,2.6,25.0,805.0,1000.15,730.52
2016,4,22,15,15,882.5,105.0,2.5,25.0,761.5,972.07,713.01
2016,4,22,15,30,870.0,103.0,2.4,25.0,718.0,940.81,693.49
2016,4,22,15,45,853.5,100.0,2.35,25.0,669.0,901.83,669.3
2016,4,22,16,0,837.0,97.0,2.3,25.0,620.0,868.61,648.89
2016,4,22,16,15,815.0,93.5,2.15,24.5,566.5,819.23,617.68
2016,4,22,16,30,793.0,90.0,2.0,24.0,513.0,768.29,585.06
2016,4,22,16,45,764.0,85.5,1.85,24.0,457.0,709.55,545.27
2016,4,22,17,0,735.0,81.0,1.7,24.0,401.0,650.53,504.6
2016,4,22,17,15,693.0,75.5,1.5,23.0,343.5,584.59,458.62
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,517.72,409.27
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,439.41,348.6
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,366.06,289.28
2016,4,22,18,15,427.5,44.5,1.0,20.0,122.5,276.27,215.72
2016,4,22,18,30,327.0,34.0,1.0,19.0,72.0,197.34,147.77
2016,4,22,18,45,163.5,17.0,1.05,18.5,36.0,93.39,38.22
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
