Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,95.0,14.0,1.7,10.0,17.0,12.73,0.0
2016,5,3,6,15,237.5,28.5,1.85,10.5,57.0,23.09,13.38
2016,5,3,6,30,380.0,43.0,2.0,11.0,97.0,34.37,24.79
2016,5,3,6,45,474.5,52.0,2.15,11.5,150.5,40.22,30.51
2016,5,3,7,0,569.0,61.0,2.3,12.0,204.0,45.93,35.82
2016,5,3,7,15,625.5,68.0,2.45,13.0,261.0,49.66,39.07
2016,5,3,7,30,682.0,75.0,2.6,14.0,318.0,53.24,42.02
2016,5,3,7,45,722.5,79.5,2.8,15.0,376.0,60.19,47.85
2016,5,3,8,0,763.0,84.0,3.0,16.0,434.0,61.84,48.91
2016,5,3,8,15,790.0,88.0,3.05,16.5,490.0,115.86,64.03
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,174.92,102.91
2016,5,3,8,45,837.0,95.0,3.15,17.5,599.0,234.84,151.48
2016,5,3,9,0,857.0,98.0,3.2,18.0,652.0,302.5,209.63
2016,5,3,9,15,871.5,101.0,3.2,18.0,700.0,363.51,263.71
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,425.05,317.56
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.5,484.73,368.04
2016,5,3,10,0,907.0,109.0,3.2,19.0,833.0,543.96,416.45
2016,5,3,10,15,915.0,110.5,3.2,19.5,869.0,600.29,461.04
2016,5,3,10,30,923.0,112.0,3.2,20.0,905.0,655.37,503.17
2016,5,3,10,45,928.0,114.0,3.2,20.5,933.5,707.43,541.73
2016,5,3,11,0,933.0,116.0,3.2,21.0,962.0,757.49,577.69
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.5,803.75,610.02
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,847.5,639.5
2016,5,3,11,45,944.5,117.5,3.2,21.5,1016.0,886.85,664.45
2016,5,3,12,0,948.0,117.0,3.2,22.0,1029.0,923.32,687.22
2016,5,3,12,15,948.5,117.0,3.2,22.0,1032.5,954.56,707.67
2016,5,3,12,30,949.0,117.0,3.2,22.0,1036.0,982.48,725.91
2016,5,3,12,45,948.0,117.0,3.2,22.5,1031.5,1005.58,739.55
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,1025.04,750.85
2016,5,3,13,15,944.0,116.5,3.2,23.0,1013.5,1038.33,759.66
2016,5,3,13,30,941.0,116.0,3.2,23.0,1000.0,1047.7,766.1
2016,5,3,13,45,936.0,115.0,3.2,23.0,978.0,1050.62,768.52
2016,5,3,14,0,931.0,114.0,3.2,23.0,956.0,1049.55,768.53
2016,5,3,14,15,924.5,112.5,3.15,23.0,926.5,1042.5,764.42
2016,5,3,14,30,918.0,111.0,3.1,23.0,897.0,1031.55,757.94
2016,5,3,14,45,909.0,109.5,3.1,23.0,860.5,1014.35,747.96
2016,5,3,15,0,900.0,108.0,3.1,23.0,824.0,993.53,735.72
2016,5,3,15,15,888.0,105.5,3.1,23.0,781.0,965.33,718.64
2016,5,3,15,30,876.0,103.0,3.1,23.0,738.0,933.95,699.46
2016,5,3,15,45,861.0,100.5,3.1,23.0,689.5,896.93,676.37
2016,5,3,16,0,846.0,98.0,3.1,23.0,641.0,865.25,656.82
2016,5,3,16,15,825.5,94.5,3.0,22.5,588.0,817.23,626.31
2016,5,3,16,30,805.0,91.0,2.9,22.0,535.0,767.56,594.26
2016,5,3,16,45,776.5,87.0,2.8,22.0,479.0,709.9,554.75
2016,5,3,17,0,748.0,83.0,2.7,22.0,423.0,651.91,514.31
2016,5,3,17,15,710.0,78.0,2.4,21.0,366.0,586.44,467.21
2016,5,3,17,30,672.0,73.0,2.1,20.0,309.0,525.22,421.0
2016,5,3,17,45,613.0,66.5,1.8,19.5,252.5,449.41,360.99
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,378.17,302.48
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,294.25,233.04
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,219.47,168.66
2016,5,3,18,45,232.5,26.0,1.35,16.5,53.5,131.02,88.38
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,36.54,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.0,1.9,11.5,8.5,6.37,0.0
2016,5,4,6,0,82.0,14.0,2.1,12.0,17.0,11.02,0.0
2016,5,4,6,15,216.0,29.5,2.4,12.5,56.5,23.03,13.37
2016,5,4,6,30,350.0,45.0,2.7,13.0,96.0,35.98,26.01
2016,5,4,6,45,440.5,55.5,3.05,14.0,148.5,43.02,32.67
2016,5,4,7,0,531.0,66.0,3.4,15.0,201.0,49.79,38.8
2016,5,4,7,15,589.0,74.0,3.4,16.0,257.5,54.1,42.5
2016,5,4,7,30,647.0,82.0,3.4,17.0,314.0,58.21,45.87
2016,5,4,7,45,688.5,87.5,3.45,18.0,372.0,60.15,47.22
2016,5,4,8,0,730.0,93.0,3.5,19.0,430.0,61.98,48.42
2016,5,4,8,15,759.0,97.5,3.55,19.5,486.0,121.46,68.75
2016,5,4,8,30,788.0,102.0,3.6,20.0,542.0,179.18,106.4
2016,5,4,8,45,809.5,105.5,3.7,21.0,595.0,237.95,153.15
2016,5,4,9,0,831.0,109.0,3.8,22.0,648.0,298.83,204.73
2016,5,4,9,15,847.0,112.5,3.8,22.5,696.5,359.78,257.43
2016,5,4,9,30,863.0,116.0,3.8,23.0,745.0,421.61,310.0
2016,5,4,9,45,874.5,118.5,3.85,23.5,787.5,484.58,362.06
2016,5,4,10,0,886.0,121.0,3.9,24.0,830.0,543.1,409.24
2016,5,4,10,15,895.0,123.0,3.9,24.0,866.5,599.27,453.95
2016,5,4,10,30,904.0,125.0,3.9,24.0,903.0,654.36,496.57
2016,5,4,10,45,910.5,126.5,3.9,24.5,932.0,706.06,534.58
2016,5,4,11,0,917.0,128.0,3.9,25.0,961.0,755.94,570.2
2016,5,4,11,15,921.5,129.0,3.85,25.0,982.0,801.89,602.36
2016,5,4,11,30,926.0,130.0,3.8,25.0,1003.0,845.43,631.33
2016,5,4,11,45,933.0,128.0,3.8,25.5,1017.0,885.84,656.88
2016,5,4,12,0,940.0,126.0,3.8,26.0,1031.0,923.64,680.41
2016,5,4,12,15,940.5,126.5,3.8,26.0,1035.0,955.12,700.93
2016,5,4,12,30,941.0,127.0,3.8,26.0,1039.0,983.36,719.3
2016,5,4,12,45,940.5,126.0,3.8,26.0,1034.5,1005.92,733.97
2016,5,4,13,0,940.0,125.0,3.8,26.0,1030.0,1024.88,746.37
2016,5,4,13,15,937.5,124.5,3.8,26.0,1017.0,1038.64,755.51
2016,5,4,13,30,935.0,124.0,3.8,26.0,1004.0,1048.54,762.29
2016,5,4,13,45,931.5,122.5,3.8,26.5,982.5,1052.53,763.88
2016,5,4,14,0,928.0,121.0,3.8,27.0,961.0,1052.53,763.08
2016,5,4,14,15,921.5,119.5,3.75,27.0,931.5,1045.59,759.11
2016,5,4,14,30,915.0,118.0,3.7,27.0,902.0,1034.76,752.81
2016,5,4,14,45,906.5,116.0,3.7,27.0,866.0,1017.65,742.93
2016,5,4,15,0,898.0,114.0,3.7,27.0,830.0,996.91,730.79
2016,5,4,15,15,886.0,111.5,3.6,26.5,786.5,968.84,714.64
2016,5,4,15,30,874.0,109.0,3.5,26.0,743.0,937.6,696.38
2016,5,4,15,45,860.5,105.5,3.45,26.0,695.0,900.97,673.37
2016,5,4,16,0,847.0,102.0,3.4,26.0,647.0,869.67,653.92
2016,5,4,16,15,826.0,98.5,3.15,25.5,594.0,821.25,622.6
2016,5,4,16,30,805.0,95.0,2.9,25.0,541.0,771.21,589.86
2016,5,4,16,45,780.5,90.0,2.65,25.0,485.5,715.48,551.47
2016,5,4,17,0,756.0,85.0,2.4,25.0,430.0,659.09,512.07
2016,5,4,17,15,717.0,80.0,2.1,24.0,372.5,595.39,466.87
2016,5,4,17,30,678.0,75.0,1.8,23.0,315.0,530.62,418.82
2016,5,4,17,45,624.0,67.5,1.55,22.5,258.5,456.24,361.09
2016,5,4,18,0,570.0,60.0,1.3,22.0,202.0,385.91,304.33
2016,5,4,18,15,479.0,51.0,1.25,21.0,149.0,301.18,235.34
2016,5,4,18,30,388.0,42.0,1.2,20.0,96.0,225.67,171.36
2016,5,4,18,45,241.5,28.0,1.2,19.0,56.5,135.92,91.93
2016,5,4,19,0,95.0,14.0,1.2,18.0,17.0,40.35,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.5,7.5,1.15,14.5,10.5,6.82,0.0
2016,5,5,6,0,145.0,15.0,1.1,15.0,21.0,12.12,0.0
2016,5,5,6,15,289.0,28.0,1.3,15.5,63.0,22.51,12.92
2016,5,5,6,30,433.0,41.0,1.5,16.0,105.0,32.48,22.69
2016,5,5,6,45,515.5,50.0,1.7,17.0,158.5,38.46,28.29
2016,5,5,7,0,598.0,59.0,1.9,18.0,212.0,44.23,33.45
2016,5,5,7,15,651.0,65.0,1.85,18.5,269.0,47.29,36.1
2016,5,5,7,30,704.0,71.0,1.8,19.0,326.0,55.1,42.78
2016,5,5,7,45,737.0,76.5,1.8,20.0,382.5,57.71,44.71
2016,5,5,8,0,770.0,82.0,1.8,21.0,439.0,60.19,46.47
2016,5,5,8,15,795.5,86.0,1.8,21.5,494.5,115.53,61.92
2016,5,5,8,30,821.0,90.0,1.8,22.0,550.0,174.57,100.14
2016,5,5,8,45,836.0,94.5,1.8,23.0,601.0,234.76,147.69
2016,5,5,9,0,851.0,99.0,1.8,24.0,652.0,296.21,199.13
2016,5,5,9,15,864.5,102.0,1.75,24.5,699.5,362.27,254.58
2016,5,5,9,30,878.0,105.0,1.7,25.0,747.0,422.85,304.81
2016,5,5,9,45,884.5,109.0,1.7,25.5,787.5,481.34,352.13
2016,5,5,10,0,891.0,113.0,1.7,26.0,828.0,538.97,397.05
2016,5,5,10,15,898.5,114.5,1.7,26.0,862.5,594.01,439.31
2016,5,5,10,30,906.0,116.0,1.7,26.0,897.0,647.79,479.33
2016,5,5,10,45,908.5,119.5,1.7,26.5,924.0,698.49,514.94
2016,5,5,11,0,911.0,123.0,1.7,27.0,951.0,747.02,547.93
2016,5,5,11,15,914.5,124.0,1.7,27.0,970.5,791.83,577.87
2016,5,5,11,30,918.0,125.0,1.7,27.0,990.0,834.17,604.81
2016,5,5,11,45,922.5,123.0,1.75,27.5,1002.5,872.09,627.94
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,907.25,649.12
2016,5,5,12,15,927.0,121.0,1.85,28.0,1018.0,937.31,668.27
2016,5,5,12,30,927.0,121.0,1.9,28.0,1021.0,964.15,685.43
2016,5,5,12,45,925.0,121.0,2.0,28.0,1015.5,985.76,699.96
2016,5,5,13,0,923.0,121.0,2.1,28.0,1010.0,1003.81,712.39
2016,5,5,13,15,919.5,120.5,2.15,28.0,996.5,1016.25,720.87
2016,5,5,13,30,916.0,120.0,2.2,28.0,983.0,1024.87,727.14
2016,5,5,13,45,639.0,267.0,2.25,28.0,863.0,925.97,664.4
2016,5,5,14,0,362.0,414.0,2.3,28.0,743.0,789.25,569.08
2016,5,5,14,15,403.5,381.5,2.3,28.0,737.0,800.3,579.73
2016,5,5,14,30,445.0,349.0,2.3,28.0,731.0,822.4,596.25
2016,5,5,14,45,476.5,322.0,2.35,28.0,715.5,824.37,599.79
2016,5,5,15,0,508.0,295.0,2.4,28.0,700.0,822.76,601.23
2016,5,5,15,15,496.0,279.0,2.4,28.0,657.5,787.73,579.05
2016,5,5,15,30,484.0,263.0,2.4,28.0,615.0,750.72,555.59
2016,5,5,15,45,545.0,222.5,2.4,28.0,594.0,751.25,559.42
2016,5,5,16,0,606.0,182.0,2.4,28.0,573.0,751.94,562.91
2016,5,5,16,15,543.5,184.0,2.3,27.5,513.0,676.16,511.29
2016,5,5,16,30,481.0,186.0,2.2,27.0,453.0,609.4,465.19
2016,5,5,16,45,438.0,173.5,2.15,27.0,397.5,544.43,419.22
2016,5,5,17,0,395.0,161.0,2.1,27.0,342.0,481.42,373.56
2016,5,5,17,15,374.5,143.0,1.85,26.0,296.5,429.92,336.56
2016,5,5,17,30,354.0,125.0,1.6,25.0,251.0,379.14,298.83
2016,5,5,17,45,330.0,105.0,1.35,24.5,206.0,325.09,256.72
2016,5,5,18,0,306.0,85.0,1.1,24.0,161.0,272.62,214.42
2016,5,5,18,15,258.5,66.5,1.1,23.0,119.5,212.84,165.59
2016,5,5,18,30,211.0,48.0,1.1,22.0,78.0,157.91,119.13
2016,5,5,18,45,105.5,31.0,1.1,21.5,46.0,81.9,54.24
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,12.73,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,63.5,8.0,1.05,14.0,11.0,7.28,0.0
2016,5,6,6,0,127.0,16.0,1.1,14.0,22.0,12.62,0.0
2016,5,6,6,15,263.5,30.0,1.3,14.5,63.0,24.2,14.53
2016,5,6,6,30,400.0,44.0,1.5,15.0,104.0,34.96,25.0
2016,5,6,6,45,479.5,54.5,1.7,16.0,156.5,42.06,31.61
2016,5,6,7,0,559.0,65.0,1.9,17.0,209.0,48.86,37.69
2016,5,6,7,15,613.5,72.0,1.95,17.5,265.5,52.43,40.78
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,55.86,43.61
2016,5,6,7,45,705.5,84.5,2.05,19.0,379.0,57.9,45.06
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,66.01,51.68
2016,5,6,8,15,770.0,94.5,2.3,20.5,491.5,120.58,67.05
2016,5,6,8,30,797.0,99.0,2.5,21.0,547.0,178.58,104.89
2016,5,6,8,45,820.0,101.5,2.7,22.0,600.0,237.27,151.28
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,298.2,202.58
2016,5,6,9,15,858.0,106.5,2.85,23.5,701.0,363.71,258.27
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,424.05,309.1
2016,5,6,9,45,886.0,110.5,2.75,24.5,791.5,483.06,357.49
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,541.89,404.04
2016,5,6,10,15,907.5,113.5,2.65,25.0,870.0,597.82,447.68
2016,5,6,10,30,916.0,115.0,2.6,25.0,906.0,652.57,489.07
2016,5,6,10,45,923.5,115.5,2.55,25.5,935.0,704.41,526.14
2016,5,6,11,0,931.0,116.0,2.5,26.0,964.0,754.47,560.75
2016,5,6,11,15,935.0,117.0,2.45,26.0,984.5,800.38,591.55
2016,5,6,11,30,939.0,118.0,2.4,26.0,1005.0,843.8,619.44
2016,5,6,11,45,948.5,113.5,2.35,26.5,1019.0,884.23,643.77
2016,5,6,12,0,958.0,109.0,2.3,27.0,1033.0,922.1,666.06
2016,5,6,12,15,958.0,109.0,2.25,27.0,1037.0,952.9,684.9
2016,5,6,12,30,958.0,109.0,2.2,27.0,1041.0,980.35,701.54
2016,5,6,12,45,958.0,108.0,2.15,27.0,1036.0,1003.38,715.34
2016,5,6,13,0,958.0,107.0,2.1,27.0,1031.0,1022.77,726.89
2016,5,6,13,15,955.5,106.5,2.1,27.0,1017.5,1036.44,735.54
2016,5,6,13,30,953.0,106.0,2.1,27.0,1004.0,1046.18,741.91
2016,5,6,13,45,947.5,105.5,2.1,27.5,982.5,1048.99,742.65
2016,5,6,14,0,942.0,105.0,2.1,28.0,961.0,1047.77,741.11
2016,5,6,14,15,935.5,104.0,2.15,28.0,931.5,1041.06,738.42
2016,5,6,14,30,929.0,103.0,2.2,28.0,902.0,1030.44,733.44
2016,5,6,14,45,917.5,103.0,2.25,28.0,865.0,1012.21,723.79
2016,5,6,15,0,906.0,103.0,2.3,28.0,828.0,990.45,712.0
2016,5,6,15,15,894.5,101.0,2.4,27.5,785.0,963.15,698.53
2016,5,6,15,30,883.0,99.0,2.5,27.0,742.0,932.66,682.82
2016,5,6,15,45,865.0,98.0,2.65,27.0,693.0,894.51,660.83
2016,5,6,16,0,847.0,97.0,2.8,27.0,644.0,854.01,636.88
2016,5,6,16,15,827.0,93.5,2.75,26.5,591.5,814.25,612.93
2016,5,6,16,30,807.0,90.0,2.7,26.0,539.0,765.08,582.06
2016,5,6,16,45,777.0,87.0,2.65,26.0,483.5,707.56,543.61
2016,5,6,17,0,747.0,84.0,2.6,26.0,428.0,649.82,504.27
2016,5,6,17,15,709.5,79.0,2.35,25.0,371.0,587.52,460.29
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,524.21,413.57
2016,5,6,17,45,620.0,67.0,1.9,23.5,258.5,452.06,357.71
2016,5,6,18,0,568.0,60.0,1.7,23.0,203.0,383.74,302.68
2016,5,6,18,15,484.0,50.5,1.65,22.0,151.0,302.01,235.95
2016,5,6,18,30,400.0,41.0,1.6,21.0,99.0,228.81,173.76
2016,5,6,18,45,269.0,27.5,1.55,20.0,59.0,144.39,99.3
2016,5,6,19,0,138.0,14.0,1.5,19.0,19.0,52.72,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,9.5,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,39.0,8.0,2.65,14.5,10.0,7.28,0.0
2016,5,7,6,0,78.0,16.0,2.9,15.0,20.0,12.55,0.0
2016,5,7,6,15,185.0,34.0,2.9,15.5,58.5,26.42,16.39
2016,5,7,6,30,292.0,52.0,2.9,16.0,97.0,39.84,29.13
2016,5,7,6,45,370.5,65.5,2.95,16.5,146.5,49.31,37.91
2016,5,7,7,0,449.0,79.0,3.0,17.0,196.0,58.44,46.11
2016,5,7,7,15,504.0,88.5,3.2,17.5,249.5,65.08,51.88
2016,5,7,7,30,559.0,98.0,3.4,18.0,303.0,69.78,55.77
2016,5,7,7,45,606.0,103.5,3.6,19.0,359.0,71.08,56.48
2016,5,7,8,0,653.0,109.0,3.8,20.0,415.0,72.63,57.37
2016,5,7,8,15,682.0,115.0,4.1,20.5,468.5,123.5,72.39
2016,5,7,8,30,711.0,121.0,4.4,21.0,522.0,177.97,108.34
2016,5,7,8,45,729.5,127.0,4.7,21.5,572.0,233.74,153.03
2016,5,7,9,0,748.0,133.0,5.0,22.0,622.0,291.36,202.24
2016,5,7,9,15,764.5,137.0,5.0,22.5,668.0,353.12,255.2
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,410.56,304.17
2016,5,7,9,45,788.5,146.5,5.05,23.5,753.5,466.11,350.71
2016,5,7,10,0,796.0,152.0,5.1,24.0,793.0,521.2,395.51
2016,5,7,10,15,805.0,154.5,5.05,24.5,827.0,573.94,436.99
2016,5,7,10,30,814.0,157.0,5.0,25.0,861.0,625.89,476.56
2016,5,7,10,45,817.5,161.0,5.0,25.5,887.5,674.52,512.64
2016,5,7,11,0,821.0,165.0,5.0,26.0,914.0,721.4,546.47
2016,5,7,11,15,825.5,166.5,5.0,26.0,933.5,764.92,578.29
2016,5,7,11,30,830.0,168.0,5.0,26.0,953.0,806.38,607.68
2016,5,7,11,45,862.0,148.5,5.0,26.5,973.0,842.78,631.17
2016,5,7,12,0,894.0,129.0,5.0,27.0,993.0,884.39,658.01
2016,5,7,12,15,680.5,281.5,4.95,27.0,941.0,878.06,651.13
2016,5,7,12,30,467.0,434.0,4.9,27.0,889.0,848.09,623.94
2016,5,7,12,45,365.5,460.0,4.9,27.0,815.5,790.02,582.26
2016,5,7,13,0,264.0,486.0,4.9,27.0,742.0,731.67,539.73
2016,5,7,13,15,135.0,325.5,4.85,27.0,456.5,448.91,337.78
2016,5,7,13,30,6.0,165.0,4.8,27.0,171.0,154.29,114.41
2016,5,7,13,45,109.5,312.0,4.8,27.5,412.0,417.91,315.91
2016,5,7,14,0,213.0,459.0,4.8,28.0,653.0,672.1,498.3
2016,5,7,14,15,529.5,296.0,4.8,28.0,757.0,849.86,630.76
2016,5,7,14,30,846.0,133.0,4.8,28.0,861.0,978.88,721.34
2016,5,7,14,45,823.0,138.5,4.8,28.0,822.5,967.12,713.75
2016,5,7,15,0,800.0,144.0,4.8,28.0,784.0,941.67,697.98
2016,5,7,15,15,787.0,141.0,4.75,27.5,743.0,913.81,681.7
2016,5,7,15,30,774.0,138.0,4.7,27.0,702.0,883.09,663.41
2016,5,7,15,45,717.5,151.0,4.7,27.0,647.0,833.44,630.84
2016,5,7,16,0,661.0,164.0,4.7,27.0,592.0,778.77,594.42
2016,5,7,16,15,672.5,144.5,4.65,26.5,549.5,746.0,574.11
2016,5,7,16,30,684.0,125.0,4.6,26.0,507.0,709.52,550.74
2016,5,7,16,45,664.5,115.5,4.55,26.0,455.5,657.29,514.35
2016,5,7,17,0,645.0,106.0,4.5,26.0,404.0,604.35,475.9
2016,5,7,17,15,605.5,99.0,4.4,25.5,349.5,540.43,428.66
2016,5,7,17,30,566.0,92.0,4.3,25.0,295.0,478.28,381.39
2016,5,7,17,45,522.5,80.5,4.25,24.5,243.0,411.12,328.67
2016,5,7,18,0,479.0,69.0,4.2,24.0,191.0,347.13,276.46
2016,5,7,18,15,397.0,58.0,4.0,23.0,142.0,269.39,211.86
2016,5,7,18,30,315.0,47.0,3.8,22.0,93.0,198.11,151.02
2016,5,7,18,45,157.5,32.5,3.65,21.5,55.5,109.26,75.18
2016,5,7,19,0,0.0,18.0,3.5,21.0,18.0,17.05,0.0
2016,5,7,19,15,0.0,9.0,3.45,20.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.0,3.0,2.73,0.0
2016,5,8,6,0,0.0,6.0,3.1,17.0,6.0,5.26,0.0
2016,5,8,6,15,0.0,20.0,3.4,17.5,20.0,17.61,9.01
2016,5,8,6,30,0.0,34.0,3.7,18.0,34.0,29.98,20.38
2016,5,8,6,45,0.0,52.0,4.05,18.5,52.0,45.45,34.23
2016,5,8,7,0,0.0,70.0,4.4,19.0,70.0,60.5,47.53
2016,5,8,7,15,0.0,89.5,4.65,19.5,89.5,76.54,61.44
2016,5,8,7,30,0.0,109.0,4.9,20.0,109.0,92.41,74.92
2016,5,8,7,45,78.0,154.5,5.15,20.5,191.5,121.21,99.22
2016,5,8,8,0,156.0,200.0,5.4,21.0,274.0,144.05,118.02
2016,5,8,8,15,83.5,195.0,5.3,21.0,235.5,158.71,121.28
2016,5,8,8,30,11.0,190.0,5.2,21.0,197.0,161.01,125.05
2016,5,8,8,45,5.5,150.5,5.15,21.5,154.0,131.26,100.82
2016,5,8,9,0,0.0,111.0,5.1,22.0,111.0,97.88,73.79
2016,5,8,9,15,0.0,121.5,5.0,22.0,121.5,107.01,80.9
2016,5,8,9,30,0.0,132.0,4.9,22.0,132.0,116.19,87.99
2016,5,8,9,45,6.5,190.0,4.8,22.0,195.5,168.61,129.19
2016,5,8,10,0,13.0,248.0,4.7,22.0,259.0,221.69,170.33
2016,5,8,10,15,6.5,160.5,4.6,22.0,166.0,145.04,110.13
2016,5,8,10,30,0.0,73.0,4.5,22.0,73.0,64.93,46.52
2016,5,8,10,45,0.0,90.5,4.45,22.5,90.5,80.49,58.76
2016,5,8,11,0,0.0,108.0,4.4,23.0,108.0,96.01,70.82
2016,5,8,11,15,0.0,104.5,4.35,23.0,104.5,93.0,68.36
2016,5,8,11,30,0.0,101.0,4.3,23.0,101.0,89.97,65.92
2016,5,8,11,45,0.0,83.5,4.25,23.0,83.5,74.45,53.64
2016,5,8,12,0,0.0,66.0,4.2,23.0,66.0,58.88,41.3
2016,5,8,12,15,6.0,149.0,4.05,23.0,155.0,138.53,104.14
2016,5,8,12,30,12.0,232.0,3.9,23.0,244.0,219.29,166.6
2016,5,8,12,45,8.5,196.0,3.8,23.5,204.5,184.04,138.99
2016,5,8,13,0,5.0,160.0,3.7,24.0,165.0,148.41,111.2
2016,5,8,13,15,71.0,321.5,3.6,23.5,389.5,371.39,283.17
2016,5,8,13,30,137.0,483.0,3.5,23.0,614.0,610.76,457.77
2016,5,8,13,45,171.5,472.0,3.45,23.0,631.0,639.08,477.96
2016,5,8,14,0,206.0,461.0,3.4,23.0,648.0,666.59,498.66
2016,5,8,14,15,113.5,386.0,3.6,22.5,488.5,501.78,380.53
2016,5,8,14,30,21.0,311.0,3.8,22.0,329.0,307.19,234.89
2016,5,8,14,45,16.5,275.5,4.0,22.0,289.5,269.26,206.85
2016,5,8,15,0,12.0,240.0,4.2,22.0,250.0,231.3,177.98
2016,5,8,15,15,55.5,290.5,4.7,22.0,332.0,336.64,261.51
2016,5,8,15,30,99.0,341.0,5.2,22.0,414.0,431.75,336.01
2016,5,8,15,45,49.5,213.0,5.7,22.0,249.5,251.03,196.61
2016,5,8,16,0,0.0,85.0,6.2,22.0,85.0,75.35,55.63
2016,5,8,16,15,1.5,125.5,6.15,21.5,126.5,114.01,87.4
2016,5,8,16,30,3.0,166.0,6.1,21.0,168.0,154.88,120.97
2016,5,8,16,45,72.0,181.5,6.05,21.0,215.0,234.47,187.68
2016,5,8,17,0,141.0,197.0,6.0,21.0,262.0,313.26,252.69
2016,5,8,17,15,129.5,173.0,5.55,20.5,227.0,274.6,222.13
2016,5,8,17,30,118.0,149.0,5.1,20.0,192.0,236.51,191.68
2016,5,8,17,45,100.0,124.5,4.7,20.0,156.5,194.78,157.22
2016,5,8,18,0,82.0,100.0,4.3,20.0,121.0,154.44,123.35
2016,5,8,18,15,60.0,76.5,3.95,19.5,89.5,107.7,83.91
2016,5,8,18,30,38.0,53.0,3.6,19.0,58.0,70.92,52.43
2016,5,8,18,45,19.0,31.5,3.3,19.0,34.0,39.29,24.67
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,8.79,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,4.55,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,5.5,4.35,18.5,5.5,5.0,0.0
2016,5,9,6,0,0.0,11.0,4.4,19.0,11.0,9.67,0.0
2016,5,9,6,15,2.0,31.5,4.6,19.0,32.0,27.34,17.06
2016,5,9,6,30,4.0,52.0,4.8,19.0,53.0,44.24,32.58
2016,5,9,6,45,14.0,75.0,5.0,19.5,79.0,62.82,49.18
2016,5,9,7,0,24.0,98.0,5.2,20.0,105.0,78.71,63.17
2016,5,9,7,15,38.5,121.0,5.5,20.5,134.5,95.79,77.85
2016,5,9,7,30,53.0,144.0,5.8,21.0,164.0,112.52,91.91
2016,5,9,7,45,180.0,164.0,6.1,21.5,246.5,121.99,99.52
2016,5,9,8,0,307.0,184.0,6.4,22.0,329.0,128.49,104.47
2016,5,9,8,15,310.0,209.0,6.45,22.5,370.5,169.54,121.58
2016,5,9,8,30,313.0,234.0,6.5,23.0,412.0,211.43,151.31
2016,5,9,8,45,264.5,267.5,6.6,23.5,428.0,249.6,183.2
2016,5,9,9,0,216.0,301.0,6.7,24.0,444.0,288.54,216.07
2016,5,9,9,15,373.5,277.0,6.65,24.5,544.0,334.59,248.79
2016,5,9,9,30,531.0,253.0,6.6,25.0,644.0,399.07,297.81
2016,5,9,9,45,474.5,292.5,6.55,25.5,657.0,440.31,331.92
2016,5,9,10,0,418.0,332.0,6.5,26.0,670.0,475.05,359.48
2016,5,9,10,15,590.5,264.5,6.35,26.5,764.5,543.51,412.16
2016,5,9,10,30,763.0,197.0,6.2,27.0,859.0,626.61,475.54
2016,5,9,10,45,787.5,189.0,6.05,27.5,891.0,677.46,513.07
2016,5,9,11,0,812.0,181.0,5.9,28.0,923.0,727.46,549.1
2016,5,9,11,15,817.0,182.0,5.75,28.0,943.0,770.54,580.14
2016,5,9,11,30,822.0,183.0,5.6,28.0,963.0,811.63,609.11
2016,5,9,11,45,536.5,337.5,5.45,28.5,849.0,754.33,560.93
2016,5,9,12,0,251.0,492.0,5.3,29.0,735.0,669.85,493.05
2016,5,9,12,15,566.0,320.5,5.2,29.0,871.5,811.91,600.7
2016,5,9,12,30,881.0,149.0,5.1,29.0,1008.0,943.27,692.92
2016,5,9,12,45,595.0,312.0,5.0,29.5,891.0,869.28,637.27
2016,5,9,13,0,309.0,475.0,4.9,30.0,774.0,762.38,554.99
2016,5,9,13,15,335.5,455.5,4.8,30.0,776.5,779.7,568.13
2016,5,9,13,30,362.0,436.0,4.7,30.0,779.0,795.4,579.54
2016,5,9,13,45,620.5,285.0,4.65,30.0,857.0,920.78,671.83
2016,5,9,14,0,879.0,134.0,4.6,30.0,935.0,1011.3,732.97
2016,5,9,14,15,632.5,256.0,4.55,30.0,823.0,912.65,666.87
2016,5,9,14,30,386.0,378.0,4.5,30.0,711.0,777.36,569.75
2016,5,9,14,45,618.0,251.0,4.45,30.0,759.0,889.37,653.97
2016,5,9,15,0,850.0,124.0,4.4,30.0,807.0,955.83,699.82
2016,5,9,15,15,837.5,121.5,4.3,30.0,765.0,937.87,688.32
2016,5,9,15,30,825.0,119.0,4.2,30.0,723.0,907.1,668.89
2016,5,9,15,45,810.0,115.5,4.15,30.0,676.0,870.18,645.61
2016,5,9,16,0,795.0,112.0,4.1,30.0,629.0,830.86,620.56
2016,5,9,16,15,774.5,108.0,3.95,29.5,578.0,784.23,591.03
2016,5,9,16,30,754.0,104.0,3.8,29.0,527.0,736.11,560.05
2016,5,9,16,45,728.0,98.5,3.7,29.0,473.5,683.97,524.79
2016,5,9,17,0,702.0,93.0,3.6,29.0,420.0,628.48,486.19
2016,5,9,17,15,664.0,87.5,3.4,28.0,364.5,565.01,441.13
2016,5,9,17,30,626.0,82.0,3.2,27.0,309.0,503.07,395.6
2016,5,9,17,45,574.5,74.0,3.0,26.5,254.5,432.5,340.98
2016,5,9,18,0,523.0,66.0,2.8,26.0,200.0,365.75,287.36
2016,5,9,18,15,440.0,56.0,2.85,25.0,149.5,286.5,222.86
2016,5,9,18,30,357.0,46.0,2.9,24.0,99.0,215.57,163.07
2016,5,9,18,45,231.5,31.0,2.95,23.5,60.0,132.01,91.51
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,56.48,0.0
2016,5,9,19,15,53.0,8.0,3.15,22.5,10.5,19.61,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.0,2.25,20.5,10.0,8.19,0.0
2016,5,10,6,0,33.0,18.0,2.4,21.0,20.0,15.38,0.0
2016,5,10,6,15,109.5,41.5,2.55,21.0,57.5,32.91,21.59
2016,5,10,6,30,186.0,65.0,2.7,21.0,95.0,50.42,37.62
2016,5,10,6,45,274.0,81.0,2.9,21.5,144.5,62.35,48.38
2016,5,10,7,0,362.0,97.0,3.1,22.0,194.0,71.07,56.06
2016,5,10,7,15,267.5,123.0,3.15,22.5,204.0,90.81,72.9
2016,5,10,7,30,173.0,149.0,3.2,23.0,214.0,111.71,90.35
2016,5,10,7,45,256.5,164.0,3.3,24.0,277.0,116.06,93.33
2016,5,10,8,0,340.0,179.0,3.4,25.0,340.0,125.91,100.83
2016,5,10,8,15,499.0,160.5,3.35,25.5,428.0,144.09,93.16
2016,5,10,8,30,658.0,142.0,3.3,26.0,516.0,186.7,115.02
2016,5,10,8,45,691.0,142.5,3.3,26.5,568.0,237.84,154.24
2016,5,10,9,0,724.0,143.0,3.3,27.0,620.0,292.59,199.06
2016,5,10,9,15,741.0,147.0,3.3,27.0,665.5,348.22,246.14
2016,5,10,9,30,758.0,151.0,3.3,27.0,711.0,409.34,296.8
2016,5,10,9,45,775.0,152.0,3.35,27.5,752.5,463.85,340.99
2016,5,10,10,0,792.0,153.0,3.4,28.0,794.0,518.97,384.36
2016,5,10,10,15,801.0,155.5,3.45,28.0,827.5,571.26,425.23
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,622.77,464.46
2016,5,10,10,45,817.5,159.0,3.55,28.5,888.0,671.02,499.46
2016,5,10,11,0,825.0,160.0,3.6,29.0,915.0,717.85,532.53
2016,5,10,11,15,829.5,161.0,3.65,29.0,934.5,760.84,563.26
2016,5,10,11,30,834.0,162.0,3.7,29.0,954.0,801.74,591.5
2016,5,10,11,45,833.0,165.0,3.8,29.5,964.5,837.7,614.43
2016,5,10,12,0,832.0,168.0,3.9,30.0,975.0,870.94,635.42
2016,5,10,12,15,832.5,168.0,3.95,30.0,978.0,899.94,654.56
2016,5,10,12,30,833.0,168.0,4.0,30.0,981.0,926.03,671.8
2016,5,10,12,45,827.5,170.5,4.05,30.0,975.0,945.86,684.99
2016,5,10,13,0,822.0,173.0,4.1,30.0,969.0,962.32,696.08
2016,5,10,13,15,818.5,172.0,4.1,30.0,956.5,973.85,703.8
2016,5,10,13,30,815.0,171.0,4.1,30.0,944.0,981.81,709.33
2016,5,10,13,45,804.5,173.0,4.15,30.0,921.5,982.28,710.41
2016,5,10,14,0,794.0,175.0,4.2,30.0,899.0,979.16,709.33
2016,5,10,14,15,786.5,172.5,4.2,30.0,871.5,970.97,704.79
2016,5,10,14,30,779.0,170.0,4.2,30.0,844.0,959.29,698.12
2016,5,10,14,45,759.5,172.5,4.2,30.0,807.0,937.7,685.01
2016,5,10,15,0,740.0,175.0,4.2,30.0,770.0,919.98,674.58
2016,5,10,15,15,725.5,171.0,4.15,29.5,729.5,890.82,657.59
2016,5,10,15,30,711.0,167.0,4.1,29.0,689.0,859.08,638.81
2016,5,10,15,45,678.5,168.5,4.05,29.0,640.5,814.89,610.1
2016,5,10,16,0,646.0,170.0,4.0,29.0,592.0,769.49,580.34
2016,5,10,16,15,621.0,163.5,3.85,28.5,542.5,721.04,548.41
2016,5,10,16,30,596.0,157.0,3.7,28.0,493.0,671.79,515.11
2016,5,10,16,45,549.0,153.5,3.6,28.0,439.0,602.85,465.82
2016,5,10,17,0,502.0,150.0,3.5,28.0,385.0,542.6,421.81
2016,5,10,17,15,460.5,138.5,3.35,27.5,332.5,479.61,375.61
2016,5,10,17,30,419.0,127.0,3.2,27.0,280.0,419.11,329.99
2016,5,10,17,45,355.5,113.5,3.1,26.5,228.0,346.79,273.78
2016,5,10,18,0,292.0,100.0,3.0,26.0,176.0,271.12,213.45
2016,5,10,18,15,225.5,80.0,3.05,25.5,130.0,203.1,157.73
2016,5,10,18,30,159.0,60.0,3.1,25.0,84.0,142.07,106.76
2016,5,10,18,45,79.5,37.0,3.2,24.5,49.0,79.36,54.11
2016,5,10,19,0,0.0,14.0,3.3,24.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,23.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.5,8.5,2.05,18.5,10.5,7.73,0.0
2016,5,11,6,0,71.0,17.0,2.3,19.0,21.0,14.06,0.11
2016,5,11,6,15,162.5,37.0,2.55,19.5,59.5,28.6,18.25
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,43.4,31.8
2016,5,11,6,45,324.5,73.5,3.05,20.5,147.0,54.94,42.2
2016,5,11,7,0,395.0,90.0,3.3,21.0,196.0,66.01,51.93
2016,5,11,7,15,449.0,102.0,3.55,21.5,249.0,73.29,58.11
2016,5,11,7,30,503.0,114.0,3.8,22.0,302.0,80.23,63.82
2016,5,11,7,45,534.5,126.5,4.1,22.5,355.0,86.98,69.23
2016,5,11,8,0,566.0,139.0,4.4,23.0,408.0,94.77,75.43
2016,5,11,8,15,596.5,147.0,4.45,23.5,460.5,141.7,88.74
2016,5,11,8,30,627.0,155.0,4.5,24.0,513.0,192.37,121.92
2016,5,11,8,45,635.5,168.0,4.6,24.5,559.5,246.23,164.56
2016,5,11,9,0,644.0,181.0,4.7,25.0,606.0,300.91,210.19
2016,5,11,9,15,662.5,187.0,4.7,25.5,651.5,353.96,254.65
2016,5,11,9,30,681.0,193.0,4.7,26.0,697.0,408.55,299.8
2016,5,11,9,45,677.0,208.0,4.7,26.5,733.0,461.76,343.06
2016,5,11,10,0,673.0,223.0,4.7,27.0,769.0,513.64,383.9
2016,5,11,10,15,684.5,227.5,4.6,27.5,803.0,564.02,422.19
2016,5,11,10,30,696.0,232.0,4.5,28.0,837.0,614.24,459.14
2016,5,11,10,45,694.0,241.5,4.45,28.5,861.5,659.5,491.58
2016,5,11,11,0,692.0,251.0,4.4,29.0,886.0,702.98,521.87
2016,5,11,11,15,697.5,253.5,4.3,29.0,905.5,744.2,550.94
2016,5,11,11,30,703.0,256.0,4.2,29.0,925.0,783.89,578.41
2016,5,11,11,45,783.0,205.0,4.1,29.5,958.5,831.11,611.37
2016,5,11,12,0,863.0,154.0,4.0,30.0,992.0,875.72,639.09
2016,5,11,12,15,863.0,154.5,3.9,30.0,995.0,904.33,657.15
2016,5,11,12,30,863.0,155.0,3.8,30.0,998.0,930.06,673.32
2016,5,11,12,45,489.5,324.0,3.7,30.0,802.5,782.02,569.35
2016,5,11,13,0,116.0,493.0,3.6,30.0,607.0,585.66,424.83
2016,5,11,13,15,155.5,489.5,3.5,30.0,639.0,627.11,455.58
2016,5,11,13,30,195.0,486.0,3.4,30.0,671.0,668.59,484.93
2016,5,11,13,45,220.5,470.5,3.3,30.0,675.5,683.9,496.1
2016,5,11,14,0,246.0,455.0,3.2,30.0,680.0,711.61,515.62
2016,5,11,14,15,527.0,306.5,3.1,30.0,768.5,854.28,619.87
2016,5,11,14,30,808.0,158.0,3.0,30.0,857.0,974.26,701.09
2016,5,11,14,45,532.5,271.0,2.95,30.0,724.0,820.78,597.4
2016,5,11,15,0,257.0,384.0,2.9,30.0,591.0,656.19,479.96
2016,5,11,15,15,227.5,366.5,2.9,30.0,543.0,592.98,437.82
2016,5,11,15,30,198.0,349.0,2.9,30.0,495.0,545.13,404.89
2016,5,11,15,45,294.5,305.0,2.9,30.0,506.0,596.22,444.92
2016,5,11,16,0,391.0,261.0,2.9,30.0,517.0,624.93,468.66
2016,5,11,16,15,215.5,243.0,2.85,29.5,382.0,434.33,330.24
2016,5,11,16,30,40.0,225.0,2.8,29.0,247.0,256.35,194.89
2016,5,11,16,45,273.5,187.5,2.8,28.5,317.5,417.61,324.05
2016,5,11,17,0,507.0,150.0,2.8,28.0,388.0,545.54,423.19
2016,5,11,17,15,465.0,138.5,2.65,27.5,335.0,482.05,375.9
2016,5,11,17,30,423.0,127.0,2.5,27.0,282.0,421.08,330.24
2016,5,11,17,45,366.0,112.5,2.35,26.5,230.5,351.22,276.29
2016,5,11,18,0,309.0,98.0,2.2,26.0,179.0,286.36,224.66
2016,5,11,18,15,241.0,78.5,2.25,25.5,132.5,207.92,161.19
2016,5,11,18,30,173.0,59.0,2.3,25.0,86.0,145.95,109.65
2016,5,11,18,45,101.5,36.5,2.35,24.5,50.5,85.8,58.92
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,24.02,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,9.85,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,5.91,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,11.44,0.0
2016,5,12,6,15,0.0,33.0,1.4,20.5,33.0,28.64,18.29
2016,5,12,6,30,0.0,53.0,1.6,21.0,53.0,45.17,33.21
2016,5,12,6,45,9.5,75.5,1.8,21.5,78.0,63.39,49.32
2016,5,12,7,0,19.0,98.0,2.0,22.0,103.0,81.45,64.97
2016,5,12,7,15,29.5,120.5,2.0,22.0,130.5,95.67,77.13
2016,5,12,7,30,40.0,143.0,2.0,22.0,158.0,112.05,90.88
2016,5,12,7,45,20.0,138.0,2.05,22.5,145.5,115.38,93.18
2016,5,12,8,0,0.0,133.0,2.1,23.0,133.0,112.84,90.51
2016,5,12,8,15,0.0,86.0,2.05,23.5,86.0,76.16,56.46
2016,5,12,8,30,0.0,39.0,2.0,24.0,39.0,34.45,22.45
2016,5,12,8,45,0.0,40.5,2.0,24.5,40.5,35.8,23.42
2016,5,12,9,0,0.0,42.0,2.0,25.0,42.0,37.16,24.37
2016,5,12,9,15,0.0,32.5,1.95,25.0,32.5,28.76,17.54
2016,5,12,9,30,0.0,23.0,1.9,25.0,23.0,20.36,10.74
2016,5,12,9,45,13.0,166.5,1.85,25.5,177.0,151.56,113.86
2016,5,12,10,0,26.0,310.0,1.8,26.0,331.0,274.53,206.19
2016,5,12,10,15,24.0,314.5,1.7,26.0,335.0,285.11,213.24
2016,5,12,10,30,22.0,319.0,1.6,26.0,339.0,290.59,216.88
2016,5,12,10,45,21.0,322.0,1.55,26.5,341.5,295.1,219.46
2016,5,12,11,0,20.0,325.0,1.5,27.0,344.0,299.39,221.87
2016,5,12,11,15,167.0,392.5,1.5,27.0,552.0,470.89,347.67
2016,5,12,11,30,314.0,460.0,1.5,27.0,760.0,656.31,476.1
2016,5,12,11,45,371.0,444.0,1.55,27.5,802.0,707.42,509.44
2016,5,12,12,0,428.0,428.0,1.6,28.0,844.0,763.34,546.58
2016,5,12,12,15,593.0,323.5,1.65,28.0,902.0,832.79,596.6
2016,5,12,12,30,758.0,219.0,1.7,28.0,960.0,909.44,649.41
2016,5,12,12,45,569.0,329.0,1.75,28.0,883.5,859.63,613.49
2016,5,12,13,0,380.0,439.0,1.8,28.0,807.0,792.8,566.04
2016,5,12,13,15,563.0,327.5,1.85,28.0,865.5,882.44,630.95
2016,5,12,13,30,746.0,216.0,1.9,28.0,924.0,964.1,686.7
2016,5,12,13,45,742.5,212.0,1.95,28.0,904.0,965.56,687.86
2016,5,12,14,0,739.0,208.0,2.0,28.0,884.0,963.54,687.78
2016,5,12,14,15,730.5,205.5,2.0,28.0,856.5,954.74,683.0
2016,5,12,14,30,722.0,203.0,2.0,28.0,829.0,942.65,676.3
2016,5,12,14,45,696.0,208.0,2.0,28.0,791.5,918.29,661.85
2016,5,12,15,0,670.0,213.0,2.0,28.0,754.0,891.31,645.81
2016,5,12,15,15,654.5,208.0,1.95,27.5,713.5,861.54,628.69
2016,5,12,15,30,639.0,203.0,1.9,27.0,673.0,829.39,609.78
2016,5,12,15,45,624.5,194.5,1.9,27.0,629.0,792.4,586.6
2016,5,12,16,0,610.0,186.0,1.9,27.0,585.0,753.47,561.83
2016,5,12,16,15,585.0,178.5,1.8,26.5,536.5,705.16,530.4
2016,5,12,16,30,560.0,171.0,1.7,26.0,488.0,650.57,494.17
2016,5,12,16,45,527.0,162.0,1.6,26.0,437.0,594.34,454.85
2016,5,12,17,0,494.0,153.0,1.5,26.0,386.0,538.99,415.35
2016,5,12,17,15,453.0,141.5,1.35,25.5,334.0,476.81,370.38
2016,5,12,17,30,412.0,130.0,1.2,25.0,282.0,417.09,325.99
2016,5,12,17,45,357.5,115.5,1.1,25.0,231.5,349.27,273.65
2016,5,12,18,0,303.0,101.0,1.0,25.0,181.0,277.13,216.64
2016,5,12,18,15,236.5,81.5,0.95,24.5,134.5,209.22,161.86
2016,5,12,18,30,170.0,62.0,0.9,24.0,88.0,148.32,111.53
2016,5,12,18,45,85.0,39.5,0.9,23.5,52.5,84.0,58.15
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.15,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
