Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,7.28,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,13.89,1.66
2016,5,13,6,15,64.5,43.0,2.4,18.0,52.5,34.94,23.85
2016,5,13,6,30,111.0,70.0,2.4,18.0,88.0,54.96,42.13
2016,5,13,6,45,164.5,95.5,2.4,18.5,134.5,73.5,58.73
2016,5,13,7,0,218.0,121.0,2.4,19.0,181.0,89.17,72.47
2016,5,13,7,15,265.5,141.5,2.4,19.5,231.0,102.71,84.0
2016,5,13,7,30,313.0,162.0,2.4,20.0,281.0,115.72,94.76
2016,5,13,7,45,353.0,178.5,2.4,20.5,332.0,125.68,102.71
2016,5,13,8,0,393.0,195.0,2.4,21.0,383.0,136.58,111.29
2016,5,13,8,15,425.0,208.0,2.4,21.5,433.5,171.11,118.55
2016,5,13,8,30,457.0,221.0,2.4,22.0,484.0,216.06,148.25
2016,5,13,8,45,478.5,234.0,2.4,23.0,531.0,262.85,183.61
2016,5,13,9,0,500.0,247.0,2.4,24.0,578.0,312.13,222.49
2016,5,13,9,15,521.0,255.5,2.35,24.0,622.5,360.26,261.68
2016,5,13,9,30,542.0,264.0,2.3,24.0,667.0,410.36,302.07
2016,5,13,9,45,565.5,266.5,2.25,24.5,707.5,458.74,339.85
2016,5,13,10,0,589.0,269.0,2.2,25.0,748.0,508.77,377.88
2016,5,13,10,15,601.5,274.0,2.1,25.5,781.5,555.01,411.94
2016,5,13,10,30,614.0,279.0,2.0,26.0,815.0,602.18,445.53
2016,5,13,10,45,631.5,277.0,1.95,26.5,843.5,646.86,476.71
2016,5,13,11,0,649.0,275.0,1.9,27.0,872.0,691.62,507.07
2016,5,13,11,15,655.5,277.5,1.85,27.0,891.0,731.83,534.44
2016,5,13,11,30,662.0,280.0,1.8,27.0,910.0,770.76,560.38
2016,5,13,11,45,440.5,388.5,1.75,27.5,810.5,717.05,518.37
2016,5,13,12,0,219.0,497.0,1.7,28.0,711.0,640.85,461.0
2016,5,13,12,15,310.0,466.0,1.65,28.0,769.5,710.43,510.17
2016,5,13,12,30,401.0,435.0,1.6,28.0,828.0,779.17,556.76
2016,5,13,12,45,569.0,333.5,1.6,28.0,888.0,862.9,615.21
2016,5,13,13,0,737.0,232.0,1.6,28.0,948.0,942.16,668.78
2016,5,13,13,15,503.0,352.0,1.6,28.0,838.5,847.34,602.78
2016,5,13,13,30,269.0,472.0,1.6,28.0,729.0,737.17,525.71
2016,5,13,13,45,496.0,347.0,1.6,28.0,806.5,854.12,610.13
2016,5,13,14,0,723.0,222.0,1.6,28.0,884.0,961.04,682.58
2016,5,13,14,15,497.0,320.5,1.6,28.0,769.0,837.09,598.73
2016,5,13,14,30,271.0,419.0,1.6,28.0,654.0,704.28,507.14
2016,5,13,14,45,454.0,327.5,1.6,28.0,702.5,800.88,578.36
2016,5,13,15,0,637.0,236.0,1.6,28.0,751.0,882.21,636.23
2016,5,13,15,15,621.0,230.0,1.55,28.0,711.0,851.57,615.99
2016,5,13,15,30,605.0,224.0,1.5,28.0,671.0,818.65,595.35
2016,5,13,15,45,583.5,218.0,1.5,28.0,626.0,773.79,567.23
2016,5,13,16,0,562.0,212.0,1.5,28.0,581.0,733.03,541.38
2016,5,13,16,15,488.0,210.5,1.45,27.5,512.5,652.64,487.64
2016,5,13,16,30,414.0,209.0,1.4,27.0,444.0,575.29,434.79
2016,5,13,16,45,376.0,200.5,1.35,27.0,397.5,508.55,388.21
2016,5,13,17,0,338.0,192.0,1.3,27.0,351.0,457.91,351.87
2016,5,13,17,15,352.0,167.5,1.2,26.5,315.0,426.01,329.92
2016,5,13,17,30,366.0,143.0,1.1,26.0,279.0,391.62,305.12
2016,5,13,17,45,317.0,125.5,1.0,25.5,229.0,327.19,255.85
2016,5,13,18,0,268.0,108.0,0.9,25.0,179.0,267.18,208.66
2016,5,13,18,15,206.0,86.0,0.9,24.5,133.0,200.42,155.0
2016,5,13,18,30,144.0,64.0,0.9,24.0,87.0,140.02,105.32
2016,5,13,18,45,85.0,39.5,0.9,23.5,52.0,83.53,58.04
2016,5,13,19,0,26.0,15.0,0.9,23.0,17.0,24.02,1.02
2016,5,13,19,15,13.0,7.5,0.95,23.0,8.5,9.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,21.5,10.5,1.6,19.5,12.0,9.55,0.0
2016,5,14,6,0,43.0,21.0,1.7,20.0,24.0,17.82,4.42
2016,5,14,6,15,118.5,41.5,1.7,20.5,59.5,33.02,22.05
2016,5,14,6,30,194.0,62.0,1.7,21.0,95.0,48.44,36.05
2016,5,14,6,45,272.5,74.5,1.7,21.5,139.0,55.33,42.4
2016,5,14,7,0,351.0,87.0,1.7,22.0,183.0,63.43,49.49
2016,5,14,7,15,262.0,119.5,1.65,22.5,200.5,88.46,70.82
2016,5,14,7,30,173.0,152.0,1.6,23.0,218.0,113.71,91.86
2016,5,14,7,45,142.5,178.0,1.55,23.5,238.0,130.17,105.1
2016,5,14,8,0,112.0,204.0,1.5,24.0,258.0,146.54,118.02
2016,5,14,8,15,120.0,230.0,1.5,24.0,294.0,176.33,131.57
2016,5,14,8,30,128.0,256.0,1.5,24.0,330.0,207.57,153.93
2016,5,14,8,45,87.5,266.5,1.5,24.5,319.5,227.25,170.04
2016,5,14,9,0,47.0,277.0,1.5,25.0,309.0,234.22,176.34
2016,5,14,9,15,52.5,302.0,1.45,25.0,340.0,261.14,196.37
2016,5,14,9,30,58.0,327.0,1.4,25.0,371.0,289.07,216.93
2016,5,14,9,45,44.0,324.0,1.4,25.5,358.5,288.21,215.81
2016,5,14,10,0,30.0,321.0,1.4,26.0,346.0,285.0,212.89
2016,5,14,10,15,38.0,351.0,1.3,25.5,383.5,318.26,237.44
2016,5,14,10,30,46.0,381.0,1.2,25.0,421.0,352.9,262.59
2016,5,14,10,45,35.5,365.5,1.15,25.0,397.5,339.18,252.05
2016,5,14,11,0,25.0,350.0,1.1,25.0,374.0,323.6,240.37
2016,5,14,11,15,17.5,275.0,1.0,25.0,292.0,255.98,190.59
2016,5,14,11,30,10.0,200.0,0.9,25.0,210.0,185.51,138.03
2016,5,14,11,45,13.0,250.5,0.8,25.0,263.5,233.64,174.14
2016,5,14,12,0,16.0,301.0,0.7,25.0,317.0,282.48,209.57
2016,5,14,12,15,8.0,216.5,0.65,24.5,225.0,200.82,149.16
2016,5,14,12,30,0.0,132.0,0.6,24.0,133.0,118.11,86.78
2016,5,14,12,45,0.0,125.5,0.6,24.0,126.0,112.37,82.61
2016,5,14,13,0,0.0,119.0,0.6,24.0,119.0,106.57,78.17
2016,5,14,13,15,0.0,94.0,0.65,23.5,94.0,84.05,60.88
2016,5,14,13,30,0.0,69.0,0.7,23.0,69.0,61.55,43.41
2016,5,14,13,45,0.0,75.5,0.8,23.0,75.5,67.33,48.05
2016,5,14,14,0,0.0,82.0,0.9,23.0,82.0,73.11,52.66
2016,5,14,14,15,0.0,86.5,1.0,22.5,86.5,77.1,55.98
2016,5,14,14,30,0.0,91.0,1.1,22.0,91.0,81.08,59.34
2016,5,14,14,45,0.0,78.0,1.25,22.0,78.0,69.35,50.11
2016,5,14,15,0,0.0,65.0,1.4,22.0,65.0,57.72,40.93
2016,5,14,15,15,0.0,70.0,1.45,21.5,70.0,62.13,44.67
2016,5,14,15,30,0.0,75.0,1.5,21.0,75.0,66.54,48.43
2016,5,14,15,45,26.5,176.5,1.6,21.0,194.0,192.43,149.7
2016,5,14,16,0,53.0,278.0,1.7,21.0,313.0,321.98,250.33
2016,5,14,16,15,28.0,223.5,1.65,21.0,242.0,243.15,189.19
2016,5,14,16,30,3.0,169.0,1.6,21.0,171.0,157.43,121.91
2016,5,14,16,45,1.5,153.0,1.6,21.0,154.0,141.42,109.73
2016,5,14,17,0,0.0,137.0,1.6,21.0,137.0,125.53,97.35
2016,5,14,17,15,0.0,118.5,1.65,20.5,118.5,108.27,83.91
2016,5,14,17,30,0.0,100.0,1.7,20.0,100.0,90.99,70.2
2016,5,14,17,45,0.0,83.0,1.75,20.0,83.0,75.19,57.3
2016,5,14,18,0,0.0,66.0,1.8,20.0,66.0,59.34,44.13
2016,5,14,18,15,0.0,49.0,2.05,19.5,49.0,43.44,30.76
2016,5,14,18,30,0.0,32.0,2.3,19.0,32.0,28.21,17.77
2016,5,14,18,45,0.0,19.5,2.55,19.0,19.5,17.16,8.1
2016,5,14,19,0,0.0,7.0,2.8,19.0,7.0,6.14,0.0
2016,5,14,19,15,0.0,3.5,2.9,18.5,3.5,3.18,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,9.55,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,18.33,5.61
2016,5,15,6,15,49.5,44.0,2.7,14.0,52.5,35.72,25.08
2016,5,15,6,30,99.0,67.0,2.7,14.0,84.0,53.12,41.28
2016,5,15,6,45,163.0,83.5,2.75,14.0,123.5,63.68,51.15
2016,5,15,7,0,227.0,100.0,2.8,14.0,163.0,75.35,61.72
2016,5,15,7,15,138.5,123.5,2.8,14.5,164.5,94.63,78.59
2016,5,15,7,30,50.0,147.0,2.8,15.0,166.0,114.8,95.86
2016,5,15,7,45,40.0,164.5,2.85,15.5,181.0,127.56,106.39
2016,5,15,8,0,30.0,182.0,2.9,16.0,196.0,140.28,116.69
2016,5,15,8,15,65.0,218.0,2.9,16.0,254.0,172.4,134.95
2016,5,15,8,30,100.0,254.0,2.9,16.0,312.0,209.71,162.38
2016,5,15,8,45,120.0,281.0,2.95,16.5,356.5,236.34,182.09
2016,5,15,9,0,140.0,308.0,3.0,17.0,401.0,273.07,210.3
2016,5,15,9,15,148.5,332.0,2.95,17.5,437.0,306.85,236.52
2016,5,15,9,30,157.0,356.0,2.9,18.0,473.0,341.85,263.42
2016,5,15,9,45,143.5,376.5,2.9,18.5,488.0,365.91,281.85
2016,5,15,10,0,130.0,397.0,2.9,19.0,503.0,388.52,298.69
2016,5,15,10,15,151.0,417.0,2.85,19.5,545.5,428.16,327.91
2016,5,15,10,30,172.0,437.0,2.8,20.0,588.0,470.07,358.35
2016,5,15,10,45,169.0,452.0,2.8,20.5,604.5,494.6,375.5
2016,5,15,11,0,166.0,467.0,2.8,21.0,621.0,518.71,392.13
2016,5,15,11,15,103.0,440.5,2.7,21.0,537.0,462.66,350.07
2016,5,15,11,30,40.0,414.0,2.6,21.0,453.0,399.0,301.97
2016,5,15,11,45,30.0,376.5,2.55,21.0,405.5,362.57,275.01
2016,5,15,12,0,20.0,339.0,2.5,21.0,358.0,319.8,242.97
2016,5,15,12,15,20.0,342.0,2.45,21.0,361.5,324.33,246.43
2016,5,15,12,30,20.0,345.0,2.4,21.0,365.0,328.76,249.67
2016,5,15,12,45,25.0,370.5,2.35,21.5,395.5,367.27,277.82
2016,5,15,13,0,30.0,396.0,2.3,22.0,426.0,399.3,300.73
2016,5,15,13,15,34.0,401.5,2.3,22.0,434.5,411.53,309.79
2016,5,15,13,30,38.0,407.0,2.3,22.0,443.0,423.74,318.96
2016,5,15,13,45,25.0,320.5,2.3,22.0,344.0,328.55,248.94
2016,5,15,14,0,12.0,234.0,2.3,22.0,245.0,223.93,170.28
2016,5,15,14,15,23.0,296.0,2.3,22.0,316.5,305.38,232.89
2016,5,15,14,30,34.0,358.0,2.3,22.0,388.0,379.98,288.74
2016,5,15,14,45,47.0,361.0,2.3,22.0,400.5,397.46,302.24
2016,5,15,15,0,60.0,364.0,2.3,22.0,413.0,414.73,315.89
2016,5,15,15,15,120.0,358.5,2.3,21.5,449.5,481.77,368.33
2016,5,15,15,30,180.0,353.0,2.3,21.0,486.0,530.86,407.13
2016,5,15,15,45,121.0,319.0,2.3,21.0,406.0,439.94,339.48
2016,5,15,16,0,62.0,285.0,2.3,21.0,326.0,337.04,261.79
2016,5,15,16,15,95.0,269.0,2.25,21.0,326.0,347.75,272.2
2016,5,15,16,30,128.0,253.0,2.2,21.0,326.0,369.12,290.09
2016,5,15,16,45,64.0,135.5,2.15,21.0,172.0,178.23,140.88
2016,5,15,17,0,0.0,18.0,2.1,21.0,18.0,15.86,7.53
2016,5,15,17,15,0.0,15.5,1.95,20.5,15.5,13.64,5.78
2016,5,15,17,30,0.0,13.0,1.8,20.0,13.0,11.43,3.98
2016,5,15,17,45,0.0,10.5,1.7,20.0,10.5,9.23,2.14
2016,5,15,18,0,0.0,8.0,1.6,20.0,8.0,7.02,0.28
2016,5,15,18,15,0.0,6.0,1.45,19.5,6.0,5.26,0.0
2016,5,15,18,30,0.0,4.0,1.3,19.0,4.0,3.51,0.0
2016,5,15,18,45,0.0,2.5,1.15,19.0,2.5,2.19,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.87,0.0
2016,5,15,19,15,0.0,0.5,0.95,18.5,0.5,0.45,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.55,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.78,0.0
2016,5,16,6,15,0.0,22.5,2.05,18.0,22.5,19.81,11.21
2016,5,16,6,30,0.0,35.0,2.3,18.0,35.0,30.86,21.3
2016,5,16,6,45,0.0,50.5,2.55,18.0,50.5,44.51,33.58
2016,5,16,7,0,0.0,66.0,2.8,18.0,66.0,57.66,45.27
2016,5,16,7,15,0.0,82.5,3.0,18.0,82.5,71.47,57.35
2016,5,16,7,30,0.0,99.0,3.2,18.0,99.0,85.16,69.12
2016,5,16,7,45,0.0,116.5,3.4,18.5,116.5,99.49,81.1
2016,5,16,8,0,0.0,134.0,3.6,19.0,134.0,113.71,92.81
2016,5,16,8,15,8.0,168.5,3.7,19.5,173.0,142.03,110.83
2016,5,16,8,30,16.0,203.0,3.8,20.0,212.0,171.63,133.53
2016,5,16,8,45,8.5,181.5,3.9,20.5,186.5,156.66,121.21
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,139.01,106.89
2016,5,16,9,15,2.5,167.0,3.95,21.0,169.0,146.02,112.14
2016,5,16,9,30,4.0,174.0,3.9,21.0,177.0,153.19,117.52
2016,5,16,9,45,5.5,180.5,3.85,21.5,185.0,160.1,122.48
2016,5,16,10,0,7.0,187.0,3.8,22.0,193.0,167.18,127.57
2016,5,16,10,15,18.0,266.0,3.65,22.5,281.5,241.13,184.36
2016,5,16,10,30,29.0,345.0,3.5,23.0,370.0,313.08,238.21
2016,5,16,10,45,62.0,399.5,3.35,23.5,456.0,384.14,290.62
2016,5,16,11,0,95.0,454.0,3.2,24.0,542.0,459.4,344.95
2016,5,16,11,15,68.0,435.5,3.05,24.0,499.5,432.43,324.26
2016,5,16,11,30,41.0,417.0,2.9,24.0,457.0,402.18,301.4
2016,5,16,11,45,31.0,383.0,2.8,24.5,413.5,368.99,276.32
2016,5,16,12,0,21.0,349.0,2.7,25.0,370.0,329.52,246.56
2016,5,16,12,15,18.5,323.0,2.75,25.0,341.5,305.8,229.19
2016,5,16,12,30,16.0,297.0,2.8,25.0,313.0,281.47,211.2
2016,5,16,12,45,26.5,357.5,2.85,25.5,383.5,356.23,266.37
2016,5,16,13,0,37.0,418.0,2.9,26.0,454.0,426.73,317.02
2016,5,16,13,15,43.5,425.0,3.0,26.0,467.0,443.18,329.08
2016,5,16,13,30,50.0,432.0,3.1,26.0,480.0,459.68,341.44
2016,5,16,13,45,33.5,364.5,3.25,26.0,396.0,379.86,283.8
2016,5,16,14,0,17.0,297.0,3.4,26.0,312.0,287.72,216.0
2016,5,16,14,15,88.5,366.5,3.5,26.0,443.5,439.77,331.2
2016,5,16,14,30,160.0,436.0,3.6,26.0,575.0,597.3,445.77
2016,5,16,14,45,101.0,389.5,3.7,26.0,476.5,478.78,359.72
2016,5,16,15,0,42.0,343.0,3.8,26.0,378.0,375.38,283.35
2016,5,16,15,15,133.5,346.0,3.85,25.5,447.0,480.66,365.58
2016,5,16,15,30,225.0,349.0,3.9,25.0,516.0,567.09,432.32
2016,5,16,15,45,272.5,316.0,4.0,25.0,505.0,585.47,447.88
2016,5,16,16,0,320.0,283.0,4.1,25.0,494.0,584.73,450.11
2016,5,16,16,15,270.0,266.5,4.1,24.5,435.0,517.02,401.2
2016,5,16,16,30,220.0,250.0,4.1,24.0,376.0,438.12,343.19
2016,5,16,16,45,177.0,226.5,4.1,24.0,321.5,373.64,294.3
2016,5,16,17,0,134.0,203.0,4.1,24.0,267.0,311.94,246.58
2016,5,16,17,15,126.0,178.5,4.05,23.5,232.5,275.57,219.1
2016,5,16,17,30,118.0,154.0,4.0,23.0,198.0,239.43,191.09
2016,5,16,17,45,306.0,113.0,3.95,22.5,202.0,304.94,245.89
2016,5,16,18,0,494.0,72.0,3.9,22.0,206.0,354.8,284.75
2016,5,16,18,15,419.0,61.5,3.65,21.5,157.0,280.68,222.25
2016,5,16,18,30,344.0,51.0,3.4,21.0,108.0,211.53,162.9
2016,5,16,18,45,242.0,36.0,3.2,20.5,68.5,139.71,100.98
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,74.04,27.53
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,25.72,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,5.91,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,11.43,1.91
2016,5,17,6,15,0.0,29.5,2.55,17.0,29.5,26.02,16.59
2016,5,17,6,30,0.0,46.0,2.7,17.0,46.0,40.07,29.45
2016,5,17,6,45,0.0,67.0,2.85,17.5,67.0,57.38,44.94
2016,5,17,7,0,0.0,88.0,3.0,18.0,88.0,74.46,59.98
2016,5,17,7,15,0.0,56.5,3.1,18.5,56.5,49.89,38.33
2016,5,17,7,30,0.0,25.0,3.2,19.0,25.0,22.01,13.74
2016,5,17,7,45,23.5,108.5,3.35,19.5,120.0,90.09,72.75
2016,5,17,8,0,47.0,192.0,3.5,20.0,215.0,146.62,120.37
2016,5,17,8,15,132.0,223.5,3.5,20.5,298.0,173.38,131.13
2016,5,17,8,30,217.0,255.0,3.5,21.0,381.0,219.03,161.76
2016,5,17,8,45,117.5,246.0,3.5,21.5,315.0,212.61,160.34
2016,5,17,9,0,18.0,237.0,3.5,22.0,249.0,204.69,157.5
2016,5,17,9,15,17.0,245.5,3.45,22.0,257.5,214.15,164.62
2016,5,17,9,30,16.0,254.0,3.4,22.0,266.0,223.33,171.46
2016,5,17,9,45,19.0,277.0,3.35,22.5,292.0,245.84,188.14
2016,5,17,10,0,22.0,300.0,3.3,23.0,318.0,268.88,205.03
2016,5,17,10,15,16.5,262.0,3.25,23.0,276.0,236.91,180.37
2016,5,17,10,30,11.0,224.0,3.2,23.0,234.0,203.07,154.25
2016,5,17,10,45,16.5,280.5,3.15,23.5,296.0,256.44,194.62
2016,5,17,11,0,22.0,337.0,3.1,24.0,358.0,310.77,234.77
2016,5,17,11,15,19.5,320.0,3.05,24.0,339.0,296.55,223.77
2016,5,17,11,30,17.0,303.0,3.0,24.0,320.0,281.68,212.5
2016,5,17,11,45,32.0,371.0,2.95,24.0,402.5,358.92,270.14
2016,5,17,12,0,47.0,439.0,2.9,24.0,485.0,437.07,327.02
2016,5,17,12,15,58.0,455.5,2.85,24.0,512.5,467.08,348.5
2016,5,17,12,30,69.0,472.0,2.8,24.0,540.0,497.85,370.6
2016,5,17,12,45,439.5,323.5,2.8,24.5,752.0,730.19,544.1
2016,5,17,13,0,810.0,175.0,2.8,25.0,964.0,945.22,691.79
2016,5,17,13,15,515.0,330.0,2.8,25.0,829.5,834.11,611.9
2016,5,17,13,30,220.0,485.0,2.8,25.0,695.0,688.29,505.17
2016,5,17,13,45,275.5,461.0,2.8,25.0,718.0,736.74,541.36
2016,5,17,14,0,331.0,437.0,2.8,25.0,741.0,772.41,567.53
2016,5,17,14,15,552.0,303.0,2.8,25.0,792.0,869.72,640.56
2016,5,17,14,30,773.0,169.0,2.8,25.0,843.0,945.13,694.05
2016,5,17,14,45,768.5,163.0,2.85,25.0,810.0,929.63,684.58
2016,5,17,15,0,764.0,157.0,2.9,25.0,777.0,910.8,673.76
2016,5,17,15,15,750.5,153.5,2.9,25.0,737.0,882.98,656.58
2016,5,17,15,30,737.0,150.0,2.9,25.0,697.0,857.53,641.04
2016,5,17,15,45,506.5,221.5,2.95,25.0,586.0,706.16,535.56
2016,5,17,16,0,276.0,293.0,3.0,25.0,475.0,557.31,425.6
2016,5,17,16,15,330.0,256.0,2.95,24.5,457.5,554.5,427.86
2016,5,17,16,30,384.0,219.0,2.9,24.0,440.0,546.33,425.23
2016,5,17,16,45,425.5,186.5,2.9,24.0,408.0,541.72,423.73
2016,5,17,17,0,467.0,154.0,2.9,24.0,376.0,518.2,408.09
2016,5,17,17,15,437.0,139.5,2.8,23.5,327.5,461.53,366.11
2016,5,17,17,30,407.0,125.0,2.7,23.0,279.0,406.31,324.18
2016,5,17,17,45,366.0,110.0,2.65,23.0,231.0,346.09,276.48
2016,5,17,18,0,325.0,95.0,2.6,23.0,183.0,289.19,230.08
2016,5,17,18,15,266.0,77.5,2.6,22.5,139.0,224.89,176.97
2016,5,17,18,30,207.0,60.0,2.6,22.0,95.0,158.75,121.43
2016,5,17,18,45,129.5,40.5,2.6,21.5,60.0,98.78,70.62
2016,5,17,19,0,52.0,21.0,2.6,21.0,25.0,43.29,16.0
2016,5,17,19,15,26.0,10.5,2.65,21.0,12.5,15.56,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.0,3.8,15.0,9.0,8.19,0.0
2016,5,18,6,0,0.0,18.0,3.8,15.0,18.0,15.86,5.25
2016,5,18,6,15,7.0,39.0,3.75,15.0,40.5,33.51,23.21
2016,5,18,6,30,14.0,60.0,3.7,15.0,63.0,50.7,39.05
2016,5,18,6,45,29.5,82.0,3.7,15.0,90.0,66.71,53.65
2016,5,18,7,0,45.0,104.0,3.7,15.0,117.0,83.38,68.58
2016,5,18,7,15,22.5,100.0,3.65,15.5,106.5,82.28,67.43
2016,5,18,7,30,0.0,96.0,3.6,16.0,96.0,82.9,67.67
2016,5,18,7,45,122.5,148.0,3.6,16.5,207.5,111.91,92.51
2016,5,18,8,0,245.0,200.0,3.6,17.0,319.0,138.01,114.37
2016,5,18,8,15,416.0,179.0,3.5,17.0,409.0,150.37,104.17
2016,5,18,8,30,587.0,158.0,3.4,17.0,499.0,188.43,123.55
2016,5,18,8,45,456.5,221.5,3.35,17.5,501.0,248.71,177.73
2016,5,18,9,0,326.0,285.0,3.3,18.0,503.0,298.4,223.27
2016,5,18,9,15,164.0,222.5,3.3,18.5,332.5,232.64,177.71
2016,5,18,9,30,2.0,160.0,3.3,19.0,162.0,140.67,108.28
2016,5,18,9,45,9.5,217.5,3.3,19.5,225.5,192.8,149.14
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,245.81,189.77
2016,5,18,10,15,86.5,356.5,3.25,20.0,432.0,348.44,268.29
2016,5,18,10,30,156.0,438.0,3.2,20.0,575.0,460.31,352.0
2016,5,18,10,45,86.0,366.5,3.15,20.5,442.5,371.83,284.57
2016,5,18,11,0,16.0,295.0,3.1,21.0,310.0,270.38,206.48
2016,5,18,11,15,22.0,337.0,3.05,21.5,358.0,313.1,238.58
2016,5,18,11,30,28.0,379.0,3.0,22.0,406.0,358.47,271.77
2016,5,18,11,45,24.5,362.5,2.95,22.5,386.5,345.1,260.96
2016,5,18,12,0,21.0,346.0,2.9,23.0,367.0,326.67,246.65
2016,5,18,12,15,23.0,345.5,2.85,23.0,368.5,335.42,253.22
2016,5,18,12,30,25.0,345.0,2.8,23.0,370.0,339.85,256.51
2016,5,18,12,45,20.5,323.0,2.8,23.5,343.5,310.39,234.09
2016,5,18,13,0,16.0,301.0,2.8,24.0,317.0,287.19,216.38
2016,5,18,13,15,17.0,307.0,2.8,24.0,324.0,294.6,222.13
2016,5,18,13,30,18.0,313.0,2.8,24.0,331.0,302.02,227.81
2016,5,18,13,45,137.0,384.0,2.85,24.0,511.0,512.43,386.05
2016,5,18,14,0,256.0,455.0,2.9,24.0,691.0,716.45,531.3
2016,5,18,14,15,133.5,342.0,2.95,23.5,465.0,472.45,357.21
2016,5,18,14,30,11.0,229.0,3.0,23.0,239.0,218.7,166.02
2016,5,18,14,45,33.0,295.0,3.1,23.0,322.5,315.88,241.63
2016,5,18,15,0,55.0,361.0,3.2,23.0,406.0,405.95,309.73
2016,5,18,15,15,35.0,304.5,3.3,22.5,333.0,329.66,253.01
2016,5,18,15,30,15.0,248.0,3.4,22.0,260.0,242.01,186.6
2016,5,18,15,45,14.5,235.0,3.5,22.0,245.5,229.46,177.56
2016,5,18,16,0,14.0,222.0,3.6,22.0,231.0,216.9,168.29
2016,5,18,16,15,7.0,169.0,3.65,21.5,173.5,159.8,123.81
2016,5,18,16,30,0.0,116.0,3.7,21.0,116.0,103.91,79.35
2016,5,18,16,45,0.0,129.5,3.75,21.0,129.5,117.15,90.45
2016,5,18,17,0,0.0,143.0,3.8,21.0,143.0,131.24,102.23
2016,5,18,17,15,0.0,124.5,3.8,20.5,124.5,114.02,88.73
2016,5,18,17,30,0.0,106.0,3.8,20.0,106.0,96.76,75.02
2016,5,18,17,45,0.0,88.0,3.8,20.0,88.0,79.99,61.31
2016,5,18,18,0,0.0,70.0,3.8,20.0,70.0,63.16,47.33
2016,5,18,18,15,0.0,53.5,3.65,19.5,53.5,47.8,34.42
2016,5,18,18,30,0.0,37.0,3.5,19.0,37.0,32.64,21.5
2016,5,18,18,45,0.0,23.5,3.35,18.5,23.5,20.7,11.12
2016,5,18,19,0,0.0,10.0,3.2,18.0,10.0,8.78,0.0
2016,5,18,19,15,0.0,5.0,3.15,17.5,5.0,4.55,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,2.5,3.35,15.0,2.5,2.19,0.0
2016,5,19,7,0,0.0,3.0,3.6,15.0,3.0,2.63,0.0
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,14.07,6.96
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,25.55,17.18
2016,5,19,7,45,0.0,23.5,3.0,15.5,23.5,20.7,12.76
2016,5,19,8,0,0.0,18.0,2.8,16.0,18.0,15.86,8.39
2016,5,19,8,15,0.0,26.5,2.85,16.0,26.5,23.38,14.09
2016,5,19,8,30,0.0,35.0,2.9,16.0,35.0,30.92,20.34
2016,5,19,8,45,0.0,46.0,3.0,16.0,46.0,40.68,28.4
2016,5,19,9,0,0.0,57.0,3.1,16.0,57.0,50.47,36.42
2016,5,19,9,15,0.0,60.0,3.05,16.0,60.0,53.17,38.53
2016,5,19,9,30,0.0,63.0,3.0,16.0,63.0,55.87,40.65
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,75.95,56.89
2016,5,19,10,0,0.0,108.0,2.9,17.0,108.0,95.72,72.68
2016,5,19,10,15,0.0,116.5,2.5,17.0,116.5,103.21,78.54
2016,5,19,10,30,0.0,125.0,2.1,17.0,125.0,110.75,84.43
2016,5,19,10,45,5.5,175.0,1.7,17.5,180.0,158.14,121.82
2016,5,19,11,0,11.0,225.0,1.3,18.0,235.0,206.18,158.74
2016,5,19,11,15,23.0,314.0,1.25,18.0,336.0,294.17,225.78
2016,5,19,11,30,35.0,403.0,1.2,18.0,437.0,384.68,292.51
2016,5,19,11,45,225.5,417.5,1.2,18.5,638.0,561.68,423.44
2016,5,19,12,0,416.0,432.0,1.2,19.0,839.0,750.69,554.67
2016,5,19,12,15,616.5,305.0,1.2,19.5,910.0,830.47,610.59
2016,5,19,12,30,817.0,178.0,1.2,20.0,981.0,911.2,664.32
2016,5,19,12,45,581.5,318.5,1.2,20.5,889.0,852.5,620.58
2016,5,19,13,0,346.0,459.0,1.2,21.0,797.0,774.33,562.07
2016,5,19,13,15,190.5,430.5,1.2,21.5,616.5,599.25,441.23
2016,5,19,13,30,35.0,402.0,1.2,22.0,436.0,414.96,308.23
2016,5,19,13,45,29.0,372.0,1.2,22.5,400.0,382.22,285.48
2016,5,19,14,0,23.0,342.0,1.2,23.0,364.0,335.85,251.62
2016,5,19,14,15,25.5,342.5,1.2,23.0,366.0,353.43,265.09
2016,5,19,14,30,28.0,343.0,1.2,23.0,368.0,358.03,268.79
2016,5,19,14,45,24.0,316.0,1.2,23.0,336.5,314.44,237.13
2016,5,19,15,0,20.0,289.0,1.2,23.0,305.0,285.19,215.96
2016,5,19,15,15,25.5,290.5,1.3,23.0,310.5,306.14,232.54
2016,5,19,15,30,31.0,292.0,1.4,23.0,316.0,313.94,239.15
2016,5,19,15,45,33.5,278.5,1.5,23.0,302.5,303.17,231.93
2016,5,19,16,0,36.0,265.0,1.6,23.0,289.0,292.15,224.55
2016,5,19,16,15,26.0,232.5,1.75,22.5,249.0,238.04,184.17
2016,5,19,16,30,16.0,200.0,1.9,22.0,209.0,198.11,153.96
2016,5,19,16,45,11.0,178.0,2.05,22.0,184.0,173.12,134.78
2016,5,19,17,0,6.0,156.0,2.2,22.0,159.0,148.46,115.53
2016,5,19,17,15,3.0,137.5,2.2,21.5,139.0,129.04,100.47
2016,5,19,17,30,0.0,119.0,2.2,21.0,119.0,109.87,85.35
2016,5,19,17,45,248.5,96.0,2.2,20.5,165.0,251.53,203.99
2016,5,19,18,0,497.0,73.0,2.2,20.0,211.0,356.67,286.79
2016,5,19,18,15,424.0,62.5,2.05,19.5,161.5,283.49,225.04
2016,5,19,18,30,351.0,52.0,1.9,19.0,112.0,214.81,166.32
2016,5,19,18,45,247.5,37.5,1.8,18.5,72.0,142.7,104.48
2016,5,19,19,0,144.0,23.0,1.7,18.0,32.0,78.43,38.21
2016,5,19,19,15,72.0,11.5,1.7,17.5,16.0,27.09,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,76.0,13.0,0.8,13.5,18.5,11.82,0.0
2016,5,20,6,0,152.0,26.0,0.9,14.0,37.0,20.36,9.11
2016,5,20,6,15,256.0,40.5,0.9,14.5,78.0,31.29,21.48
2016,5,20,6,30,360.0,55.0,0.9,15.0,119.0,41.9,31.41
2016,5,20,6,45,180.0,40.0,0.9,16.0,72.0,29.33,20.49
2016,5,20,7,0,0.0,25.0,0.9,17.0,25.0,22.0,13.97
2016,5,20,7,15,0.0,39.0,0.9,17.5,39.0,34.38,24.89
2016,5,20,7,30,0.0,53.0,0.9,18.0,53.0,46.79,35.65
2016,5,20,7,45,0.0,88.5,0.9,18.5,88.5,77.67,62.22
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,106.22,86.17
2016,5,20,8,15,5.0,158.0,0.95,19.5,161.0,134.02,104.0
2016,5,20,8,30,10.0,192.0,1.0,20.0,198.0,162.66,125.86
2016,5,20,8,45,31.0,238.0,1.05,20.5,258.5,196.48,150.77
2016,5,20,9,0,52.0,284.0,1.1,21.0,319.0,240.12,183.12
2016,5,20,9,15,50.5,302.5,1.15,21.5,339.0,260.44,198.08
2016,5,20,9,30,49.0,321.0,1.2,22.0,359.0,280.68,212.9
2016,5,20,9,45,84.5,359.0,1.3,22.5,427.5,331.57,250.13
2016,5,20,10,0,120.0,397.0,1.4,23.0,496.0,382.36,286.9
2016,5,20,10,15,194.5,411.0,1.45,23.0,578.5,445.64,333.14
2016,5,20,10,30,269.0,425.0,1.5,23.0,661.0,513.07,382.04
2016,5,20,10,45,564.0,283.5,1.6,23.5,798.0,603.68,450.16
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,715.8,532.53
2016,5,20,11,15,863.0,143.0,1.7,24.0,954.5,757.88,561.43
2016,5,20,11,30,867.0,144.0,1.7,24.0,974.0,797.72,587.7
2016,5,20,11,45,876.0,140.0,1.75,24.5,987.5,835.07,611.05
2016,5,20,12,0,885.0,136.0,1.8,25.0,1001.0,870.15,632.73
2016,5,20,12,15,885.0,136.5,1.8,25.0,1004.5,898.86,650.87
2016,5,20,12,30,885.0,137.0,1.8,25.0,1008.0,924.66,667.16
2016,5,20,12,45,882.0,137.5,1.8,25.5,1002.5,944.72,678.46
2016,5,20,13,0,879.0,138.0,1.8,26.0,997.0,961.51,687.74
2016,5,20,13,15,876.0,137.5,1.8,26.0,984.0,973.94,695.7
2016,5,20,13,30,873.0,137.0,1.8,26.0,971.0,982.8,701.56
2016,5,20,13,45,865.5,137.0,1.8,26.0,949.5,984.13,702.82
2016,5,20,14,0,858.0,137.0,1.8,26.0,928.0,981.8,701.99
2016,5,20,14,15,851.0,135.5,1.8,26.0,900.0,974.89,698.43
2016,5,20,14,30,844.0,134.0,1.8,26.0,872.0,964.42,692.78
2016,5,20,14,45,836.5,130.5,1.85,26.0,837.5,947.99,684.05
2016,5,20,15,0,829.0,127.0,1.9,26.0,803.0,928.19,673.24
2016,5,20,15,15,817.0,124.5,1.95,26.0,762.5,911.31,664.35
2016,5,20,15,30,805.0,122.0,2.0,26.0,722.0,881.91,647.22
2016,5,20,15,45,787.5,119.5,2.05,26.0,675.5,844.94,625.02
2016,5,20,16,0,770.0,117.0,2.1,26.0,629.0,805.8,601.13
2016,5,20,16,15,749.0,113.0,2.1,25.5,579.5,760.22,573.23
2016,5,20,16,30,728.0,109.0,2.1,25.0,530.0,713.26,543.86
2016,5,20,16,45,699.0,105.0,2.15,25.0,477.0,662.32,510.28
2016,5,20,17,0,670.0,101.0,2.2,25.0,424.0,608.34,472.75
2016,5,20,17,15,633.5,95.0,2.1,24.5,370.5,547.42,428.88
2016,5,20,17,30,597.0,89.0,2.0,24.0,317.0,487.93,384.68
2016,5,20,17,45,547.0,81.0,1.9,24.0,264.0,420.38,332.12
2016,5,20,18,0,497.0,73.0,1.8,24.0,211.0,356.46,280.72
2016,5,20,18,15,424.5,62.5,1.65,23.0,162.0,283.57,221.62
2016,5,20,18,30,352.0,52.0,1.5,22.0,113.0,214.99,164.32
2016,5,20,18,45,247.5,37.5,1.4,21.5,73.0,142.45,103.13
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,78.32,39.62
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,26.98,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.0,2.05,19.5,14.0,10.91,0.0
2016,5,21,6,0,46.0,24.0,2.3,20.0,28.0,20.3,8.96
2016,5,21,6,15,106.5,49.0,2.35,20.0,66.0,38.53,27.03
2016,5,21,6,30,167.0,74.0,2.4,20.0,104.0,56.82,43.55
2016,5,21,6,45,111.5,90.5,2.45,20.5,113.5,70.63,55.87
2016,5,21,7,0,56.0,107.0,2.5,21.0,123.0,85.53,68.79
2016,5,21,7,15,51.5,128.5,2.5,21.5,146.0,101.42,82.2
2016,5,21,7,30,47.0,150.0,2.5,22.0,169.0,116.95,95.01
2016,5,21,7,45,33.5,163.0,2.55,22.5,177.5,126.86,102.83
2016,5,21,8,0,20.0,176.0,2.6,23.0,186.0,144.37,116.86
2016,5,21,8,15,21.5,197.5,2.6,23.0,209.5,164.21,126.23
2016,5,21,8,30,23.0,219.0,2.6,23.0,233.0,184.41,141.39
2016,5,21,8,45,125.0,262.5,2.65,23.5,346.0,224.76,167.94
2016,5,21,9,0,227.0,306.0,2.7,24.0,459.0,293.43,217.13
2016,5,21,9,15,191.0,332.5,2.7,24.0,467.5,319.71,238.97
2016,5,21,9,30,155.0,359.0,2.7,24.0,476.0,342.01,257.15
2016,5,21,9,45,168.0,380.0,2.7,24.5,513.0,377.67,283.55
2016,5,21,10,0,181.0,401.0,2.7,25.0,550.0,414.83,310.66
2016,5,21,10,15,115.5,395.0,2.65,25.0,492.0,390.31,292.71
2016,5,21,10,30,50.0,389.0,2.6,25.0,434.0,360.57,270.31
2016,5,21,10,45,82.5,425.5,2.6,25.5,501.0,417.64,311.74
2016,5,21,11,0,115.0,462.0,2.6,26.0,568.0,477.19,353.99
2016,5,21,11,15,241.0,449.0,2.55,26.0,678.0,568.52,420.7
2016,5,21,11,30,367.0,436.0,2.5,26.0,788.0,670.75,493.47
2016,5,21,11,45,191.5,366.0,2.5,26.0,549.5,487.94,362.91
2016,5,21,12,0,16.0,296.0,2.5,26.0,311.0,277.6,206.68
2016,5,21,12,15,95.0,402.5,2.45,26.0,496.0,455.76,339.14
2016,5,21,12,30,174.0,509.0,2.4,26.0,681.0,631.7,462.65
2016,5,21,12,45,142.5,502.0,2.4,26.5,642.5,606.09,442.33
2016,5,21,13,0,111.0,495.0,2.4,27.0,604.0,568.66,415.21
2016,5,21,13,15,411.5,367.0,2.4,27.0,762.5,767.11,560.16
2016,5,21,13,30,712.0,239.0,2.4,27.0,921.0,944.3,682.73
2016,5,21,13,45,476.0,349.5,2.45,27.0,801.0,830.03,601.66
2016,5,21,14,0,240.0,460.0,2.5,27.0,681.0,691.06,503.39
2016,5,21,14,15,167.0,441.5,2.55,27.0,593.5,604.67,444.09
2016,5,21,14,30,94.0,423.0,2.6,27.0,506.0,503.12,372.18
2016,5,21,14,45,202.0,399.5,2.65,27.0,567.5,599.04,444.46
2016,5,21,15,0,310.0,376.0,2.7,27.0,629.0,691.58,511.88
2016,5,21,15,15,324.5,351.0,2.75,27.0,604.5,676.15,502.47
2016,5,21,15,30,339.0,326.0,2.8,27.0,580.0,658.38,492.13
2016,5,21,15,45,442.0,274.5,2.85,27.0,583.0,702.06,526.76
2016,5,21,16,0,545.0,223.0,2.9,27.0,586.0,724.66,546.43
2016,5,21,16,15,520.0,214.0,2.9,26.5,538.5,677.79,515.31
2016,5,21,16,30,495.0,205.0,2.9,26.0,491.0,630.56,483.74
2016,5,21,16,45,468.0,192.0,2.95,26.0,441.5,577.56,446.57
2016,5,21,17,0,441.0,179.0,3.0,26.0,392.0,525.06,408.9
2016,5,21,17,15,402.5,165.0,2.95,25.5,341.5,464.71,364.79
2016,5,21,17,30,364.0,151.0,2.9,25.0,291.0,396.38,313.48
2016,5,21,17,45,311.0,134.5,2.85,25.0,240.5,331.35,262.42
2016,5,21,18,0,258.0,118.0,2.8,25.0,190.0,271.14,213.92
2016,5,21,18,15,202.5,95.0,2.65,24.5,144.0,207.13,161.74
2016,5,21,18,30,147.0,72.0,2.5,24.0,98.0,148.68,113.2
2016,5,21,18,45,90.5,46.5,2.45,23.5,60.5,86.15,61.32
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,33.74,15.1
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,13.48,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,43.5,14.0,2.05,21.0,17.5,12.73,0.0
2016,5,22,6,0,87.0,28.0,2.2,21.0,35.0,22.62,10.81
2016,5,22,6,15,175.0,47.0,2.3,21.0,74.0,37.27,25.88
2016,5,22,6,30,263.0,66.0,2.4,21.0,113.0,49.92,37.47
2016,5,22,6,45,268.5,83.0,2.55,21.5,145.5,63.83,49.79
2016,5,22,7,0,274.0,100.0,2.7,22.0,178.0,75.59,59.97
2016,5,22,7,15,313.0,118.0,2.7,22.0,225.5,87.72,70.34
2016,5,22,7,30,352.0,136.0,2.7,22.0,273.0,93.78,75.31
2016,5,22,7,45,195.5,163.5,2.75,22.5,241.5,122.16,98.91
2016,5,22,8,0,39.0,191.0,2.8,23.0,210.0,146.12,118.34
2016,5,22,8,15,41.0,214.0,2.8,23.5,236.0,168.26,128.52
2016,5,22,8,30,43.0,237.0,2.8,24.0,262.0,190.97,145.13
2016,5,22,8,45,35.0,246.5,2.8,24.5,268.5,203.07,154.13
2016,5,22,9,0,27.0,256.0,2.8,25.0,275.0,213.81,162.12
2016,5,22,9,15,88.5,307.5,2.75,25.0,373.5,275.89,207.72
2016,5,22,9,30,150.0,359.0,2.7,25.0,472.0,339.92,254.8
2016,5,22,9,45,193.0,377.5,2.7,25.0,530.5,386.4,289.25
2016,5,22,10,0,236.0,396.0,2.7,25.0,589.0,437.6,327.2
2016,5,22,10,15,228.0,415.5,2.7,25.0,609.0,466.5,348.58
2016,5,22,10,30,220.0,435.0,2.7,25.0,629.0,494.43,368.92
2016,5,22,10,45,124.5,401.5,2.75,25.5,512.0,422.97,316.07
2016,5,22,11,0,29.0,368.0,2.8,26.0,395.0,340.41,253.99
2016,5,22,11,15,20.5,296.0,2.8,26.0,315.5,276.37,206.8
2016,5,22,11,30,12.0,224.0,2.8,26.0,236.0,208.03,155.51
2016,5,22,11,45,14.0,263.5,2.85,26.5,278.0,245.65,183.59
2016,5,22,12,0,16.0,303.0,2.9,27.0,320.0,283.8,211.45
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.5,279.84,208.44
2016,5,22,12,30,16.0,291.0,3.0,27.0,307.0,275.7,205.44
2016,5,22,12,45,142.5,390.5,3.1,27.0,530.0,501.25,373.27
2016,5,22,13,0,269.0,490.0,3.2,27.0,753.0,729.28,533.28
2016,5,22,13,15,146.5,424.5,3.25,27.0,567.5,550.15,406.15
2016,5,22,13,30,24.0,359.0,3.3,27.0,382.0,361.9,268.71
2016,5,22,13,45,30.0,372.5,3.35,27.5,401.0,383.08,284.67
2016,5,22,14,0,36.0,386.0,3.4,28.0,420.0,404.49,300.03
2016,5,22,14,15,30.5,360.0,3.4,28.0,388.0,375.22,278.96
2016,5,22,14,30,25.0,334.0,3.4,28.0,356.0,345.47,257.56
2016,5,22,14,45,125.0,365.0,3.45,28.0,467.5,489.16,365.82
2016,5,22,15,0,225.0,396.0,3.5,28.0,579.0,616.9,459.13
2016,5,22,15,15,363.0,330.5,3.5,27.5,609.5,689.68,515.47
2016,5,22,15,30,501.0,265.0,3.5,27.0,640.0,755.04,566.36
2016,5,22,15,45,538.5,232.5,3.55,27.0,612.5,742.91,560.19
2016,5,22,16,0,576.0,200.0,3.6,27.0,585.0,725.91,551.05
2016,5,22,16,15,477.5,212.0,3.55,27.0,514.5,640.17,489.28
2016,5,22,16,30,379.0,224.0,3.5,27.0,444.0,545.54,420.31
2016,5,22,16,45,459.0,183.5,3.45,27.0,424.0,561.31,434.82
2016,5,22,17,0,539.0,143.0,3.4,27.0,404.0,554.84,432.33
2016,5,22,17,15,500.0,133.0,3.25,26.5,352.5,494.21,387.66
2016,5,22,17,30,461.0,123.0,3.1,26.0,301.0,435.68,343.61
2016,5,22,17,45,402.0,112.5,3.0,26.0,249.5,367.82,290.42
2016,5,22,18,0,343.0,102.0,2.9,26.0,198.0,304.97,239.86
2016,5,22,18,15,277.5,85.0,2.8,25.5,151.5,229.11,178.43
2016,5,22,18,30,212.0,68.0,2.7,25.0,105.0,169.56,128.83
2016,5,22,18,45,135.5,46.5,2.65,24.5,67.0,107.45,77.13
2016,5,22,19,0,59.0,25.0,2.6,24.0,29.0,51.06,26.4
2016,5,22,19,15,29.5,12.5,2.65,24.0,14.5,18.19,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
