Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,61.0,14.0,2.3,20.5,18.5,12.73,0.0
2016,5,23,6,0,122.0,28.0,2.5,21.0,37.0,21.86,10.45
2016,5,23,6,15,215.0,44.5,2.6,21.0,77.5,34.25,23.36
2016,5,23,6,30,308.0,61.0,2.7,21.0,118.0,46.22,34.3
2016,5,23,6,45,374.0,74.0,2.85,21.5,166.0,55.05,42.23
2016,5,23,7,0,440.0,87.0,3.0,22.0,214.0,63.53,49.59
2016,5,23,7,15,375.0,115.0,3.05,22.5,239.0,81.46,64.85
2016,5,23,7,30,310.0,143.0,3.1,23.0,264.0,103.6,83.37
2016,5,23,7,45,155.0,142.0,3.2,23.5,202.5,108.4,86.94
2016,5,23,8,0,0.0,141.0,3.3,24.0,141.0,119.09,95.4
2016,5,23,8,15,0.0,114.5,3.35,24.0,114.5,99.73,75.28
2016,5,23,8,30,0.0,88.0,3.4,24.0,88.0,77.97,57.58
2016,5,23,8,45,0.0,96.0,3.45,24.5,96.0,85.03,62.91
2016,5,23,9,0,0.0,104.0,3.5,25.0,104.0,91.95,68.08
2016,5,23,9,15,0.0,111.5,3.55,25.0,111.5,98.48,73.04
2016,5,23,9,30,0.0,119.0,3.6,25.0,119.0,105.05,78.02
2016,5,23,9,45,12.0,207.5,3.65,25.5,217.5,185.47,140.11
2016,5,23,10,0,24.0,296.0,3.7,26.0,316.0,261.4,197.27
2016,5,23,10,15,25.0,308.0,3.75,26.0,329.5,275.56,207.58
2016,5,23,10,30,26.0,320.0,3.8,26.0,343.0,289.92,218.16
2016,5,23,10,45,24.5,331.5,3.9,26.5,354.0,302.46,226.89
2016,5,23,11,0,23.0,343.0,4.0,27.0,365.0,316.18,236.43
2016,5,23,11,15,13.0,243.5,4.05,27.0,256.0,224.76,167.92
2016,5,23,11,30,3.0,144.0,4.1,27.0,147.0,130.39,95.97
2016,5,23,11,45,7.5,188.0,4.15,27.5,195.5,173.42,128.83
2016,5,23,12,0,12.0,232.0,4.2,28.0,244.0,217.05,161.56
2016,5,23,12,15,21.5,317.0,4.25,28.0,338.0,307.34,228.95
2016,5,23,12,30,31.0,402.0,4.3,28.0,432.0,397.16,294.59
2016,5,23,12,45,21.5,314.0,4.35,28.0,335.5,309.79,230.45
2016,5,23,13,0,12.0,226.0,4.4,28.0,239.0,214.65,159.66
2016,5,23,13,15,46.5,346.5,4.4,28.0,391.5,368.87,275.46
2016,5,23,13,30,81.0,467.0,4.4,28.0,544.0,521.92,386.14
2016,5,23,13,45,56.5,422.5,4.4,28.5,476.0,457.81,338.76
2016,5,23,14,0,32.0,378.0,4.4,29.0,408.0,392.43,290.76
2016,5,23,14,15,398.5,277.0,4.35,29.0,627.5,689.24,514.72
2016,5,23,14,30,765.0,176.0,4.3,29.0,847.0,938.86,689.36
2016,5,23,14,45,515.5,282.0,4.25,29.0,727.0,805.96,595.27
2016,5,23,15,0,266.0,388.0,4.2,29.0,607.0,661.37,489.57
2016,5,23,15,15,182.0,369.0,4.15,28.5,515.5,547.13,409.35
2016,5,23,15,30,98.0,350.0,4.1,28.0,424.0,435.09,327.9
2016,5,23,15,45,119.5,330.0,4.05,28.0,414.0,447.39,338.71
2016,5,23,16,0,141.0,310.0,4.0,28.0,404.0,443.33,337.23
2016,5,23,16,15,369.0,232.5,3.95,27.5,453.0,558.02,429.3
2016,5,23,16,30,597.0,155.0,3.9,27.0,502.0,662.53,511.21
2016,5,23,16,45,568.0,146.0,3.9,27.0,451.0,608.04,471.72
2016,5,23,17,0,539.0,137.0,3.9,27.0,400.0,547.77,428.1
2016,5,23,17,15,497.0,129.5,3.8,26.5,349.0,487.99,384.06
2016,5,23,17,30,455.0,122.0,3.7,26.0,298.0,430.6,340.61
2016,5,23,17,45,405.0,110.0,3.65,26.0,248.0,366.5,290.19
2016,5,23,18,0,355.0,98.0,3.6,26.0,198.0,306.51,241.7
2016,5,23,18,15,290.0,82.0,3.6,25.5,152.0,239.72,187.14
2016,5,23,18,30,225.0,66.0,3.6,25.0,106.0,172.02,130.93
2016,5,23,18,45,146.5,46.5,3.6,24.5,69.0,110.97,79.91
2016,5,23,19,0,68.0,27.0,3.6,24.0,32.0,56.57,30.73
2016,5,23,19,15,34.0,13.5,3.7,23.5,16.0,20.15,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,17.5,14.0,2.6,21.5,15.0,12.73,0.0
2016,5,24,6,0,35.0,28.0,2.7,22.0,30.0,23.32,11.65
2016,5,24,6,15,89.5,49.5,2.9,22.0,64.0,40.01,28.11
2016,5,24,6,30,144.0,71.0,3.1,22.0,98.0,54.71,41.42
2016,5,24,6,45,210.0,85.5,3.3,22.5,139.0,65.31,50.87
2016,5,24,7,0,276.0,100.0,3.5,23.0,180.0,75.6,59.74
2016,5,24,7,15,225.0,129.0,3.65,23.0,203.0,94.39,75.77
2016,5,24,7,30,174.0,158.0,3.8,23.0,226.0,117.63,95.3
2016,5,24,7,45,123.0,181.0,4.0,23.5,232.5,132.02,106.87
2016,5,24,8,0,72.0,204.0,4.2,24.0,239.0,154.18,124.72
2016,5,24,8,15,73.5,229.0,4.25,24.0,268.5,179.89,136.56
2016,5,24,8,30,75.0,254.0,4.3,24.0,298.0,206.16,155.96
2016,5,24,8,45,127.5,282.0,4.4,24.5,364.5,237.63,177.63
2016,5,24,9,0,180.0,310.0,4.5,25.0,431.0,283.46,211.11
2016,5,24,9,15,178.5,335.0,4.55,25.5,462.0,316.85,236.96
2016,5,24,9,30,177.0,360.0,4.6,26.0,493.0,350.27,262.53
2016,5,24,9,45,185.0,373.5,4.65,26.5,519.5,379.5,284.5
2016,5,24,10,0,193.0,387.0,4.7,27.0,546.0,409.34,306.65
2016,5,24,10,15,179.5,413.5,4.65,27.0,566.5,438.12,328.03
2016,5,24,10,30,166.0,440.0,4.6,27.0,587.0,465.71,348.07
2016,5,24,10,45,93.5,387.0,4.6,27.5,470.5,392.38,293.36
2016,5,24,11,0,21.0,334.0,4.6,28.0,354.0,307.03,228.86
2016,5,24,11,15,128.5,409.5,4.6,28.0,533.0,452.88,337.95
2016,5,24,11,30,236.0,485.0,4.6,28.0,712.0,609.72,451.02
2016,5,24,11,45,260.5,465.5,4.65,28.5,718.5,628.72,463.82
2016,5,24,12,0,285.0,446.0,4.7,29.0,725.0,647.73,477.21
2016,5,24,12,15,173.5,456.0,4.7,29.0,626.5,571.23,420.95
2016,5,24,12,30,62.0,466.0,4.7,29.0,528.0,483.95,356.13
2016,5,24,12,45,81.0,478.5,4.7,29.0,559.0,518.4,381.57
2016,5,24,13,0,100.0,491.0,4.7,29.0,590.0,553.47,406.92
2016,5,24,13,15,97.0,483.0,4.65,29.0,577.5,548.13,403.07
2016,5,24,13,30,94.0,475.0,4.6,29.0,565.0,541.97,398.85
2016,5,24,13,45,99.5,467.0,4.55,29.0,561.0,543.32,400.28
2016,5,24,14,0,105.0,459.0,4.5,29.0,557.0,544.11,401.34
2016,5,24,14,15,155.0,447.5,4.45,28.5,586.5,597.72,441.99
2016,5,24,14,30,205.0,436.0,4.4,28.0,616.0,636.87,472.26
2016,5,24,14,45,222.0,415.0,4.35,28.0,603.0,632.82,470.54
2016,5,24,15,0,239.0,394.0,4.3,28.0,590.0,627.07,467.89
2016,5,24,15,15,234.5,373.0,4.15,28.0,557.5,599.58,449.08
2016,5,24,15,30,230.0,352.0,4.0,28.0,525.0,571.03,429.54
2016,5,24,15,45,254.0,324.0,3.9,28.0,504.0,573.57,432.96
2016,5,24,16,0,278.0,296.0,3.8,28.0,483.0,558.84,424.06
2016,5,24,16,15,299.5,267.0,3.65,27.5,454.0,538.11,411.48
2016,5,24,16,30,321.0,238.0,3.5,27.0,425.0,514.5,396.59
2016,5,24,16,45,218.0,223.0,3.35,27.0,344.5,397.66,308.6
2016,5,24,17,0,115.0,208.0,3.2,27.0,264.0,301.62,234.36
2016,5,24,17,15,97.5,186.5,3.1,26.5,230.0,252.77,197.54
2016,5,24,17,30,80.0,165.0,3.0,26.0,196.0,216.68,169.77
2016,5,24,17,45,63.0,139.5,2.95,26.0,161.5,177.64,138.82
2016,5,24,18,0,46.0,114.0,2.9,26.0,127.0,139.97,108.45
2016,5,24,18,15,30.0,89.0,2.95,25.5,96.5,104.78,79.81
2016,5,24,18,30,14.0,64.0,3.0,25.0,66.0,66.64,48.41
2016,5,24,18,45,7.0,40.0,3.05,25.0,41.0,39.65,25.84
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,14.08,3.95
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,7.28,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.5,3.35,22.5,6.5,5.91,0.0
2016,5,25,6,0,0.0,13.0,3.4,23.0,13.0,11.43,2.87
2016,5,25,6,15,0.0,29.5,3.5,23.0,29.5,26.01,16.26
2016,5,25,6,30,0.0,46.0,3.6,23.0,46.0,40.27,28.93
2016,5,25,6,45,0.0,65.0,3.7,23.5,65.0,56.1,42.77
2016,5,25,7,0,0.0,84.0,3.8,24.0,84.0,71.75,56.22
2016,5,25,7,15,0.0,92.0,3.9,24.0,92.0,78.99,62.35
2016,5,25,7,30,0.0,100.0,4.0,24.0,100.0,86.11,68.23
2016,5,25,7,45,0.0,108.0,4.1,24.5,108.0,93.14,73.78
2016,5,25,8,0,0.0,116.0,4.2,25.0,116.0,100.1,79.18
2016,5,25,8,15,0.0,72.0,4.2,25.0,72.0,63.71,46.08
2016,5,25,8,30,0.0,28.0,4.2,25.0,28.0,24.72,14.43
2016,5,25,8,45,0.0,87.0,4.25,25.5,87.0,77.12,56.39
2016,5,25,9,0,0.0,146.0,4.3,26.0,146.0,127.23,95.63
2016,5,25,9,15,0.0,131.0,4.35,26.0,131.0,115.07,85.78
2016,5,25,9,30,0.0,116.0,4.4,26.0,116.0,102.47,75.69
2016,5,25,9,45,1.5,133.5,4.45,26.5,134.5,118.3,87.73
2016,5,25,10,0,3.0,151.0,4.5,27.0,153.0,134.37,99.84
2016,5,25,10,15,6.5,181.5,4.45,27.0,187.0,162.93,121.69
2016,5,25,10,30,10.0,212.0,4.4,27.0,221.0,191.99,143.75
2016,5,25,10,45,7.0,182.5,4.4,27.0,189.0,165.53,123.33
2016,5,25,11,0,4.0,153.0,4.4,27.0,157.0,138.32,102.32
2016,5,25,11,15,8.5,199.5,4.35,27.0,208.0,182.89,136.47
2016,5,25,11,30,13.0,246.0,4.3,27.0,259.0,228.08,170.64
2016,5,25,11,45,23.5,328.0,4.25,27.5,351.5,312.57,233.34
2016,5,25,12,0,34.0,410.0,4.2,28.0,444.0,398.23,295.32
2016,5,25,12,15,42.0,429.5,4.15,28.0,471.5,427.36,316.22
2016,5,25,12,30,50.0,449.0,4.1,28.0,499.0,457.22,337.71
2016,5,25,12,45,40.5,424.5,4.05,28.0,465.0,430.27,318.07
2016,5,25,13,0,31.0,400.0,4.0,28.0,431.0,401.97,297.57
2016,5,25,13,15,31.5,396.5,4.0,28.0,427.5,402.16,297.97
2016,5,25,13,30,32.0,393.0,4.0,28.0,424.0,402.02,298.09
2016,5,25,13,45,39.0,401.0,4.0,28.5,438.0,419.19,310.37
2016,5,25,14,0,46.0,409.0,4.0,29.0,452.0,436.44,322.61
2016,5,25,14,15,34.0,364.0,3.95,29.0,395.5,382.04,283.32
2016,5,25,14,30,22.0,319.0,3.9,29.0,339.0,314.07,233.77
2016,5,25,14,45,29.5,328.5,3.85,29.0,354.0,345.18,257.42
2016,5,25,15,0,37.0,338.0,3.8,29.0,369.0,363.42,271.35
2016,5,25,15,15,25.5,290.0,3.85,29.0,311.0,304.62,228.19
2016,5,25,15,30,14.0,242.0,3.9,29.0,253.0,234.77,176.18
2016,5,25,15,45,27.5,257.5,4.0,29.0,277.0,274.81,207.46
2016,5,25,16,0,41.0,273.0,4.1,29.0,301.0,303.73,230.11
2016,5,25,16,15,34.5,247.0,4.1,29.0,269.5,271.56,206.27
2016,5,25,16,30,28.0,221.0,4.1,29.0,238.0,239.55,182.44
2016,5,25,16,45,157.5,208.0,4.2,29.0,286.5,335.58,259.92
2016,5,25,17,0,287.0,195.0,4.3,29.0,335.0,420.21,326.8
2016,5,25,17,15,261.0,177.0,4.1,28.5,293.0,371.78,290.4
2016,5,25,17,30,235.0,159.0,3.9,28.0,251.0,324.97,254.87
2016,5,25,17,45,208.5,137.5,3.75,27.5,209.5,275.73,216.66
2016,5,25,18,0,182.0,116.0,3.6,27.0,168.0,220.07,172.46
2016,5,25,18,15,144.5,93.5,3.45,26.5,129.5,169.9,131.54
2016,5,25,18,30,107.0,71.0,3.3,26.0,91.0,123.33,92.91
2016,5,25,18,45,63.0,48.5,3.2,25.5,59.5,78.08,55.32
2016,5,25,19,0,19.0,26.0,3.1,25.0,28.0,31.78,16.01
2016,5,25,19,15,9.5,13.0,3.1,24.5,14.0,14.03,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.5,2.8,23.5,0.5,0.45,0.0
2016,5,26,6,0,0.0,1.0,2.9,24.0,1.0,0.88,0.0
2016,5,26,6,15,0.0,2.5,3.05,24.0,2.5,2.19,0.0
2016,5,26,6,30,0.0,4.0,3.2,24.0,4.0,3.51,0.0
2016,5,26,6,45,0.0,6.0,3.35,24.5,6.0,5.26,0.0
2016,5,26,7,0,0.0,8.0,3.5,25.0,8.0,7.03,0.42
2016,5,26,7,15,0.0,6.5,3.7,25.0,6.5,5.71,0.0
2016,5,26,7,30,0.0,5.0,3.9,25.0,5.0,4.4,0.0
2016,5,26,7,45,0.0,30.5,4.15,25.0,30.5,26.89,17.4
2016,5,26,8,0,0.0,56.0,4.4,25.0,56.0,49.48,36.53
2016,5,26,8,15,0.0,33.0,4.45,25.0,33.0,29.13,18.09
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,8.82,1.52
2016,5,26,8,45,0.0,30.5,4.55,25.0,30.5,26.95,16.18
2016,5,26,9,0,0.0,51.0,4.6,25.0,51.0,45.15,30.75
2016,5,26,9,15,0.0,34.5,4.6,25.0,34.5,30.54,18.93
2016,5,26,9,30,0.0,18.0,4.6,25.0,18.0,15.93,7.15
2016,5,26,9,45,28.0,192.0,4.7,25.0,215.0,176.1,133.34
2016,5,26,10,0,56.0,366.0,4.8,25.0,412.0,331.21,251.3
2016,5,26,10,15,57.0,381.5,4.7,25.0,430.5,350.94,265.52
2016,5,26,10,30,58.0,397.0,4.6,25.0,449.0,370.84,280.07
2016,5,26,10,45,177.0,422.5,4.55,25.0,586.0,472.02,356.12
2016,5,26,11,0,296.0,448.0,4.5,25.0,723.0,585.45,439.57
2016,5,26,11,15,227.0,470.0,4.4,25.0,684.0,574.13,429.63
2016,5,26,11,30,158.0,492.0,4.3,25.0,645.0,554.99,414.33
2016,5,26,11,45,175.5,498.5,4.25,25.5,669.5,586.68,436.48
2016,5,26,12,0,193.0,505.0,4.2,26.0,694.0,619.16,458.74
2016,5,26,12,15,149.5,502.0,4.5,26.5,649.0,590.93,437.51
2016,5,26,12,30,106.0,499.0,4.8,27.0,604.0,553.21,409.79
2016,5,26,12,45,59.5,375.5,5.15,27.5,435.0,401.55,299.92
2016,5,26,13,0,13.0,252.0,5.5,28.0,266.0,239.16,178.37
2016,5,26,13,15,148.0,363.0,5.6,28.0,506.0,490.85,369.24
2016,5,26,13,30,283.0,474.0,5.7,28.0,746.0,743.63,551.12
2016,5,26,13,45,174.5,454.5,5.85,28.5,621.0,615.15,456.93
2016,5,26,14,0,66.0,435.0,6.0,29.0,496.0,481.56,358.04
2016,5,26,14,15,58.0,412.5,5.85,29.0,465.0,453.78,338.27
2016,5,26,14,30,50.0,390.0,5.7,29.0,434.0,425.43,317.74
2016,5,26,14,45,189.5,381.5,5.6,29.0,539.0,566.35,425.09
2016,5,26,15,0,329.0,373.0,5.5,29.0,644.0,703.56,526.35
2016,5,26,15,15,345.5,348.0,5.3,28.5,619.0,689.73,518.08
2016,5,26,15,30,362.0,323.0,5.1,28.0,594.0,673.41,508.66
2016,5,26,15,45,196.5,292.0,4.9,28.0,438.5,473.61,361.15
2016,5,26,16,0,31.0,261.0,4.7,28.0,283.0,282.3,214.45
2016,5,26,16,15,15.5,194.0,4.5,27.5,205.0,190.64,145.05
2016,5,26,16,30,0.0,127.0,4.3,27.0,127.0,114.15,85.46
2016,5,26,16,45,91.0,168.0,4.1,27.0,212.5,242.1,188.83
2016,5,26,17,0,182.0,209.0,3.9,27.0,298.0,349.55,273.44
2016,5,26,17,15,156.5,190.0,3.8,26.5,260.0,305.96,240.09
2016,5,26,17,30,131.0,171.0,3.7,26.0,222.0,264.3,208.05
2016,5,26,17,45,113.5,146.0,3.65,26.0,185.5,222.29,174.89
2016,5,26,18,0,96.0,121.0,3.6,26.0,149.0,181.61,142.13
2016,5,26,18,15,70.5,96.0,3.7,25.5,114.0,131.57,101.45
2016,5,26,18,30,45.0,71.0,3.8,25.0,79.0,91.75,68.5
2016,5,26,18,45,22.5,46.0,3.9,24.5,50.0,55.04,38.0
2016,5,26,19,0,0.0,21.0,4.0,24.0,21.0,18.51,7.46
2016,5,26,19,15,0.0,10.5,4.15,23.5,10.5,9.55,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.27,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.38,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,9.65,2.49
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,14.94,7.2
2016,5,27,6,45,0.0,24.0,4.9,23.0,24.0,21.11,12.67
2016,5,27,7,0,0.0,31.0,4.9,23.0,31.0,27.3,18.08
2016,5,27,7,15,0.0,43.5,5.05,23.0,43.5,38.36,27.64
2016,5,27,7,30,0.0,56.0,5.2,23.0,56.0,49.45,37.11
2016,5,27,7,45,0.0,64.5,5.35,23.5,64.5,57.01,43.35
2016,5,27,8,0,0.0,73.0,5.5,24.0,73.0,64.58,49.51
2016,5,27,8,15,0.0,83.5,5.6,24.0,83.5,73.94,54.58
2016,5,27,8,30,0.0,94.0,5.7,24.0,94.0,83.21,61.84
2016,5,27,8,45,6.5,158.5,5.8,24.5,163.0,137.97,104.87
2016,5,27,9,0,13.0,223.0,5.9,25.0,232.0,192.4,146.85
2016,5,27,9,15,15.0,238.0,5.8,25.5,249.0,207.37,157.77
2016,5,27,9,30,17.0,253.0,5.7,26.0,266.0,222.63,168.88
2016,5,27,9,45,12.5,222.5,5.6,26.5,232.5,198.06,149.45
2016,5,27,10,0,8.0,192.0,5.5,27.0,199.0,171.75,128.75
2016,5,27,10,15,12.5,242.5,5.4,27.0,253.5,217.99,164.01
2016,5,27,10,30,17.0,293.0,5.3,27.0,308.0,264.93,199.32
2016,5,27,10,45,19.0,301.0,5.25,27.5,318.5,275.06,206.29
2016,5,27,11,0,21.0,309.0,5.2,28.0,329.0,285.37,213.42
2016,5,27,11,15,129.5,381.5,5.0,28.0,506.0,429.02,321.43
2016,5,27,11,30,238.0,454.0,4.8,28.0,683.0,583.5,433.5
2016,5,27,11,45,207.5,480.0,4.65,28.5,682.0,595.88,439.54
2016,5,27,12,0,177.0,506.0,4.5,29.0,681.0,606.2,444.46
2016,5,27,12,15,94.0,356.0,4.2,29.0,449.0,410.74,304.45
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,194.36,143.4
2016,5,27,12,45,13.0,242.0,3.6,29.0,255.0,229.35,169.93
2016,5,27,13,0,15.0,278.0,3.3,29.0,293.0,264.71,196.06
2016,5,27,13,15,15.5,284.5,2.9,29.0,299.5,271.91,201.16
2016,5,27,13,30,16.0,291.0,2.5,29.0,306.0,279.1,206.29
2016,5,27,13,45,24.0,334.0,2.2,29.0,356.5,338.85,249.85
2016,5,27,14,0,32.0,377.0,1.9,29.0,407.0,390.67,286.67
2016,5,27,14,15,39.0,381.0,1.65,29.0,416.0,403.5,295.52
2016,5,27,14,30,46.0,385.0,1.4,29.0,425.0,416.28,304.39
2016,5,27,14,45,164.0,386.0,1.2,29.0,522.0,546.26,397.94
2016,5,27,15,0,282.0,387.0,1.0,29.0,619.0,673.34,484.14
2016,5,27,15,15,510.0,272.5,0.9,29.0,666.0,777.11,556.8
2016,5,27,15,30,738.0,158.0,0.8,29.0,713.0,859.92,611.66
2016,5,27,15,45,739.0,145.0,0.7,29.0,672.0,829.69,591.28
2016,5,27,16,0,740.0,132.0,0.6,29.0,631.0,792.38,567.81
2016,5,27,16,15,719.0,128.0,0.65,28.5,582.0,752.03,545.7
2016,5,27,16,30,698.0,124.0,0.7,28.0,533.0,706.51,519.6
2016,5,27,16,45,684.0,114.0,0.75,28.0,483.5,658.5,489.96
2016,5,27,17,0,670.0,104.0,0.8,28.0,434.0,609.27,457.88
2016,5,27,17,15,634.5,98.0,0.85,27.5,381.0,549.43,417.7
2016,5,27,17,30,599.0,92.0,0.9,27.0,328.0,490.88,376.82
2016,5,27,17,45,558.5,83.0,0.95,26.5,276.0,427.86,330.83
2016,5,27,18,0,518.0,74.0,1.0,26.0,224.0,367.49,284.73
2016,5,27,18,15,447.5,64.5,0.95,25.5,174.5,295.77,227.69
2016,5,27,18,30,377.0,55.0,0.9,25.0,125.0,230.73,174.18
2016,5,27,18,45,274.0,41.5,0.9,24.5,83.5,155.51,112.37
2016,5,27,19,0,171.0,28.0,0.9,24.0,42.0,94.81,58.01
2016,5,27,19,15,85.5,14.0,0.95,23.5,21.0,32.62,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,38.5,16.5,2.75,21.5,19.5,15.01,0.0
2016,5,28,6,0,77.0,33.0,2.8,22.0,39.0,26.37,14.5
2016,5,28,6,15,166.0,52.5,2.95,22.0,79.5,41.26,29.24
2016,5,28,6,30,255.0,72.0,3.1,22.0,120.0,55.81,42.41
2016,5,28,6,45,128.0,84.5,3.3,22.5,108.5,66.98,52.32
2016,5,28,7,0,1.0,97.0,3.5,23.0,97.0,81.39,64.72
2016,5,28,7,15,0.5,100.0,3.65,23.5,100.0,85.08,67.66
2016,5,28,7,30,0.0,103.0,3.8,24.0,103.0,88.46,70.2
2016,5,28,7,45,0.0,115.0,4.0,24.5,115.0,98.56,78.34
2016,5,28,8,0,0.0,127.0,4.2,25.0,127.0,108.6,86.29
2016,5,28,8,15,3.5,155.5,4.25,25.5,157.5,132.07,100.47
2016,5,28,8,30,7.0,184.0,4.3,26.0,188.0,156.2,118.69
2016,5,28,8,45,7.5,193.5,4.35,26.5,198.5,165.81,125.53
2016,5,28,9,0,8.0,203.0,4.4,27.0,209.0,175.39,132.34
2016,5,28,9,15,17.0,244.0,4.35,27.0,257.0,212.71,160.5
2016,5,28,9,30,26.0,285.0,4.3,27.0,305.0,244.51,184.22
2016,5,28,9,45,18.5,258.0,4.3,27.5,272.5,229.77,172.53
2016,5,28,10,0,11.0,231.0,4.3,28.0,240.0,206.01,154.03
2016,5,28,10,15,171.0,322.0,4.2,28.0,472.5,361.48,271.04
2016,5,28,10,30,331.0,413.0,4.1,28.0,705.0,536.17,398.43
2016,5,28,10,45,575.5,288.5,4.1,28.5,814.5,609.13,453.29
2016,5,28,11,0,820.0,164.0,4.1,29.0,924.0,702.88,523.07
2016,5,28,11,15,824.0,165.0,4.05,29.0,943.0,744.44,552.55
2016,5,28,11,30,828.0,166.0,4.0,29.0,962.0,783.94,580.3
2016,5,28,11,45,622.0,300.0,3.95,29.5,902.5,771.49,565.84
2016,5,28,12,0,416.0,434.0,3.9,30.0,843.0,745.09,541.46
2016,5,28,12,15,629.5,297.0,3.85,30.0,918.0,826.18,602.42
2016,5,28,12,30,843.0,160.0,3.8,30.0,993.0,898.62,652.83
2016,5,28,12,45,841.0,159.5,3.8,30.0,988.0,918.14,665.25
2016,5,28,13,0,839.0,159.0,3.8,30.0,983.0,934.67,676.11
2016,5,28,13,15,835.5,158.5,3.8,30.0,970.0,946.55,684.04
2016,5,28,13,30,832.0,158.0,3.8,30.0,957.0,966.65,697.45
2016,5,28,13,45,827.0,156.0,3.8,30.0,936.5,968.78,699.2
2016,5,28,14,0,822.0,154.0,3.8,30.0,916.0,967.29,698.85
2016,5,28,14,15,814.5,152.5,3.8,30.0,889.0,960.34,695.08
2016,5,28,14,30,807.0,151.0,3.8,30.0,862.0,949.91,689.19
2016,5,28,14,45,785.5,155.5,3.8,30.0,825.0,928.99,676.52
2016,5,28,15,0,764.0,160.0,3.8,30.0,788.0,905.18,662.03
2016,5,28,15,15,750.5,157.0,3.75,29.5,748.5,878.43,646.63
2016,5,28,15,30,737.0,154.0,3.7,29.0,709.0,854.04,632.78
2016,5,28,15,45,720.5,149.5,3.65,29.0,665.0,817.88,609.57
2016,5,28,16,0,704.0,145.0,3.6,29.0,621.0,779.7,584.9
2016,5,28,16,15,682.5,140.5,3.5,28.5,572.5,735.65,556.84
2016,5,28,16,30,661.0,136.0,3.4,28.0,524.0,690.45,527.47
2016,5,28,16,45,633.5,130.0,3.3,28.0,473.5,638.27,490.72
2016,5,28,17,0,606.0,124.0,3.2,28.0,423.0,586.04,453.23
2016,5,28,17,15,568.5,116.5,3.1,27.5,371.0,525.87,409.79
2016,5,28,17,30,531.0,109.0,3.0,27.0,319.0,467.26,366.27
2016,5,28,17,45,487.0,98.5,2.95,26.5,268.0,399.11,314.25
2016,5,28,18,0,443.0,88.0,2.9,26.0,217.0,339.8,267.26
2016,5,28,18,15,373.0,76.0,2.9,25.5,169.0,270.52,210.97
2016,5,28,18,30,303.0,64.0,2.9,25.0,121.0,208.3,159.02
2016,5,28,18,45,210.0,47.5,2.9,25.0,80.5,140.41,102.25
2016,5,28,19,0,117.0,31.0,2.9,25.0,40.0,76.86,47.11
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.0,27.73,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,13.0,2.05,21.5,13.0,11.82,0.0
2016,5,29,6,0,0.0,26.0,2.2,22.0,26.0,22.61,11.73
2016,5,29,6,15,23.5,47.5,2.25,22.0,52.0,39.62,27.89
2016,5,29,6,30,47.0,69.0,2.3,22.0,78.0,56.42,42.95
2016,5,29,6,45,73.5,90.5,2.4,22.0,110.0,70.7,55.63
2016,5,29,7,0,100.0,112.0,2.5,22.0,142.0,86.15,69.04
2016,5,29,7,15,262.0,118.5,2.55,22.5,217.5,87.71,70.15
2016,5,29,7,30,424.0,125.0,2.6,23.0,293.0,86.45,68.74
2016,5,29,7,45,505.5,128.0,2.7,23.5,357.0,86.92,68.76
2016,5,29,8,0,587.0,131.0,2.8,24.0,421.0,86.98,68.4
2016,5,29,8,15,397.0,195.5,2.85,24.0,401.5,157.95,108.24
2016,5,29,8,30,207.0,260.0,2.9,24.0,382.0,219.42,160.36
2016,5,29,8,45,237.0,280.5,2.95,24.5,432.0,257.16,187.67
2016,5,29,9,0,267.0,301.0,3.0,25.0,482.0,291.31,213.28
2016,5,29,9,15,196.0,329.5,3.0,25.0,467.5,317.43,236.27
2016,5,29,9,30,125.0,358.0,3.0,25.0,453.0,328.31,246.51
2016,5,29,9,45,216.0,369.0,3.0,25.5,543.0,388.07,290.03
2016,5,29,10,0,307.0,380.0,3.0,26.0,633.0,452.2,336.82
2016,5,29,10,15,170.0,370.0,3.0,26.0,511.0,398.1,297.9
2016,5,29,10,30,33.0,360.0,3.0,26.0,389.0,325.89,243.96
2016,5,29,10,45,102.5,415.0,3.05,26.5,509.5,419.95,313.3
2016,5,29,11,0,172.0,470.0,3.1,27.0,630.0,519.6,384.58
2016,5,29,11,15,116.0,459.0,3.05,27.0,568.0,483.49,357.47
2016,5,29,11,30,60.0,448.0,3.0,27.0,506.0,440.78,325.78
2016,5,29,11,45,39.5,389.0,3.0,27.5,427.0,378.75,280.37
2016,5,29,12,0,19.0,330.0,3.0,28.0,348.0,309.94,229.49
2016,5,29,12,15,429.5,242.0,2.95,28.0,666.0,604.93,452.73
2016,5,29,12,30,840.0,154.0,2.9,28.0,984.0,889.95,648.82
2016,5,29,12,45,836.5,155.5,2.9,28.0,979.5,909.68,659.46
2016,5,29,13,0,833.0,157.0,2.9,28.0,975.0,926.42,670.39
2016,5,29,13,15,830.5,156.0,2.85,28.0,963.0,938.7,678.12
2016,5,29,13,30,828.0,155.0,2.8,28.0,951.0,947.6,683.78
2016,5,29,13,45,820.5,155.5,2.75,28.0,931.0,961.16,692.55
2016,5,29,14,0,813.0,156.0,2.7,28.0,911.0,959.79,691.76
2016,5,29,14,15,806.0,154.5,2.6,28.0,884.0,953.39,687.53
2016,5,29,14,30,799.0,153.0,2.5,28.0,857.0,943.55,681.24
2016,5,29,14,45,797.5,146.0,2.4,28.0,825.5,929.89,672.6
2016,5,29,15,0,796.0,139.0,2.3,28.0,794.0,912.74,661.83
2016,5,29,15,15,784.0,136.0,2.15,27.5,755.0,886.8,646.25
2016,5,29,15,30,772.0,133.0,2.0,27.0,716.0,858.06,628.85
2016,5,29,15,45,563.0,207.0,1.95,27.0,618.0,739.65,549.09
2016,5,29,16,0,354.0,281.0,1.9,27.0,520.0,605.47,453.3
2016,5,29,16,15,522.5,201.5,1.9,26.5,524.5,662.95,500.75
2016,5,29,16,30,691.0,122.0,1.9,26.0,529.0,698.09,530.18
2016,5,29,16,45,660.5,118.5,1.95,26.0,477.5,645.47,494.33
2016,5,29,17,0,630.0,115.0,2.0,26.0,426.0,592.96,457.7
2016,5,29,17,15,593.5,108.0,1.9,25.5,374.0,533.1,414.86
2016,5,29,17,30,557.0,101.0,1.8,25.0,322.0,474.69,371.81
2016,5,29,17,45,501.5,94.0,1.7,25.0,270.0,407.33,319.83
2016,5,29,18,0,446.0,87.0,1.6,25.0,218.0,340.14,266.61
2016,5,29,18,15,377.0,75.0,1.6,24.5,170.0,271.16,211.12
2016,5,29,18,30,308.0,63.0,1.6,24.0,122.0,209.11,159.64
2016,5,29,18,45,209.5,47.0,1.65,24.0,81.5,139.53,101.84
2016,5,29,19,0,111.0,31.0,1.7,24.0,41.0,74.83,46.49
2016,5,29,19,15,55.5,15.5,1.85,23.5,20.5,27.05,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.91,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.75,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.38,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.02,0.46
2016,5,30,6,45,0.0,11.5,1.05,21.0,11.5,10.1,3.21
2016,5,30,7,0,0.0,15.0,1.1,21.0,15.0,13.18,5.94
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,10.55,3.62
2016,5,30,7,30,0.0,9.0,0.8,21.0,9.0,7.92,1.29
2016,5,30,7,45,0.0,13.5,0.7,21.5,13.5,11.89,4.72
2016,5,30,8,0,0.0,18.0,0.6,22.0,18.0,15.86,8.11
2016,5,30,8,15,0.0,66.5,0.5,22.5,66.5,58.82,42.67
2016,5,30,8,30,0.0,115.0,0.4,23.0,115.0,100.69,75.88
2016,5,30,8,45,130.0,209.0,0.35,23.5,296.5,188.3,138.21
2016,5,30,9,0,260.0,303.0,0.3,24.0,478.0,290.6,210.15
2016,5,30,9,15,479.5,238.0,0.6,24.0,589.5,327.69,234.25
2016,5,30,9,30,699.0,173.0,0.9,24.0,701.0,390.26,280.96
2016,5,30,9,45,705.5,181.0,1.2,24.5,738.5,442.19,323.24
2016,5,30,10,0,712.0,189.0,1.5,25.0,776.0,493.83,364.28
2016,5,30,10,15,722.5,192.0,1.75,25.0,808.5,543.09,403.21
2016,5,30,10,30,733.0,195.0,2.0,25.0,841.0,591.98,441.06
2016,5,30,10,45,732.5,202.5,2.25,25.5,865.5,637.01,474.43
2016,5,30,11,0,732.0,210.0,2.5,26.0,890.0,680.33,505.84
2016,5,30,11,15,738.0,211.5,2.55,26.0,909.5,721.39,535.27
2016,5,30,11,30,744.0,213.0,2.6,26.0,929.0,760.85,563.11
2016,5,30,11,45,785.5,186.5,2.7,26.0,950.5,799.1,590.97
2016,5,30,12,0,827.0,160.0,2.8,26.0,972.0,839.67,618.36
2016,5,30,12,15,828.5,160.0,2.65,26.0,976.5,868.73,636.24
2016,5,30,12,30,830.0,160.0,2.5,26.0,981.0,895.13,652.22
2016,5,30,12,45,832.0,157.5,2.45,26.0,978.0,906.37,658.99
2016,5,30,13,0,834.0,155.0,2.4,26.0,975.0,924.71,670.56
2016,5,30,13,15,832.0,154.5,2.3,26.0,963.5,937.91,678.3
2016,5,30,13,30,830.0,154.0,2.2,26.0,952.0,947.77,683.93
2016,5,30,13,45,830.5,149.5,2.1,26.0,934.0,952.89,686.6
2016,5,30,14,0,831.0,145.0,2.0,26.0,916.0,954.44,687.07
2016,5,30,14,15,825.0,143.0,1.9,26.0,890.0,948.52,682.88
2016,5,30,14,30,819.0,141.0,1.8,26.0,864.0,949.61,683.34
2016,5,30,14,45,814.0,137.0,1.75,26.5,832.0,935.47,673.37
2016,5,30,15,0,809.0,133.0,1.7,27.0,800.0,917.96,661.53
2016,5,30,15,15,797.5,130.5,1.65,27.0,760.5,892.82,646.19
2016,5,30,15,30,786.0,128.0,1.6,27.0,721.0,864.82,629.1
2016,5,30,15,45,776.5,122.0,1.6,27.0,678.0,832.13,609.46
2016,5,30,16,0,767.0,116.0,1.6,27.0,635.0,796.85,587.98
2016,5,30,16,15,747.5,112.5,1.65,27.0,587.0,753.76,561.47
2016,5,30,16,30,728.0,109.0,1.7,27.0,539.0,709.21,533.52
2016,5,30,16,45,701.5,105.0,1.75,27.0,487.5,660.47,502.09
2016,5,30,17,0,675.0,101.0,1.8,27.0,436.0,608.74,466.79
2016,5,30,17,15,640.0,95.5,1.7,26.5,383.0,549.77,424.99
2016,5,30,17,30,605.0,90.0,1.6,26.0,330.0,492.03,382.82
2016,5,30,17,45,544.0,85.0,1.5,26.0,276.5,421.71,329.0
2016,5,30,18,0,483.0,80.0,1.4,26.0,223.0,355.88,277.13
2016,5,30,18,15,415.0,70.0,1.3,25.5,174.5,282.86,218.8
2016,5,30,18,30,347.0,60.0,1.2,25.0,126.0,221.41,167.94
2016,5,30,18,45,250.0,45.5,1.1,24.5,85.0,151.79,110.41
2016,5,30,19,0,153.0,31.0,1.0,24.0,44.0,93.43,59.47
2016,5,30,19,15,76.5,15.5,1.05,23.5,22.0,31.99,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,9.5,14.5,1.85,21.0,15.0,13.19,0.0
2016,5,31,6,0,19.0,29.0,1.9,21.0,30.0,24.76,13.6
2016,5,31,6,15,56.0,50.5,1.95,21.0,60.0,40.81,29.05
2016,5,31,6,30,93.0,72.0,2.0,21.0,90.0,57.04,43.68
2016,5,31,6,45,129.5,91.5,2.1,21.5,125.0,71.63,56.55
2016,5,31,7,0,166.0,111.0,2.2,22.0,160.0,85.89,68.81
2016,5,31,7,15,171.0,135.5,2.25,22.0,195.0,102.71,83.1
2016,5,31,7,30,176.0,160.0,2.3,22.0,230.0,118.95,96.64
2016,5,31,7,45,122.5,182.0,2.35,22.5,234.0,132.69,107.64
2016,5,31,8,0,69.0,204.0,2.4,23.0,238.0,153.96,124.73
2016,5,31,8,15,133.5,232.5,2.45,23.0,308.0,177.94,133.21
2016,5,31,8,30,198.0,261.0,2.5,23.0,378.0,218.48,160.44
2016,5,31,8,45,99.0,186.0,2.6,23.5,244.5,165.91,122.97
2016,5,31,9,0,0.0,111.0,2.7,24.0,111.0,97.9,72.96
2016,5,31,9,15,2.5,144.0,2.75,24.0,146.0,126.78,95.56
2016,5,31,9,30,5.0,177.0,2.8,24.0,181.0,155.92,118.07
2016,5,31,9,45,5.5,177.5,2.85,24.5,182.0,157.4,118.71
2016,5,31,10,0,6.0,178.0,2.9,25.0,183.0,158.84,119.4
2016,5,31,10,15,11.0,233.0,2.9,25.5,243.0,209.05,157.46
2016,5,31,10,30,16.0,288.0,2.9,26.0,303.0,259.94,195.26
2016,5,31,10,45,30.0,347.0,2.95,26.5,375.0,317.84,237.76
2016,5,31,11,0,44.0,406.0,3.0,27.0,447.0,381.05,283.35
2016,5,31,11,15,22.0,245.0,3.1,27.0,265.5,232.33,173.32
2016,5,31,11,30,0.0,84.0,3.2,27.0,84.0,74.84,52.91
2016,5,31,11,45,0.0,81.0,3.3,27.0,81.0,72.22,50.96
2016,5,31,12,0,0.0,78.0,3.4,27.0,78.0,69.6,48.91
2016,5,31,12,15,0.0,82.0,3.65,27.0,82.0,73.23,51.72
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,76.85,54.53
2016,5,31,12,45,0.0,80.5,4.2,27.0,80.5,71.95,50.73
2016,5,31,13,0,0.0,75.0,4.5,27.0,75.0,67.02,46.91
2016,5,31,13,15,0.0,76.5,4.55,27.0,76.5,68.35,47.97
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,69.66,49.02
2016,5,31,13,45,0.0,65.0,4.65,27.0,65.0,57.95,39.91
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,46.3,30.83
2016,5,31,14,15,0.0,56.0,4.4,26.5,56.0,49.83,33.72
2016,5,31,14,30,0.0,60.0,4.1,26.0,60.0,53.36,36.63
2016,5,31,14,45,0.0,57.5,3.8,25.5,57.5,51.1,34.98
2016,5,31,15,0,0.0,55.0,3.5,25.0,55.0,48.84,33.33
2016,5,31,15,15,0.0,52.0,3.4,24.5,52.0,46.13,31.33
2016,5,31,15,30,0.0,49.0,3.3,24.0,49.0,43.44,29.32
2016,5,31,15,45,0.0,67.5,3.25,24.0,67.5,59.85,42.56
2016,5,31,16,0,0.0,86.0,3.2,24.0,86.0,76.27,55.84
2016,5,31,16,15,0.5,122.0,3.1,23.5,122.5,109.61,82.8
2016,5,31,16,30,1.0,158.0,3.0,23.0,159.0,144.36,110.94
2016,5,31,16,45,9.5,167.0,2.95,23.0,172.0,160.23,124.17
2016,5,31,17,0,18.0,176.0,2.9,23.0,185.0,176.16,137.47
2016,5,31,17,15,13.0,156.0,2.85,23.0,162.0,153.49,119.66
2016,5,31,17,30,8.0,136.0,2.8,23.0,139.0,131.22,102.02
2016,5,31,17,45,4.0,113.5,2.8,23.0,115.0,107.34,82.86
2016,5,31,18,0,0.0,91.0,2.8,23.0,91.0,83.78,63.67
2016,5,31,18,15,0.0,70.5,2.7,22.5,70.5,64.45,47.8
2016,5,31,18,30,0.0,50.0,2.6,22.0,50.0,44.99,31.54
2016,5,31,18,45,0.0,32.0,2.55,22.0,32.0,28.22,17.31
2016,5,31,19,0,0.0,14.0,2.5,22.0,14.0,12.31,3.62
2016,5,31,19,15,0.0,7.0,2.45,22.0,7.0,6.37,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,43.0,16.0,1.0,20.5,20.0,14.55,0.0
2016,6,1,6,0,86.0,32.0,1.1,21.0,40.0,25.68,14.4
2016,6,1,6,15,167.0,51.5,1.05,21.0,79.5,40.58,28.89
2016,6,1,6,30,248.0,71.0,1.0,21.0,119.0,55.12,42.04
2016,6,1,6,45,319.0,85.5,0.95,21.5,167.0,63.18,49.27
2016,6,1,7,0,390.0,100.0,0.9,22.0,215.0,72.5,57.28
2016,6,1,7,15,234.0,129.5,0.8,22.0,202.5,94.74,76.2
2016,6,1,7,30,78.0,159.0,0.7,22.0,190.0,122.97,99.74
2016,6,1,7,45,323.5,148.5,0.65,22.0,305.0,106.46,85.42
2016,6,1,8,0,569.0,138.0,0.6,22.0,420.0,91.01,72.16
2016,6,1,8,15,598.0,144.5,0.6,22.0,470.5,135.56,84.25
2016,6,1,8,30,627.0,151.0,0.6,22.0,521.0,183.75,114.78
2016,6,1,8,45,647.5,157.5,0.6,22.5,568.5,233.72,152.77
2016,6,1,9,0,668.0,164.0,0.6,23.0,616.0,285.86,194.82
2016,6,1,9,15,685.5,169.0,0.65,23.0,660.0,337.86,237.91
2016,6,1,9,30,703.0,174.0,0.7,23.0,704.0,391.19,281.6
2016,6,1,9,45,717.0,177.0,0.8,23.5,743.5,442.55,322.7
2016,6,1,10,0,731.0,180.0,0.9,24.0,783.0,494.34,362.96
2016,6,1,10,15,504.0,302.0,0.9,24.0,726.0,514.03,378.26
2016,6,1,10,30,277.0,424.0,0.9,24.0,669.0,511.18,375.23
2016,6,1,10,45,287.0,436.0,0.95,24.5,696.5,546.77,400.06
2016,6,1,11,0,297.0,448.0,1.0,25.0,724.0,582.84,424.45
2016,6,1,11,15,345.5,436.0,1.0,25.0,763.5,627.15,455.35
2016,6,1,11,30,394.0,424.0,1.0,25.0,803.0,673.97,487.51
2016,6,1,11,45,308.0,462.5,1.0,25.0,761.5,659.34,475.61
2016,6,1,12,0,222.0,501.0,1.0,25.0,720.0,636.9,458.75
2016,6,1,12,15,268.5,492.0,1.0,25.0,757.5,684.95,492.1
2016,6,1,12,30,315.0,483.0,1.0,25.0,795.0,732.44,524.03
2016,6,1,12,45,251.0,494.5,1.0,25.5,742.5,699.03,499.28
2016,6,1,13,0,187.0,506.0,1.0,26.0,690.0,654.47,467.92
2016,6,1,13,15,286.0,467.0,1.05,26.0,744.5,727.56,520.04
2016,6,1,13,30,385.0,428.0,1.1,26.0,799.0,793.01,565.42
2016,6,1,13,45,248.5,445.5,1.15,26.0,683.5,686.34,492.73
2016,6,1,14,0,112.0,463.0,1.2,26.0,568.0,552.46,400.79
2016,6,1,14,15,133.5,452.0,1.3,26.0,573.5,578.39,421.32
2016,6,1,14,30,155.0,441.0,1.4,26.0,579.0,590.63,431.37
2016,6,1,14,45,158.0,423.0,1.55,26.0,558.5,576.89,423.6
2016,6,1,15,0,161.0,405.0,1.7,26.0,538.0,562.07,415.16
2016,6,1,15,15,366.5,325.5,1.75,26.0,608.5,682.91,505.9
2016,6,1,15,30,572.0,246.0,1.8,26.0,679.0,794.23,586.58
2016,6,1,15,45,299.0,251.5,1.9,26.0,477.0,532.87,402.06
2016,6,1,16,0,26.0,257.0,2.0,26.0,275.0,260.52,197.28
2016,6,1,16,15,13.0,183.0,1.95,26.0,192.0,177.64,134.99
2016,6,1,16,30,0.0,109.0,1.9,26.0,109.0,97.24,72.21
2016,6,1,16,45,0.0,62.5,1.85,26.0,62.5,55.27,39.06
2016,6,1,17,0,0.0,16.0,1.8,26.0,16.0,14.1,5.85
2016,6,1,17,15,0.0,14.0,1.7,25.5,14.0,12.33,4.47
2016,6,1,17,30,0.0,12.0,1.6,25.0,12.0,10.56,3.06
2016,6,1,17,45,0.0,10.0,1.55,25.0,10.0,8.79,1.62
2016,6,1,18,0,0.0,8.0,1.5,25.0,8.0,7.03,0.17
2016,6,1,18,15,0.0,6.0,1.4,24.5,6.0,5.27,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.51,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.19,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.88,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
