Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.82,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.5,0.0
2016,6,2,6,15,0.0,8.5,1.3,21.0,8.5,7.46,0.71
2016,6,2,6,30,0.0,13.0,1.6,21.0,13.0,11.41,4.28
2016,6,2,6,45,0.0,18.0,1.95,21.0,18.0,15.82,8.21
2016,6,2,7,0,0.0,23.0,2.3,21.0,23.0,20.23,12.11
2016,6,2,7,15,0.0,14.5,2.4,21.0,14.5,12.75,5.53
2016,6,2,7,30,0.0,6.0,2.5,21.0,6.0,5.28,0.0
2016,6,2,7,45,0.0,64.5,2.6,21.0,64.5,57.01,43.84
2016,6,2,8,0,0.0,123.0,2.7,21.0,123.0,105.54,85.06
2016,6,2,8,15,79.0,193.5,2.75,21.0,240.0,157.43,119.96
2016,6,2,8,30,158.0,264.0,2.8,21.0,357.0,214.69,160.59
2016,6,2,8,45,97.5,268.0,2.85,21.5,327.0,228.86,173.46
2016,6,2,9,0,37.0,272.0,2.9,22.0,297.0,226.91,173.78
2016,6,2,9,15,48.0,302.0,2.9,22.0,337.0,258.03,197.36
2016,6,2,9,30,59.0,332.0,2.9,22.0,377.0,290.92,222.16
2016,6,2,9,45,85.0,364.5,2.95,22.5,433.5,333.77,253.78
2016,6,2,10,0,111.0,397.0,3.0,23.0,490.0,380.0,287.71
2016,6,2,10,15,66.5,360.5,3.0,23.0,417.0,338.36,256.63
2016,6,2,10,30,22.0,324.0,3.0,23.0,344.0,293.54,222.68
2016,6,2,10,45,56.5,389.0,3.05,23.5,441.0,368.85,278.81
2016,6,2,11,0,91.0,454.0,3.1,24.0,538.0,452.26,339.37
2016,6,2,11,15,485.5,287.0,2.95,24.0,752.5,602.99,455.56
2016,6,2,11,30,880.0,120.0,2.8,24.0,967.0,775.79,581.76
2016,6,2,11,45,533.5,312.5,2.65,24.5,828.5,710.76,528.0
2016,6,2,12,0,187.0,505.0,2.5,25.0,690.0,610.94,448.82
2016,6,2,12,15,527.0,321.5,2.3,25.0,843.0,758.42,559.27
2016,6,2,12,30,867.0,138.0,2.1,25.0,996.0,896.65,653.36
2016,6,2,12,45,873.0,133.5,1.9,25.0,995.0,920.22,665.3
2016,6,2,13,0,879.0,129.0,1.7,25.0,994.0,940.85,676.13
2016,6,2,13,15,667.5,276.0,1.6,25.0,928.5,913.94,656.61
2016,6,2,13,30,456.0,423.0,1.5,25.0,863.0,863.13,616.76
2016,6,2,13,45,402.0,426.0,1.45,25.0,808.0,814.28,584.73
2016,6,2,14,0,348.0,429.0,1.4,25.0,753.0,770.79,555.64
2016,6,2,14,15,402.0,394.0,1.45,25.0,757.5,791.45,572.56
2016,6,2,14,30,456.0,359.0,1.5,25.0,762.0,821.44,594.73
2016,6,2,14,45,652.0,236.5,1.55,25.0,788.5,888.09,645.27
2016,6,2,15,0,848.0,114.0,1.6,25.0,815.0,923.8,669.72
2016,6,2,15,15,837.0,111.5,1.6,25.0,775.5,898.73,654.36
2016,6,2,15,30,826.0,109.0,1.6,25.0,736.0,870.72,637.75
2016,6,2,15,45,814.0,105.5,1.6,25.0,691.5,838.02,617.98
2016,6,2,16,0,802.0,102.0,1.6,25.0,647.0,810.04,601.27
2016,6,2,16,15,618.5,159.0,1.55,24.5,560.5,701.74,529.52
2016,6,2,16,30,435.0,216.0,1.5,24.0,474.0,590.92,450.44
2016,6,2,16,45,579.0,151.0,1.5,24.0,460.5,618.91,475.4
2016,6,2,17,0,723.0,86.0,1.5,24.0,447.0,622.94,481.74
2016,6,2,17,15,691.0,81.5,1.4,23.5,394.0,565.2,440.16
2016,6,2,17,30,659.0,77.0,1.3,23.0,341.0,510.18,399.77
2016,6,2,17,45,618.5,70.5,1.25,23.0,289.0,447.45,351.74
2016,6,2,18,0,578.0,64.0,1.2,23.0,237.0,387.25,303.99
2016,6,2,18,15,513.5,56.5,1.1,22.5,187.0,317.71,247.75
2016,6,2,18,30,449.0,49.0,1.0,22.0,137.0,254.13,194.46
2016,6,2,18,45,357.0,38.0,0.9,21.5,94.0,183.46,134.92
2016,6,2,19,0,265.0,27.0,0.8,21.0,51.0,123.23,81.13
2016,6,2,19,15,132.5,13.5,0.8,21.0,25.5,52.98,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,12.0,1.5,17.5,12.0,10.91,0.0
2016,6,3,6,0,0.0,24.0,1.5,18.0,24.0,21.11,11.09
2016,6,3,6,15,2.5,44.0,1.55,18.0,44.5,37.7,26.81
2016,6,3,6,30,5.0,64.0,1.6,18.0,65.0,54.09,41.69
2016,6,3,6,45,13.5,84.5,1.65,18.5,88.5,70.75,56.49
2016,6,3,7,0,22.0,105.0,1.7,19.0,112.0,84.44,68.37
2016,6,3,7,15,369.5,82.5,1.7,19.0,228.5,58.38,45.64
2016,6,3,7,30,717.0,60.0,1.7,19.0,345.0,45.35,34.18
2016,6,3,7,45,745.0,63.5,1.7,19.5,398.0,46.84,35.28
2016,6,3,8,0,773.0,67.0,1.7,20.0,451.0,56.72,43.57
2016,6,3,8,15,794.0,70.0,1.85,20.5,502.5,108.57,57.01
2016,6,3,8,30,815.0,73.0,2.0,21.0,554.0,163.54,91.97
2016,6,3,8,45,585.0,177.0,2.15,21.5,537.5,235.47,158.6
2016,6,3,9,0,355.0,281.0,2.3,22.0,521.0,298.12,217.47
2016,6,3,9,15,306.5,315.5,2.4,22.5,533.0,333.59,247.37
2016,6,3,9,30,258.0,350.0,2.5,23.0,545.0,363.82,272.26
2016,6,3,9,45,196.0,376.0,2.7,23.5,528.5,383.07,288.06
2016,6,3,10,0,134.0,402.0,2.9,24.0,512.0,389.08,292.95
2016,6,3,10,15,518.5,244.5,2.95,24.0,698.0,473.63,357.91
2016,6,3,10,30,903.0,87.0,3.0,24.0,884.0,601.83,455.8
2016,6,3,10,45,673.0,240.0,3.05,24.5,844.0,626.96,471.12
2016,6,3,11,0,443.0,393.0,3.1,25.0,804.0,633.66,471.83
2016,6,3,11,15,678.5,244.0,3.1,25.0,889.0,702.58,525.89
2016,6,3,11,30,914.0,95.0,3.1,25.0,974.0,779.42,582.78
2016,6,3,11,45,904.0,104.0,3.1,25.0,983.0,813.72,605.36
2016,6,3,12,0,894.0,113.0,3.1,25.0,992.0,844.51,625.75
2016,6,3,12,15,894.5,113.0,3.05,25.0,996.0,873.07,644.27
2016,6,3,12,30,895.0,113.0,3.0,25.0,1000.0,898.77,660.81
2016,6,3,12,45,887.0,118.0,2.95,25.0,994.0,918.33,673.27
2016,6,3,13,0,879.0,123.0,2.9,25.0,988.0,934.61,683.63
2016,6,3,13,15,653.5,272.0,2.85,25.0,911.5,896.3,656.87
2016,6,3,13,30,428.0,421.0,2.8,25.0,835.0,833.98,608.57
2016,6,3,13,45,333.0,442.5,2.75,25.0,760.5,763.65,559.67
2016,6,3,14,0,238.0,464.0,2.7,25.0,686.0,686.95,505.6
2016,6,3,14,15,268.5,442.0,2.65,25.0,685.5,710.52,523.54
2016,6,3,14,30,299.0,420.0,2.6,25.0,685.0,720.11,531.42
2016,6,3,14,45,560.5,272.0,2.55,25.0,744.5,832.13,616.08
2016,6,3,15,0,822.0,124.0,2.5,25.0,804.0,909.27,669.92
2016,6,3,15,15,648.0,201.5,2.45,25.0,721.5,833.32,619.26
2016,6,3,15,30,474.0,279.0,2.4,25.0,639.0,739.24,552.05
2016,6,3,15,45,618.0,198.0,2.35,25.0,637.5,777.03,583.65
2016,6,3,16,0,762.0,117.0,2.3,25.0,636.0,792.5,595.89
2016,6,3,16,15,540.0,181.0,2.15,24.5,535.0,653.86,498.84
2016,6,3,16,30,318.0,245.0,2.0,24.0,434.0,516.99,397.71
2016,6,3,16,45,235.0,230.0,1.9,24.0,363.0,428.23,332.21
2016,6,3,17,0,152.0,215.0,1.8,24.0,292.0,333.44,260.29
2016,6,3,17,15,147.5,189.5,1.7,23.5,257.0,297.87,234.36
2016,6,3,17,30,143.0,164.0,1.6,23.0,222.0,262.13,207.39
2016,6,3,17,45,131.5,140.5,1.55,23.0,187.5,224.59,177.87
2016,6,3,18,0,120.0,117.0,1.5,23.0,153.0,187.76,148.22
2016,6,3,18,15,101.0,94.5,1.35,22.5,120.5,149.4,116.81
2016,6,3,18,30,82.0,72.0,1.2,22.0,88.0,112.66,86.09
2016,6,3,18,45,53.0,51.0,1.05,21.5,60.5,75.87,55.13
2016,6,3,19,0,24.0,30.0,0.9,21.0,33.0,37.12,22.33
2016,6,3,19,15,12.0,15.0,0.9,20.5,16.5,16.89,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,120.5,13.5,2.05,17.5,24.0,12.28,0.0
2016,6,4,6,0,241.0,27.0,2.3,18.0,48.0,21.8,11.65
2016,6,4,6,15,340.5,37.5,2.4,18.5,90.5,29.52,19.74
2016,6,4,6,30,440.0,48.0,2.5,19.0,133.0,36.95,26.63
2016,6,4,6,45,223.5,74.0,2.6,19.5,117.5,57.37,44.65
2016,6,4,7,0,7.0,100.0,2.7,20.0,102.0,83.68,67.49
2016,6,4,7,15,35.0,128.5,2.85,20.5,142.0,101.68,82.75
2016,6,4,7,30,63.0,157.0,3.0,21.0,182.0,121.69,99.42
2016,6,4,7,45,129.5,183.5,3.15,21.5,244.5,133.63,108.96
2016,6,4,8,0,196.0,210.0,3.3,22.0,307.0,150.33,122.34
2016,6,4,8,15,250.0,227.5,3.45,22.5,365.5,174.0,126.84
2016,6,4,8,30,304.0,245.0,3.6,23.0,424.0,213.22,152.22
2016,6,4,8,45,209.0,277.5,3.75,23.5,406.0,248.46,183.08
2016,6,4,9,0,114.0,310.0,3.9,24.0,388.0,264.61,199.14
2016,6,4,9,15,269.5,303.5,4.0,24.0,503.0,313.39,232.97
2016,6,4,9,30,425.0,297.0,4.1,24.0,618.0,381.07,283.22
2016,6,4,9,45,407.0,323.0,4.2,24.5,644.0,422.08,315.93
2016,6,4,10,0,389.0,349.0,4.3,25.0,670.0,465.35,349.27
2016,6,4,10,15,328.5,387.5,4.35,25.0,666.5,488.75,367.58
2016,6,4,10,30,268.0,426.0,4.4,25.0,663.0,506.11,380.54
2016,6,4,10,45,239.5,446.5,4.45,25.5,663.5,527.16,395.15
2016,6,4,11,0,211.0,467.0,4.5,26.0,664.0,541.21,404.28
2016,6,4,11,15,261.0,466.0,4.55,26.0,714.5,589.62,440.09
2016,6,4,11,30,311.0,465.0,4.6,26.0,765.0,643.89,479.69
2016,6,4,11,45,360.0,450.0,4.65,26.0,801.0,688.2,512.17
2016,6,4,12,0,409.0,435.0,4.7,26.0,837.0,734.26,545.75
2016,6,4,12,15,431.0,441.5,4.75,26.0,867.0,779.3,577.48
2016,6,4,12,30,453.0,448.0,4.8,26.0,897.0,823.43,608.37
2016,6,4,12,45,449.0,445.5,4.85,26.0,889.0,835.55,616.94
2016,6,4,13,0,445.0,443.0,4.9,26.0,881.0,845.35,624.12
2016,6,4,13,15,442.0,433.0,4.9,26.0,864.0,846.85,625.58
2016,6,4,13,30,439.0,423.0,4.9,26.0,847.0,845.7,625.33
2016,6,4,13,45,286.0,446.0,4.95,26.0,720.0,721.49,536.43
2016,6,4,14,0,133.0,469.0,5.0,26.0,593.0,590.41,440.46
2016,6,4,14,15,222.5,442.5,4.95,26.0,643.0,653.62,489.34
2016,6,4,14,30,312.0,416.0,4.9,26.0,693.0,728.13,544.59
2016,6,4,14,45,290.5,404.0,4.85,26.0,654.5,696.14,521.88
2016,6,4,15,0,269.0,392.0,4.8,26.0,616.0,663.04,498.8
2016,6,4,15,15,135.0,269.5,4.7,25.5,382.0,396.77,304.32
2016,6,4,15,30,1.0,147.0,4.6,25.0,148.0,132.95,99.7
2016,6,4,15,45,139.5,224.5,4.55,25.0,320.0,350.71,273.17
2016,6,4,16,0,278.0,302.0,4.5,25.0,492.0,561.68,433.12
2016,6,4,16,15,285.0,276.0,4.3,25.0,458.0,532.67,411.87
2016,6,4,16,30,292.0,250.0,4.1,25.0,424.0,501.86,390.21
2016,6,4,16,45,315.0,221.0,3.9,25.0,393.0,477.94,373.79
2016,6,4,17,0,338.0,192.0,3.7,25.0,362.0,450.9,354.64
2016,6,4,17,15,329.0,169.5,3.35,24.5,319.5,406.65,321.74
2016,6,4,17,30,320.0,147.0,3.0,24.0,277.0,362.13,287.9
2016,6,4,17,45,426.5,110.0,2.65,23.5,255.5,377.57,300.68
2016,6,4,18,0,533.0,73.0,2.3,23.0,234.0,374.52,297.12
2016,6,4,18,15,468.5,64.5,2.05,22.5,185.0,306.09,240.68
2016,6,4,18,30,404.0,56.0,1.8,22.0,136.0,243.58,187.8
2016,6,4,18,45,308.0,43.5,1.55,21.5,94.0,169.65,125.62
2016,6,4,19,0,212.0,31.0,1.3,21.0,52.0,110.19,73.64
2016,6,4,19,15,106.0,15.5,1.3,20.5,26.0,47.89,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,59.5,15.5,3.3,19.0,20.5,14.1,0.0
2016,6,5,6,0,119.0,31.0,3.5,19.0,41.0,25.01,14.14
2016,6,5,6,15,189.5,48.5,3.6,19.5,78.5,37.13,26.13
2016,6,5,6,30,260.0,66.0,3.7,20.0,116.0,49.67,37.51
2016,6,5,6,45,322.5,78.0,3.8,20.5,160.0,57.59,44.64
2016,6,5,7,0,385.0,90.0,3.9,21.0,204.0,65.2,51.25
2016,6,5,7,15,382.5,112.0,4.0,21.5,244.5,79.12,63.1
2016,6,5,7,30,380.0,134.0,4.1,22.0,285.0,92.25,74.03
2016,6,5,7,45,387.5,155.5,4.25,23.0,329.0,104.32,83.69
2016,6,5,8,0,395.0,177.0,4.4,24.0,373.0,115.61,92.52
2016,6,5,8,15,582.5,140.5,4.45,24.0,466.0,129.72,80.35
2016,6,5,8,30,770.0,104.0,4.5,24.0,559.0,171.81,99.64
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.5,226.44,142.08
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,283.3,189.76
2016,6,5,9,15,830.0,111.0,4.6,25.0,706.0,340.13,239.08
2016,6,5,9,30,844.0,114.0,4.6,25.0,752.0,402.66,292.35
2016,6,5,9,45,857.0,115.0,4.65,25.5,792.5,457.76,338.52
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,512.76,383.32
2016,6,5,10,15,688.5,231.0,4.75,26.0,813.5,551.56,414.53
2016,6,5,10,30,507.0,346.0,4.8,26.0,794.0,578.48,434.35
2016,6,5,10,45,517.0,358.5,4.85,26.5,827.5,624.96,468.14
2016,6,5,11,0,527.0,371.0,4.9,27.0,861.0,671.38,501.1
2016,6,5,11,15,718.0,247.0,4.9,27.0,929.5,731.75,548.51
2016,6,5,11,30,909.0,123.0,4.9,27.0,998.0,797.61,598.34
2016,6,5,11,45,537.0,314.5,4.95,27.5,833.5,713.16,532.13
2016,6,5,12,0,165.0,506.0,5.0,28.0,669.0,592.42,437.17
2016,6,5,12,15,546.0,311.0,4.95,28.0,852.0,763.2,567.93
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,927.99,683.97
2016,6,5,12,45,925.5,116.5,4.9,28.0,1031.0,950.24,697.91
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,969.22,710.59
2016,6,5,13,15,921.5,116.5,4.85,28.0,1015.0,982.85,719.42
2016,6,5,13,30,919.0,116.0,4.8,28.0,1003.0,992.79,725.92
2016,6,5,13,45,913.5,116.5,4.8,28.0,983.0,997.07,729.2
2016,6,5,14,0,908.0,117.0,4.8,28.0,963.0,997.6,730.16
2016,6,5,14,15,902.5,115.5,4.7,28.0,936.0,992.43,726.69
2016,6,5,14,30,897.0,114.0,4.6,28.0,909.0,983.54,720.92
2016,6,5,14,45,886.5,114.0,4.6,28.0,875.0,967.83,711.58
2016,6,5,15,0,876.0,114.0,4.6,28.0,841.0,948.75,700.11
2016,6,5,15,15,866.0,112.0,4.5,27.5,801.0,924.85,686.34
2016,6,5,15,30,856.0,110.0,4.4,27.0,761.0,897.86,670.49
2016,6,5,15,45,844.5,106.5,4.3,27.0,716.5,865.07,649.3
2016,6,5,16,0,833.0,103.0,4.2,27.0,672.0,836.85,631.27
2016,6,5,16,15,789.5,106.5,3.95,26.5,614.0,780.27,593.85
2016,6,5,16,30,746.0,110.0,3.7,26.0,556.0,723.5,555.91
2016,6,5,16,45,676.5,116.0,3.45,26.0,492.0,653.65,506.53
2016,6,5,17,0,607.0,122.0,3.2,26.0,428.0,583.79,454.8
2016,6,5,17,15,568.0,118.0,2.85,25.5,378.5,526.74,412.71
2016,6,5,17,30,529.0,114.0,2.5,25.0,329.0,465.84,366.74
2016,6,5,17,45,501.0,100.0,2.15,24.5,279.5,408.69,322.57
2016,6,5,18,0,473.0,86.0,1.8,24.0,230.0,353.1,278.2
2016,6,5,18,15,422.0,73.0,1.65,23.0,182.0,289.88,227.22
2016,6,5,18,30,371.0,60.0,1.5,22.0,134.0,231.42,178.37
2016,6,5,18,45,290.5,46.0,1.4,21.5,93.0,166.58,123.55
2016,6,5,19,0,210.0,32.0,1.3,21.0,52.0,110.85,74.55
2016,6,5,19,15,105.0,16.0,1.3,20.5,26.0,48.47,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,136.5,14.0,2.2,17.0,26.5,12.73,0.0
2016,6,6,6,0,273.0,28.0,2.4,18.0,53.0,22.76,12.45
2016,6,6,6,15,381.5,38.5,2.6,18.5,98.0,30.5,20.58
2016,6,6,6,30,490.0,49.0,2.8,19.0,143.0,37.96,27.51
2016,6,6,6,45,557.0,56.0,3.0,19.5,195.5,42.1,31.32
2016,6,6,7,0,624.0,63.0,3.2,20.0,248.0,46.12,34.84
2016,6,6,7,15,669.0,68.5,3.15,20.5,303.5,48.74,37.0
2016,6,6,7,30,714.0,74.0,3.1,21.0,359.0,56.23,43.3
2016,6,6,7,45,746.0,78.0,3.1,22.0,414.0,57.65,44.17
2016,6,6,8,0,778.0,82.0,3.1,23.0,469.0,59.0,44.95
2016,6,6,8,15,801.0,85.5,3.2,23.5,522.5,110.34,58.02
2016,6,6,8,30,824.0,89.0,3.3,24.0,576.0,166.81,93.3
2016,6,6,8,45,841.5,92.0,3.4,24.5,626.0,231.57,143.79
2016,6,6,9,0,859.0,95.0,3.5,25.0,676.0,290.03,192.88
2016,6,6,9,15,872.0,97.5,3.5,25.0,722.0,347.9,243.0
2016,6,6,9,30,885.0,100.0,3.5,25.0,768.0,406.14,293.03
2016,6,6,9,45,894.5,102.0,3.5,25.5,808.5,462.66,340.11
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,518.66,385.31
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,572.45,428.12
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,625.02,468.75
2016,6,6,10,45,923.5,108.5,3.4,26.5,945.0,674.27,505.01
2016,6,6,11,0,928.0,110.0,3.4,27.0,972.0,721.57,538.8
2016,6,6,11,15,931.5,110.5,3.35,27.0,992.0,765.16,569.9
2016,6,6,11,30,935.0,111.0,3.3,27.0,1012.0,806.32,597.08
2016,6,6,11,45,938.5,110.5,3.25,27.5,1024.5,844.03,620.44
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,879.0,641.69
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,909.0,660.75
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,935.98,677.78
2016,6,6,12,45,941.5,110.0,3.1,28.0,1040.5,958.09,691.98
2016,6,6,13,0,940.0,110.0,3.1,28.0,1036.0,976.84,704.08
2016,6,6,13,15,937.5,109.5,3.05,28.0,1023.5,990.62,712.68
2016,6,6,13,30,935.0,109.0,3.0,28.0,1011.0,1000.66,718.99
2016,6,6,13,45,930.0,108.5,3.0,28.0,991.0,1004.5,721.87
2016,6,6,14,0,925.0,108.0,3.0,28.0,971.0,1004.5,722.47
2016,6,6,14,15,919.5,107.0,2.95,28.0,943.5,999.72,719.75
2016,6,6,14,30,914.0,106.0,2.9,28.0,916.0,991.19,714.78
2016,6,6,14,45,901.5,107.0,2.85,28.0,881.0,974.43,704.65
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,954.32,692.5
2016,6,6,15,15,878.5,106.0,2.75,28.0,805.5,929.72,677.51
2016,6,6,15,30,868.0,104.0,2.7,28.0,765.0,902.02,660.54
2016,6,6,15,45,855.5,101.5,2.65,28.0,720.0,869.13,640.11
2016,6,6,16,0,843.0,99.0,2.6,28.0,675.0,833.64,617.89
2016,6,6,16,15,825.5,96.0,2.45,27.5,625.5,797.81,595.82
2016,6,6,16,30,808.0,93.0,2.3,27.0,576.0,753.13,567.42
2016,6,6,16,45,785.5,89.0,2.2,27.0,523.5,702.05,533.45
2016,6,6,17,0,763.0,85.0,2.1,27.0,471.0,650.14,498.41
2016,6,6,17,15,732.0,81.0,1.95,26.5,416.5,592.08,457.34
2016,6,6,17,30,701.0,77.0,1.8,26.0,362.0,534.61,415.38
2016,6,6,17,45,658.5,71.0,1.7,25.5,307.5,471.25,367.76
2016,6,6,18,0,616.0,65.0,1.6,25.0,253.0,408.67,319.01
2016,6,6,18,15,551.5,58.0,1.45,24.0,201.0,337.73,262.42
2016,6,6,18,30,487.0,51.0,1.3,23.0,149.0,272.6,208.41
2016,6,6,18,45,386.0,40.5,1.2,22.5,103.5,197.03,145.18
2016,6,6,19,0,285.0,30.0,1.1,22.0,58.0,132.71,89.2
2016,6,6,19,15,142.5,15.0,1.1,21.5,29.0,58.14,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.5,0.9,18.5,24.5,14.1,0.0
2016,6,7,6,0,208.0,31.0,0.9,19.0,49.0,24.25,13.61
2016,6,7,6,15,311.0,43.5,1.0,19.5,92.5,33.56,23.14
2016,6,7,6,30,414.0,56.0,1.1,20.0,136.0,43.81,32.49
2016,6,7,6,45,480.0,65.0,1.2,20.5,186.0,49.25,37.42
2016,6,7,7,0,546.0,74.0,1.3,21.0,236.0,54.47,41.96
2016,6,7,7,15,593.0,81.0,1.25,21.5,289.5,57.76,44.66
2016,6,7,7,30,640.0,88.0,1.2,22.0,343.0,60.88,47.11
2016,6,7,7,45,673.0,93.5,1.2,23.0,396.5,62.63,48.22
2016,6,7,8,0,706.0,99.0,1.2,24.0,450.0,64.23,49.17
2016,6,7,8,15,731.0,103.5,1.3,24.5,502.0,112.2,61.55
2016,6,7,8,30,756.0,108.0,1.4,25.0,554.0,171.84,99.4
2016,6,7,8,45,412.5,202.0,1.55,26.0,449.0,219.55,150.04
2016,6,7,9,0,69.0,296.0,1.7,27.0,344.0,250.89,186.71
2016,6,7,9,15,50.0,296.5,1.7,27.0,332.5,254.16,189.61
2016,6,7,9,30,31.0,297.0,1.7,27.0,321.0,254.42,190.06
2016,6,7,9,45,116.0,349.0,1.75,27.5,444.0,328.76,243.67
2016,6,7,10,0,201.0,401.0,1.8,28.0,567.0,419.06,308.12
2016,6,7,10,15,119.5,386.0,1.8,28.0,486.0,381.12,280.92
2016,6,7,10,30,38.0,371.0,1.8,28.0,405.0,336.47,248.31
2016,6,7,10,45,456.5,251.5,1.8,28.0,674.5,499.9,371.29
2016,6,7,11,0,875.0,132.0,1.8,28.0,944.0,703.05,516.63
2016,6,7,11,15,545.5,310.0,1.85,28.0,820.5,661.92,482.68
2016,6,7,11,30,216.0,488.0,1.9,28.0,697.0,590.72,427.97
2016,6,7,11,45,231.0,492.0,1.95,28.5,718.0,620.05,448.19
2016,6,7,12,0,246.0,496.0,2.0,29.0,739.0,649.75,467.77
2016,6,7,12,15,333.5,470.0,2.0,29.0,800.0,717.85,515.29
2016,6,7,12,30,421.0,444.0,2.0,29.0,861.0,787.26,562.67
2016,6,7,12,45,659.5,286.0,2.05,29.0,937.0,878.23,628.73
2016,6,7,13,0,898.0,128.0,2.1,29.0,1013.0,953.67,678.45
2016,6,7,13,15,604.5,299.5,2.1,29.0,892.0,872.74,623.74
2016,6,7,13,30,311.0,471.0,2.1,29.0,771.0,761.08,543.41
2016,6,7,13,45,598.0,297.5,2.15,29.5,860.5,885.85,634.0
2016,6,7,14,0,885.0,124.0,2.2,30.0,950.0,981.19,695.72
2016,6,7,14,15,515.5,283.0,2.2,30.0,761.0,800.26,575.94
2016,6,7,14,30,146.0,442.0,2.2,30.0,572.0,581.32,420.36
2016,6,7,14,45,260.0,401.0,2.25,30.0,621.5,663.19,481.83
2016,6,7,15,0,374.0,360.0,2.3,30.0,671.0,727.48,528.84
2016,6,7,15,15,604.0,237.5,2.25,29.5,711.0,827.77,603.23
2016,6,7,15,30,834.0,115.0,2.2,29.0,751.0,882.88,642.17
2016,6,7,15,45,819.5,112.5,2.2,29.0,706.0,857.08,626.21
2016,6,7,16,0,805.0,110.0,2.2,29.0,661.0,820.65,603.87
2016,6,7,16,15,553.0,180.0,2.1,28.5,546.0,669.28,501.17
2016,6,7,16,30,301.0,250.0,2.0,28.0,431.0,508.52,384.82
2016,6,7,16,45,514.5,171.5,1.9,28.0,446.0,586.38,446.59
2016,6,7,17,0,728.0,93.0,1.8,28.0,461.0,634.48,484.15
2016,6,7,17,15,696.5,88.0,1.7,27.5,408.0,578.62,444.21
2016,6,7,17,30,665.0,83.0,1.6,27.0,355.0,521.42,402.93
2016,6,7,17,45,620.5,77.0,1.55,27.0,301.5,456.82,354.2
2016,6,7,18,0,576.0,71.0,1.5,27.0,248.0,395.05,305.99
2016,6,7,18,15,512.0,63.0,1.35,26.0,197.0,325.21,250.82
2016,6,7,18,30,448.0,55.0,1.2,25.0,146.0,261.16,198.28
2016,6,7,18,45,351.5,44.0,1.1,24.5,102.0,188.69,138.2
2016,6,7,19,0,255.0,33.0,1.0,24.0,58.0,126.87,85.11
2016,6,7,19,15,127.5,16.5,1.05,23.5,29.0,54.84,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,86.0,16.0,0.25,21.5,23.5,14.55,0.0
2016,6,8,6,0,172.0,32.0,0.2,22.0,47.0,24.98,14.01
2016,6,8,6,15,269.0,46.5,0.35,22.0,89.0,35.78,24.78
2016,6,8,6,30,366.0,61.0,0.5,22.0,131.0,46.24,34.3
2016,6,8,6,45,443.0,69.5,0.7,22.5,181.5,52.95,40.29
2016,6,8,7,0,520.0,78.0,0.9,23.0,232.0,57.62,44.3
2016,6,8,7,15,563.5,83.0,1.1,23.5,281.0,59.14,45.46
2016,6,8,7,30,607.0,88.0,1.3,24.0,330.0,60.65,46.51
2016,6,8,7,45,616.5,101.0,1.55,25.0,377.5,67.57,51.99
2016,6,8,8,0,626.0,114.0,1.8,26.0,425.0,73.93,56.9
2016,6,8,8,15,682.5,112.0,1.9,26.0,485.5,114.32,64.59
2016,6,8,8,30,739.0,110.0,2.0,26.0,546.0,170.6,98.93
2016,6,8,8,45,756.0,114.5,2.15,26.5,594.0,224.05,139.74
2016,6,8,9,0,773.0,119.0,2.3,27.0,642.0,279.08,185.05
2016,6,8,9,15,787.5,122.0,2.35,27.0,686.5,333.51,231.23
2016,6,8,9,30,802.0,125.0,2.4,27.0,731.0,388.72,277.71
2016,6,8,9,45,811.0,128.5,2.45,27.5,769.5,442.56,321.7
2016,6,8,10,0,820.0,132.0,2.5,28.0,808.0,496.08,364.09
2016,6,8,10,15,513.5,284.5,2.5,28.0,714.0,501.15,369.76
2016,6,8,10,30,207.0,437.0,2.5,28.0,620.0,482.01,354.66
2016,6,8,10,45,525.5,290.0,2.5,28.5,773.5,573.71,423.61
2016,6,8,11,0,844.0,143.0,2.5,29.0,927.0,690.21,508.74
2016,6,8,11,15,848.0,144.5,2.5,29.0,946.5,731.64,537.56
2016,6,8,11,30,852.0,146.0,2.5,29.0,966.0,770.93,564.45
2016,6,8,11,45,839.0,157.5,2.5,29.0,974.0,802.56,584.94
2016,6,8,12,0,826.0,169.0,2.5,29.0,982.0,839.01,608.56
2016,6,8,12,15,826.5,169.5,2.5,29.0,986.0,867.79,626.97
2016,6,8,12,30,827.0,170.0,2.5,29.0,990.0,893.95,643.69
2016,6,8,12,45,821.0,173.5,2.55,29.0,985.0,914.26,657.05
2016,6,8,13,0,815.0,177.0,2.6,29.0,980.0,931.46,668.51
2016,6,8,13,15,575.0,316.0,2.6,29.0,880.0,859.29,618.42
2016,6,8,13,30,335.0,455.0,2.6,29.0,780.0,768.08,552.15
2016,6,8,13,45,566.0,314.5,2.65,29.0,849.0,870.69,628.33
2016,6,8,14,0,797.0,174.0,2.7,29.0,918.0,955.8,687.06
2016,6,8,14,15,789.5,172.0,2.7,29.0,891.5,949.08,682.7
2016,6,8,14,30,782.0,170.0,2.7,29.0,865.0,938.97,677.07
2016,6,8,14,45,768.0,170.0,2.7,29.0,831.0,921.42,666.74
2016,6,8,15,0,754.0,170.0,2.7,29.0,797.0,900.85,654.54
2016,6,8,15,15,513.0,260.5,2.7,28.5,678.0,762.81,561.8
2016,6,8,15,30,272.0,351.0,2.7,28.0,559.0,617.43,458.19
2016,6,8,15,45,310.5,319.0,2.7,28.0,543.0,613.17,458.41
2016,6,8,16,0,349.0,287.0,2.7,28.0,527.0,605.26,455.16
2016,6,8,16,15,310.5,271.5,2.6,27.5,473.0,548.09,415.42
2016,6,8,16,30,272.0,256.0,2.5,27.0,419.0,492.18,376.09
2016,6,8,16,45,437.5,193.5,2.4,27.0,428.0,552.35,424.39
2016,6,8,17,0,603.0,131.0,2.3,27.0,437.0,590.79,455.25
2016,6,8,17,15,567.5,123.0,2.15,26.5,385.0,531.96,412.48
2016,6,8,17,30,532.0,115.0,2.0,26.0,333.0,469.1,366.28
2016,6,8,17,45,488.5,105.0,1.85,26.0,282.5,407.57,318.94
2016,6,8,18,0,445.0,95.0,1.7,26.0,232.0,349.19,272.71
2016,6,8,18,15,381.5,82.5,1.6,25.5,183.5,282.27,219.2
2016,6,8,18,30,318.0,70.0,1.5,25.0,135.0,221.53,169.19
2016,6,8,18,45,236.0,53.5,1.4,24.5,93.5,156.35,115.25
2016,6,8,19,0,154.0,37.0,1.3,24.0,52.0,100.42,67.9
2016,6,8,19,15,77.0,18.5,1.35,23.5,26.0,41.64,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.5,16.0,1.0,20.5,23.0,14.55,0.0
2016,6,9,6,0,153.0,32.0,1.1,21.0,46.0,24.95,14.01
2016,6,9,6,15,244.0,47.0,1.0,21.5,86.5,36.1,25.07
2016,6,9,6,30,335.0,62.0,0.9,22.0,127.0,46.89,34.84
2016,6,9,6,45,407.0,72.5,0.85,22.5,176.0,53.9,41.1
2016,6,9,7,0,479.0,83.0,0.8,23.0,225.0,61.58,47.7
2016,6,9,7,15,526.5,91.0,1.0,23.5,276.5,65.27,50.69
2016,6,9,7,30,574.0,99.0,1.2,24.0,328.0,68.76,53.41
2016,6,9,7,45,612.0,104.5,1.4,25.0,380.5,70.1,54.12
2016,6,9,8,0,650.0,110.0,1.6,26.0,433.0,71.34,54.72
2016,6,9,8,15,676.5,115.0,1.7,26.0,483.5,115.46,65.83
2016,6,9,8,30,703.0,120.0,1.8,26.0,534.0,166.49,97.19
2016,6,9,8,45,723.5,123.5,1.95,26.5,582.5,218.29,136.48
2016,6,9,9,0,744.0,127.0,2.1,27.0,631.0,277.49,184.6
2016,6,9,9,15,759.5,130.5,2.2,27.0,675.0,330.92,229.74
2016,6,9,9,30,775.0,134.0,2.3,27.0,719.0,385.31,275.4
2016,6,9,9,45,787.0,136.5,2.4,27.5,758.5,438.14,318.52
2016,6,9,10,0,799.0,139.0,2.5,28.0,798.0,491.02,360.46
2016,6,9,10,15,808.0,141.0,2.6,28.0,831.0,541.72,400.39
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,591.66,438.76
2016,6,9,10,45,824.0,144.5,2.8,28.5,891.0,638.38,473.03
2016,6,9,11,0,831.0,146.0,2.9,29.0,918.0,683.08,505.02
2016,6,9,11,15,835.5,147.5,2.95,29.0,938.0,724.34,534.71
2016,6,9,11,30,840.0,149.0,3.0,29.0,958.0,763.54,562.23
2016,6,9,11,45,844.5,148.0,3.1,29.0,970.5,798.51,585.75
2016,6,9,12,0,849.0,147.0,3.2,29.0,983.0,831.13,607.66
2016,6,9,12,15,850.0,147.0,3.25,29.0,987.5,859.18,626.23
2016,6,9,12,30,851.0,147.0,3.3,29.0,992.0,884.66,643.12
2016,6,9,12,45,587.5,310.0,3.35,29.5,892.5,833.04,604.5
2016,6,9,13,0,324.0,473.0,3.4,30.0,793.0,754.12,543.59
2016,6,9,13,15,583.5,310.0,3.4,30.0,877.5,861.36,623.84
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,946.9,682.61
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.0,950.88,685.0
2016,6,9,14,0,835.0,144.0,3.4,30.0,924.0,951.32,685.85
2016,6,9,14,15,828.5,142.5,3.35,29.5,898.0,945.85,684.06
2016,6,9,14,30,822.0,141.0,3.3,29.0,872.0,936.95,680.16
2016,6,9,14,45,795.0,150.0,3.3,29.0,835.0,926.32,674.23
2016,6,9,15,0,768.0,159.0,3.3,29.0,798.0,902.55,659.71
2016,6,9,15,15,755.5,156.0,3.25,29.0,759.5,877.31,644.03
2016,6,9,15,30,743.0,153.0,3.2,29.0,721.0,849.35,626.53
2016,6,9,15,45,546.5,220.0,3.2,29.0,624.5,730.11,544.62
2016,6,9,16,0,350.0,287.0,3.2,29.0,528.0,605.99,454.84
2016,6,9,16,15,507.0,212.5,3.1,28.5,533.0,659.91,499.28
2016,6,9,16,30,664.0,138.0,3.0,28.0,538.0,693.28,527.84
2016,6,9,16,45,635.5,133.0,2.95,28.0,487.5,641.92,491.51
2016,6,9,17,0,607.0,128.0,2.9,28.0,437.0,590.53,454.98
2016,6,9,17,15,572.0,120.5,2.7,27.5,385.5,532.46,413.11
2016,6,9,17,30,537.0,113.0,2.5,27.0,334.0,475.67,371.09
2016,6,9,17,45,492.0,103.5,2.35,27.0,283.0,408.03,319.18
2016,6,9,18,0,447.0,94.0,2.2,27.0,232.0,349.26,272.63
2016,6,9,18,15,384.0,82.0,2.05,26.0,184.0,283.02,219.95
2016,6,9,18,30,321.0,70.0,1.9,25.0,136.0,222.89,170.61
2016,6,9,18,45,240.0,53.5,1.75,24.5,94.5,157.83,116.58
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,101.89,69.16
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,42.32,2.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,103.0,15.0,1.0,21.5,24.0,13.64,0.0
2016,6,10,6,0,206.0,30.0,1.1,22.0,48.0,23.45,12.76
2016,6,10,6,15,304.5,42.0,1.25,22.0,90.0,32.39,21.86
2016,6,10,6,30,403.0,54.0,1.4,22.0,132.0,42.02,30.64
2016,6,10,6,45,472.5,62.5,1.6,22.5,181.5,47.12,35.26
2016,6,10,7,0,542.0,71.0,1.8,23.0,231.0,52.04,39.5
2016,6,10,7,15,587.0,77.5,1.9,23.5,283.0,55.04,41.95
2016,6,10,7,30,632.0,84.0,2.0,24.0,335.0,57.89,44.17
2016,6,10,7,45,666.5,88.5,2.1,24.5,387.5,59.08,44.91
2016,6,10,8,0,701.0,93.0,2.2,25.0,440.0,60.17,45.56
2016,6,10,8,15,725.0,97.0,2.25,25.0,491.5,111.48,61.67
2016,6,10,8,30,749.0,101.0,2.3,25.0,543.0,163.72,93.64
2016,6,10,8,45,767.0,104.5,2.35,25.5,591.0,217.08,134.49
2016,6,10,9,0,785.0,108.0,2.4,26.0,639.0,272.11,180.04
2016,6,10,9,15,799.0,110.5,2.4,26.5,683.0,326.57,226.15
2016,6,10,9,30,813.0,113.0,2.4,27.0,727.0,386.89,276.05
2016,6,10,9,45,824.0,115.5,2.4,27.5,766.5,440.44,319.82
2016,6,10,10,0,835.0,118.0,2.4,28.0,806.0,493.77,362.08
2016,6,10,10,15,843.0,120.0,2.4,28.0,839.5,544.67,402.0
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,594.57,440.04
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.5,641.51,474.03
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,686.84,505.88
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,728.6,535.47
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,768.16,562.01
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,804.83,584.97
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,839.16,606.21
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,868.09,624.65
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,894.26,641.31
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,915.84,655.42
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,934.35,667.66
2016,6,10,13,15,883.5,120.5,2.6,30.0,983.5,947.67,676.27
2016,6,10,13,30,881.0,120.0,2.6,30.0,972.0,957.48,682.76
2016,6,10,13,45,876.5,119.5,2.6,30.0,953.0,961.77,685.88
2016,6,10,14,0,872.0,119.0,2.6,30.0,934.0,962.45,686.87
2016,6,10,14,15,866.5,118.0,2.6,30.0,908.0,958.07,684.79
2016,6,10,14,30,861.0,117.0,2.6,30.0,882.0,950.15,680.6
2016,6,10,14,45,851.5,116.5,2.65,30.0,849.0,935.48,672.62
2016,6,10,15,0,842.0,116.0,2.7,30.0,816.0,917.56,662.64
2016,6,10,15,15,831.5,113.5,2.65,30.0,777.5,893.52,647.96
2016,6,10,15,30,821.0,111.0,2.6,30.0,739.0,866.54,631.4
2016,6,10,15,45,803.0,110.5,2.6,30.0,694.5,840.11,615.58
2016,6,10,16,0,785.0,110.0,2.6,30.0,650.0,803.54,592.87
2016,6,10,16,15,767.0,107.0,2.5,29.5,602.5,762.28,567.37
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,719.39,540.43
2016,6,10,16,45,719.0,102.0,2.35,29.0,503.0,667.27,505.83
2016,6,10,17,0,689.0,100.0,2.3,29.0,451.0,617.56,471.56
2016,6,10,17,15,656.5,95.0,2.15,28.5,399.0,560.67,431.25
2016,6,10,17,30,624.0,90.0,2.0,28.0,347.0,504.71,390.48
2016,6,10,17,45,570.0,85.5,1.85,28.0,294.0,438.32,339.85
2016,6,10,18,0,516.0,81.0,1.7,28.0,241.0,375.61,290.67
2016,6,10,18,15,453.0,71.5,1.55,27.5,191.5,307.55,236.62
2016,6,10,18,30,390.0,62.0,1.4,27.0,142.0,242.27,183.28
2016,6,10,18,45,294.5,49.0,1.3,26.5,99.0,172.03,125.66
2016,6,10,19,0,199.0,36.0,1.2,26.0,56.0,112.62,75.88
2016,6,10,19,15,99.5,18.0,1.2,25.5,28.0,50.58,5.79
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,57.5,16.5,1.75,22.5,21.5,15.01,0.0
2016,6,11,6,0,115.0,33.0,2.0,23.0,43.0,26.48,15.01
2016,6,11,6,15,201.0,50.0,2.2,23.0,82.5,38.33,26.74
2016,6,11,6,30,287.0,67.0,2.4,23.0,122.0,50.53,37.77
2016,6,11,6,45,358.5,78.5,2.6,23.5,169.5,58.13,44.54
2016,6,11,7,0,430.0,90.0,2.8,24.0,217.0,65.46,50.83
2016,6,11,7,15,479.0,99.5,2.9,24.5,268.0,70.95,55.35
2016,6,11,7,30,528.0,109.0,3.0,25.0,319.0,76.29,59.6
2016,6,11,7,45,269.5,138.0,3.1,25.5,246.0,99.29,78.61
2016,6,11,8,0,11.0,167.0,3.2,26.0,173.0,138.05,110.32
2016,6,11,8,15,16.5,191.0,3.25,26.0,200.5,158.84,120.83
2016,6,11,8,30,22.0,215.0,3.3,26.0,228.0,180.79,137.09
2016,6,11,8,45,358.5,181.0,3.35,26.5,422.5,193.22,132.25
2016,6,11,9,0,695.0,147.0,3.4,27.0,617.0,273.52,183.89
2016,6,11,9,15,448.0,252.0,3.4,27.0,563.0,322.23,231.8
2016,6,11,9,30,201.0,357.0,3.4,27.0,509.0,352.0,261.0
2016,6,11,9,45,258.5,366.5,3.45,27.5,572.5,393.59,291.53
2016,6,11,10,0,316.0,376.0,3.5,28.0,636.0,447.78,331.31
2016,6,11,10,15,293.5,400.0,3.5,28.0,650.0,476.75,353.08
2016,6,11,10,30,271.0,424.0,3.5,28.0,664.0,503.33,372.59
2016,6,11,10,45,269.0,439.5,3.55,28.0,683.5,533.72,394.67
2016,6,11,11,0,267.0,455.0,3.6,28.0,703.0,563.62,416.06
2016,6,11,11,15,515.5,326.5,3.6,28.0,818.5,651.77,483.24
2016,6,11,11,30,764.0,198.0,3.6,28.0,934.0,750.91,557.29
2016,6,11,11,45,761.5,203.0,3.6,28.5,945.0,784.36,579.07
2016,6,11,12,0,759.0,208.0,3.6,29.0,956.0,815.36,599.16
2016,6,11,12,15,760.5,208.5,3.55,29.0,960.5,843.47,617.45
2016,6,11,12,30,762.0,209.0,3.5,29.0,965.0,869.29,634.16
2016,6,11,12,45,596.0,324.5,3.5,29.5,915.0,852.14,617.81
2016,6,11,13,0,430.0,440.0,3.5,30.0,865.0,824.96,593.73
2016,6,11,13,15,435.5,432.0,3.45,30.0,857.5,836.19,601.67
2016,6,11,13,30,441.0,424.0,3.4,30.0,850.0,845.08,607.85
2016,6,11,13,45,429.5,411.0,3.4,30.0,819.5,830.7,598.78
2016,6,11,14,0,418.0,398.0,3.4,30.0,789.0,813.65,588.11
2016,6,11,14,15,366.0,407.5,3.35,30.0,743.0,767.02,556.33
2016,6,11,14,30,314.0,417.0,3.3,30.0,697.0,728.9,529.98
2016,6,11,14,45,362.0,379.5,3.25,30.0,690.5,736.98,537.95
2016,6,11,15,0,410.0,342.0,3.2,30.0,684.0,754.25,551.66
2016,6,11,15,15,530.5,272.0,3.15,30.0,692.0,790.2,580.23
2016,6,11,15,30,651.0,202.0,3.1,30.0,700.0,823.03,606.27
2016,6,11,15,45,402.0,261.0,3.05,30.0,562.5,646.05,480.45
2016,6,11,16,0,153.0,320.0,3.0,30.0,425.0,459.96,344.0
2016,6,11,16,15,361.5,249.0,2.9,29.5,473.5,565.46,427.59
2016,6,11,16,30,570.0,178.0,2.8,29.0,522.0,655.83,497.08
2016,6,11,16,45,543.0,169.0,2.7,29.0,473.0,605.15,460.77
2016,6,11,17,0,516.0,160.0,2.6,29.0,424.0,554.71,424.89
2016,6,11,17,15,479.5,150.0,2.4,28.5,373.5,497.46,383.68
2016,6,11,17,30,443.0,140.0,2.2,28.0,323.0,442.0,342.81
2016,6,11,17,45,397.5,127.0,2.05,27.5,273.0,380.37,296.27
2016,6,11,18,0,352.0,114.0,1.9,27.0,223.0,322.23,251.1
2016,6,11,18,15,292.5,97.5,1.8,26.5,176.5,249.5,193.49
2016,6,11,18,30,233.0,81.0,1.7,26.0,130.0,192.0,146.52
2016,6,11,18,45,161.0,60.0,1.65,26.0,89.5,130.8,96.11
2016,6,11,19,0,89.0,39.0,1.6,26.0,49.0,77.2,51.79
2016,6,11,19,15,44.5,19.5,1.65,25.5,24.5,32.3,3.26
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
