Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,54.0,16.0,2.2,22.5,21.0,14.55,0.0
2016,6,12,6,0,108.0,32.0,2.4,23.0,42.0,25.73,14.4
2016,6,12,6,15,189.0,50.0,2.45,23.5,81.0,39.58,27.71
2016,6,12,6,30,270.0,68.0,2.5,24.0,120.0,51.24,38.2
2016,6,12,6,45,268.0,85.5,2.65,24.5,151.0,65.58,50.71
2016,6,12,7,0,266.0,103.0,2.8,25.0,182.0,77.56,60.92
2016,6,12,7,15,232.0,130.5,2.9,25.0,209.0,95.38,75.95
2016,6,12,7,30,198.0,158.0,3.0,25.0,236.0,117.91,94.68
2016,6,12,7,45,116.5,173.5,3.1,25.5,221.5,127.63,102.25
2016,6,12,8,0,35.0,189.0,3.2,26.0,207.0,144.71,115.78
2016,6,12,8,15,115.5,224.5,3.25,26.0,291.5,170.09,126.58
2016,6,12,8,30,196.0,260.0,3.3,26.0,376.0,214.87,156.23
2016,6,12,8,45,295.0,264.0,3.35,26.5,455.0,245.36,174.83
2016,6,12,9,0,394.0,268.0,3.4,27.0,534.0,295.11,210.09
2016,6,12,9,15,244.0,308.5,3.4,27.0,477.5,306.43,224.96
2016,6,12,9,30,94.0,349.0,3.4,27.0,421.0,314.36,234.87
2016,6,12,9,45,299.0,327.0,3.4,27.5,571.0,381.19,282.29
2016,6,12,10,0,504.0,305.0,3.4,28.0,721.0,477.88,352.74
2016,6,12,10,15,486.5,329.0,3.35,28.0,744.0,519.01,383.84
2016,6,12,10,30,469.0,353.0,3.3,28.0,767.0,557.83,412.56
2016,6,12,10,45,464.0,371.5,3.3,28.5,791.5,597.82,440.7
2016,6,12,11,0,459.0,390.0,3.3,29.0,816.0,636.6,467.27
2016,6,12,11,15,458.5,404.5,3.3,29.0,838.5,674.14,493.45
2016,6,12,11,30,458.0,419.0,3.3,29.0,861.0,710.7,518.53
2016,6,12,11,45,439.0,427.0,3.35,29.5,855.0,726.33,528.09
2016,6,12,12,0,420.0,435.0,3.4,30.0,849.0,739.48,535.9
2016,6,12,12,15,418.0,438.0,3.35,30.0,851.5,760.53,549.93
2016,6,12,12,30,416.0,441.0,3.3,30.0,854.0,777.66,561.23
2016,6,12,12,45,342.5,466.0,3.3,30.0,805.5,750.4,541.27
2016,6,12,13,0,269.0,491.0,3.3,30.0,757.0,719.07,518.62
2016,6,12,13,15,349.0,456.5,3.3,30.0,797.0,771.86,556.86
2016,6,12,13,30,429.0,422.0,3.3,30.0,837.0,831.5,598.63
2016,6,12,13,45,438.0,409.0,3.3,30.0,825.5,836.63,602.47
2016,6,12,14,0,447.0,396.0,3.3,30.0,814.0,839.29,605.14
2016,6,12,14,15,338.5,417.0,3.25,30.0,728.5,749.88,543.4
2016,6,12,14,30,230.0,438.0,3.2,30.0,643.0,656.55,478.26
2016,6,12,14,45,402.0,362.0,3.2,30.0,704.0,768.64,560.55
2016,6,12,15,0,574.0,286.0,3.2,30.0,765.0,851.6,620.87
2016,6,12,15,15,559.5,272.5,3.15,30.0,721.0,817.26,598.12
2016,6,12,15,30,545.0,259.0,3.1,30.0,677.0,780.85,574.68
2016,6,12,15,45,556.5,231.5,3.05,30.0,636.5,750.79,556.13
2016,6,12,16,0,568.0,204.0,3.0,30.0,596.0,717.43,535.08
2016,6,12,16,15,460.5,224.0,2.9,29.5,526.5,633.91,476.53
2016,6,12,16,30,353.0,244.0,2.8,29.0,457.0,542.6,411.48
2016,6,12,16,45,351.5,218.5,2.7,29.0,414.5,502.1,383.59
2016,6,12,17,0,350.0,193.0,2.6,29.0,372.0,460.35,353.99
2016,6,12,17,15,399.0,164.5,2.4,28.5,346.5,459.6,355.13
2016,6,12,17,30,448.0,136.0,2.2,28.0,321.0,440.93,342.34
2016,6,12,17,45,407.5,122.5,2.05,28.0,272.5,381.37,296.59
2016,6,12,18,0,367.0,109.0,1.9,28.0,224.0,324.79,252.19
2016,6,12,18,15,306.5,94.0,1.85,27.5,177.0,260.59,201.34
2016,6,12,18,30,246.0,79.0,1.8,27.0,130.0,195.01,148.28
2016,6,12,18,45,176.5,59.0,1.75,26.5,90.5,135.08,99.12
2016,6,12,19,0,107.0,39.0,1.7,26.0,51.0,82.53,55.58
2016,6,12,19,15,53.5,19.5,1.85,25.5,25.5,37.55,6.11
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,16.5,2.9,23.5,22.0,15.01,0.0
2016,6,13,6,0,122.0,33.0,3.0,24.0,44.0,26.49,14.88
2016,6,13,6,15,213.5,49.5,3.15,24.0,84.0,37.98,26.3
2016,6,13,6,30,305.0,66.0,3.3,24.0,124.0,49.85,37.01
2016,6,13,6,45,391.5,74.0,3.5,24.5,174.0,54.96,41.64
2016,6,13,7,0,478.0,82.0,3.7,25.0,224.0,60.8,46.64
2016,6,13,7,15,526.5,90.0,3.75,25.5,275.5,64.54,49.67
2016,6,13,7,30,575.0,98.0,3.8,26.0,327.0,68.07,52.42
2016,6,13,7,45,624.5,100.0,3.85,26.5,381.5,66.99,51.2
2016,6,13,8,0,674.0,102.0,3.9,27.0,436.0,66.08,50.13
2016,6,13,8,15,699.5,106.5,3.85,27.0,486.5,108.58,60.27
2016,6,13,8,30,725.0,111.0,3.8,27.0,537.0,160.29,91.49
2016,6,13,8,45,749.5,112.0,3.8,27.5,586.5,217.56,134.76
2016,6,13,9,0,774.0,113.0,3.8,28.0,636.0,271.15,178.69
2016,6,13,9,15,788.0,116.0,3.75,28.0,680.0,325.33,224.9
2016,6,13,9,30,802.0,119.0,3.7,28.0,724.0,380.24,271.45
2016,6,13,9,45,814.0,121.0,3.7,28.5,763.5,434.0,315.75
2016,6,13,10,0,826.0,123.0,3.7,29.0,803.0,491.14,361.14
2016,6,13,10,15,834.0,125.0,3.65,29.0,836.0,541.61,401.09
2016,6,13,10,30,842.0,127.0,3.6,29.0,869.0,591.1,439.21
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.5,637.52,473.31
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,682.26,505.22
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,723.6,534.85
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,762.78,561.73
2016,6,13,11,45,862.0,134.0,3.5,30.5,973.0,798.1,583.9
2016,6,13,12,0,864.0,135.0,3.5,31.0,985.0,830.86,604.15
2016,6,13,12,15,864.5,135.0,3.5,31.0,989.5,858.91,622.38
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,884.28,638.85
2016,6,13,12,45,538.5,319.5,3.5,31.5,853.5,798.17,576.3
2016,6,13,13,0,212.0,504.0,3.5,32.0,713.0,671.57,481.55
2016,6,13,13,15,533.0,320.0,3.5,32.0,838.0,823.05,593.6
2016,6,13,13,30,854.0,136.0,3.5,32.0,963.0,945.42,677.03
2016,6,13,13,45,847.5,136.5,3.5,32.0,943.5,948.96,678.86
2016,6,13,14,0,841.0,137.0,3.5,32.0,924.0,948.98,679.43
2016,6,13,14,15,835.0,135.5,3.5,31.5,898.0,944.09,678.34
2016,6,13,14,30,829.0,134.0,3.5,31.0,872.0,935.74,675.14
2016,6,13,14,45,584.5,254.5,3.5,31.0,766.0,838.02,609.87
2016,6,13,15,0,340.0,375.0,3.5,31.0,660.0,709.94,518.09
2016,6,13,15,15,372.5,343.0,3.4,31.0,641.0,703.88,516.47
2016,6,13,15,30,405.0,311.0,3.3,31.0,622.0,707.51,520.54
2016,6,13,15,45,398.5,294.0,3.25,31.0,584.5,663.38,491.35
2016,6,13,16,0,392.0,277.0,3.2,31.0,547.0,630.79,469.88
2016,6,13,16,15,419.5,246.0,3.05,30.5,516.5,623.14,466.91
2016,6,13,16,30,447.0,215.0,2.9,30.0,486.0,598.72,452.1
2016,6,13,16,45,408.5,202.5,2.8,30.0,432.5,540.36,410.63
2016,6,13,17,0,370.0,190.0,2.7,30.0,379.0,471.29,360.97
2016,6,13,17,15,346.5,170.5,2.5,29.5,332.0,419.52,323.67
2016,6,13,17,30,323.0,151.0,2.3,29.0,285.0,368.75,286.13
2016,6,13,17,45,298.0,132.0,2.15,28.5,242.0,318.97,248.4
2016,6,13,18,0,273.0,113.0,2.0,28.0,199.0,270.88,210.91
2016,6,13,18,15,236.0,94.5,1.95,27.5,158.5,219.69,169.97
2016,6,13,18,30,199.0,76.0,1.9,27.0,118.0,171.99,130.8
2016,6,13,18,45,146.5,57.0,1.9,27.0,83.0,121.82,89.12
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,77.2,51.72
2016,6,13,19,15,47.0,19.0,2.05,26.5,24.0,35.38,6.59
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.0,16.5,2.9,23.5,21.0,15.01,0.0
2016,6,14,6,0,98.0,33.0,3.2,24.0,42.0,26.45,14.81
2016,6,14,6,15,185.0,51.0,3.3,24.0,81.5,40.27,28.21
2016,6,14,6,30,272.0,69.0,3.4,24.0,121.0,52.03,38.86
2016,6,14,6,45,330.5,84.0,3.55,24.0,167.5,62.13,47.86
2016,6,14,7,0,389.0,99.0,3.7,24.0,214.0,71.79,56.25
2016,6,14,7,15,204.0,120.0,3.75,24.0,181.5,88.34,70.3
2016,6,14,7,30,19.0,141.0,3.8,24.0,149.0,116.39,93.85
2016,6,14,7,45,9.5,134.5,3.9,24.5,138.5,113.24,90.66
2016,6,14,8,0,0.0,128.0,4.0,25.0,128.0,109.34,86.88
2016,6,14,8,15,3.5,155.5,3.9,25.5,158.0,131.85,100.29
2016,6,14,8,30,7.0,183.0,3.8,26.0,188.0,155.1,117.78
2016,6,14,8,45,120.0,244.0,3.7,26.5,325.5,207.86,153.37
2016,6,14,9,0,233.0,305.0,3.6,27.0,463.0,288.07,210.36
2016,6,14,9,15,165.5,328.0,3.45,27.5,444.0,302.95,223.89
2016,6,14,9,30,98.0,351.0,3.3,28.0,425.0,316.88,235.66
2016,6,14,9,45,97.0,371.0,3.15,28.5,447.5,341.49,253.41
2016,6,14,10,0,96.0,391.0,3.0,29.0,470.0,366.06,270.77
2016,6,14,10,15,85.0,402.0,2.95,29.0,474.5,378.49,279.69
2016,6,14,10,30,74.0,413.0,2.9,29.0,479.0,389.59,287.48
2016,6,14,10,45,92.5,437.0,2.85,29.5,521.5,428.22,314.55
2016,6,14,11,0,111.0,461.0,2.8,30.0,564.0,468.87,342.61
2016,6,14,11,15,99.0,466.0,2.9,30.0,559.5,473.93,345.93
2016,6,14,11,30,87.0,471.0,3.0,30.0,555.0,477.68,348.42
2016,6,14,11,45,133.0,488.0,3.1,30.5,618.5,537.24,390.45
2016,6,14,12,0,179.0,505.0,3.2,31.0,682.0,600.19,433.96
2016,6,14,12,15,217.0,502.0,3.35,31.0,717.5,641.51,463.32
2016,6,14,12,30,255.0,499.0,3.5,31.0,753.0,687.9,496.07
2016,6,14,12,45,230.0,502.0,3.7,31.0,730.5,676.03,488.01
2016,6,14,13,0,205.0,505.0,3.9,31.0,708.0,665.83,481.26
2016,6,14,13,15,145.0,489.5,4.0,31.0,632.5,603.43,437.56
2016,6,14,13,30,85.0,474.0,4.1,31.0,557.0,527.58,383.97
2016,6,14,13,45,103.0,471.5,4.25,31.0,570.0,546.2,398.47
2016,6,14,14,0,121.0,469.0,4.4,31.0,583.0,576.68,420.78
2016,6,14,14,15,203.5,447.5,4.4,31.0,632.5,638.02,466.43
2016,6,14,14,30,286.0,426.0,4.4,31.0,682.0,710.65,518.99
2016,6,14,14,45,346.5,385.5,4.45,31.0,683.5,727.93,533.41
2016,6,14,15,0,407.0,345.0,4.5,31.0,685.0,753.98,553.93
2016,6,14,15,15,607.0,231.0,4.45,31.0,711.0,823.09,607.74
2016,6,14,15,30,807.0,117.0,4.4,31.0,737.0,868.44,640.43
2016,6,14,15,45,792.5,114.5,4.4,31.0,693.5,835.45,619.19
2016,6,14,16,0,778.0,112.0,4.4,31.0,650.0,800.11,596.72
2016,6,14,16,15,760.0,108.5,4.25,30.5,602.5,758.69,570.48
2016,6,14,16,30,742.0,105.0,4.1,30.0,555.0,715.66,542.81
2016,6,14,16,45,716.0,102.0,4.0,30.0,504.0,665.84,508.99
2016,6,14,17,0,690.0,99.0,3.9,30.0,453.0,618.01,475.41
2016,6,14,17,15,658.5,94.0,3.6,29.5,401.0,561.86,434.84
2016,6,14,17,30,627.0,89.0,3.3,29.0,349.0,506.54,393.85
2016,6,14,17,45,582.0,82.5,3.05,28.5,297.0,442.97,345.53
2016,6,14,18,0,537.0,76.0,2.8,28.0,245.0,382.3,297.96
2016,6,14,18,15,474.0,68.0,2.65,27.5,196.0,314.84,243.83
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,252.99,192.63
2016,6,14,18,45,318.0,48.0,2.4,27.0,104.0,179.86,131.95
2016,6,14,19,0,225.0,36.0,2.3,27.0,61.0,120.69,81.98
2016,6,14,19,15,112.5,18.0,2.4,26.5,30.5,54.47,14.09
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,17.0,2.85,23.5,19.0,15.46,0.0
2016,6,15,6,0,48.0,34.0,3.0,24.0,38.0,27.8,15.81
2016,6,15,6,15,117.5,56.5,3.15,24.0,76.5,43.99,31.32
2016,6,15,6,30,187.0,79.0,3.3,24.0,115.0,60.41,45.98
2016,6,15,6,45,260.5,94.5,3.5,24.5,161.5,71.67,55.89
2016,6,15,7,0,334.0,110.0,3.7,25.0,208.0,79.54,62.61
2016,6,15,7,15,364.5,120.0,3.8,25.5,247.5,84.78,66.85
2016,6,15,7,30,395.0,130.0,3.9,26.0,287.0,89.72,70.69
2016,6,15,7,45,472.5,135.5,4.05,26.5,350.5,91.71,71.97
2016,6,15,8,0,550.0,141.0,4.2,27.0,414.0,93.66,73.17
2016,6,15,8,15,579.5,148.0,4.3,27.0,464.0,129.98,81.18
2016,6,15,8,30,609.0,155.0,4.4,27.0,514.0,176.83,109.38
2016,6,15,8,45,652.0,151.0,4.5,27.5,565.0,221.44,141.74
2016,6,15,9,0,695.0,147.0,4.6,28.0,616.0,270.87,181.28
2016,6,15,9,15,712.0,151.0,4.6,28.5,660.0,322.96,224.89
2016,6,15,9,30,729.0,155.0,4.6,29.0,704.0,376.27,269.19
2016,6,15,9,45,757.5,149.0,4.7,29.5,747.0,431.5,314.1
2016,6,15,10,0,786.0,143.0,4.8,30.0,790.0,483.69,355.93
2016,6,15,10,15,795.5,145.0,4.8,30.0,823.5,533.98,395.94
2016,6,15,10,30,805.0,147.0,4.8,30.0,857.0,583.61,434.44
2016,6,15,10,45,821.0,143.0,4.85,30.5,886.5,631.03,469.77
2016,6,15,11,0,837.0,139.0,4.9,31.0,916.0,677.29,503.41
2016,6,15,11,15,841.5,140.5,4.85,31.0,936.5,718.84,533.51
2016,6,15,11,30,846.0,142.0,4.8,31.0,957.0,758.33,561.29
2016,6,15,11,45,856.5,137.0,4.8,31.5,971.5,795.02,584.71
2016,6,15,12,0,867.0,132.0,4.8,32.0,986.0,829.64,606.51
2016,6,15,12,15,868.0,132.5,4.7,32.0,990.5,858.66,625.05
2016,6,15,12,30,869.0,133.0,4.6,32.0,995.0,885.02,641.94
2016,6,15,12,45,869.5,132.0,4.55,32.0,992.5,907.0,656.15
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,926.05,668.48
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,939.55,676.98
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,949.58,683.31
2016,6,15,13,45,861.0,129.0,4.2,32.0,949.5,954.19,686.2
2016,6,15,14,0,857.0,128.0,4.1,32.0,931.0,955.21,686.89
2016,6,15,14,15,851.0,127.0,4.0,32.0,905.5,950.76,684.15
2016,6,15,14,30,845.0,126.0,3.9,32.0,880.0,942.82,679.28
2016,6,15,14,45,836.5,124.5,3.8,32.5,847.5,928.6,669.08
2016,6,15,15,0,828.0,123.0,3.7,33.0,815.0,911.13,656.93
2016,6,15,15,15,818.0,120.5,3.6,32.5,777.0,888.12,643.91
2016,6,15,15,30,808.0,118.0,3.5,32.0,739.0,870.51,634.49
2016,6,15,15,45,794.0,115.5,3.45,32.0,696.0,837.98,614.09
2016,6,15,16,0,780.0,113.0,3.4,32.0,653.0,803.07,592.1
2016,6,15,16,15,762.0,110.0,3.25,31.5,605.5,762.19,566.58
2016,6,15,16,30,744.0,107.0,3.1,31.0,558.0,719.68,539.64
2016,6,15,16,45,722.0,102.5,3.0,31.0,508.0,671.16,507.28
2016,6,15,17,0,700.0,98.0,2.9,31.0,458.0,624.24,474.98
2016,6,15,17,15,668.5,93.0,2.7,30.5,406.0,567.69,434.9
2016,6,15,17,30,637.0,88.0,2.5,30.0,354.0,511.94,394.33
2016,6,15,17,45,597.0,81.0,2.3,29.5,302.0,450.21,348.06
2016,6,15,18,0,557.0,74.0,2.1,29.0,250.0,390.87,302.1
2016,6,15,18,15,495.0,66.0,2.05,28.5,200.0,322.86,248.26
2016,6,15,18,30,433.0,58.0,2.0,28.0,150.0,260.37,197.04
2016,6,15,18,45,343.0,47.0,1.95,27.5,106.5,190.64,139.54
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,129.29,87.94
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,58.09,16.7
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,61.5,16.5,3.45,23.5,22.0,15.01,0.0
2016,6,16,6,0,123.0,33.0,3.7,24.0,44.0,26.48,14.73
2016,6,16,6,15,216.5,49.0,3.8,24.0,84.0,37.63,25.98
2016,6,16,6,30,310.0,65.0,3.9,24.0,124.0,49.14,36.39
2016,6,16,6,45,398.0,73.5,4.05,24.5,174.0,54.66,41.37
2016,6,16,7,0,486.0,82.0,4.2,25.0,224.0,60.93,46.76
2016,6,16,7,15,535.0,89.5,4.2,25.5,276.0,64.28,49.46
2016,6,16,7,30,584.0,97.0,4.2,26.0,328.0,67.46,51.9
2016,6,16,7,45,634.0,98.5,4.25,26.5,383.0,66.07,50.43
2016,6,16,8,0,684.0,100.0,4.3,27.0,438.0,64.88,49.13
2016,6,16,8,15,709.5,104.5,4.3,27.5,489.5,105.89,58.36
2016,6,16,8,30,735.0,109.0,4.3,28.0,541.0,164.12,93.91
2016,6,16,8,45,761.0,109.5,4.35,28.5,591.0,215.66,132.28
2016,6,16,9,0,787.0,110.0,4.4,29.0,641.0,269.83,176.5
2016,6,16,9,15,801.5,112.5,4.4,29.0,685.5,324.47,223.09
2016,6,16,9,30,816.0,115.0,4.4,29.0,730.0,379.88,270.15
2016,6,16,9,45,830.0,115.5,4.45,29.5,770.0,438.48,318.14
2016,6,16,10,0,844.0,116.0,4.5,30.0,810.0,491.96,361.13
2016,6,16,10,15,852.0,118.0,4.5,30.5,843.5,543.34,401.28
2016,6,16,10,30,860.0,120.0,4.5,31.0,877.0,593.71,439.42
2016,6,16,10,45,867.5,120.0,4.55,31.5,904.5,640.93,474.33
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,686.63,507.18
2016,6,16,11,15,879.0,121.0,4.6,32.0,952.0,728.94,537.83
2016,6,16,11,30,883.0,122.0,4.6,32.0,972.0,769.04,565.39
2016,6,16,11,45,885.0,122.5,4.6,32.0,984.0,804.8,589.14
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,837.91,611.02
2016,6,16,12,15,887.5,123.5,4.6,32.0,1000.5,867.06,630.17
2016,6,16,12,30,888.0,124.0,4.6,32.0,1005.0,893.45,647.47
2016,6,16,12,45,887.0,123.5,4.6,32.5,1002.0,914.85,660.15
2016,6,16,13,0,886.0,123.0,4.6,33.0,999.0,933.2,670.84
2016,6,16,13,15,884.0,122.5,4.55,33.0,987.5,947.31,679.96
2016,6,16,13,30,882.0,122.0,4.5,33.0,976.0,957.92,686.89
2016,6,16,13,45,878.0,121.0,4.45,33.0,957.5,962.57,690.06
2016,6,16,14,0,874.0,120.0,4.4,33.0,939.0,963.58,691.02
2016,6,16,14,15,868.5,118.5,4.35,33.0,913.5,959.04,688.52
2016,6,16,14,30,863.0,117.0,4.3,33.0,888.0,950.93,683.84
2016,6,16,14,45,849.5,119.0,4.25,33.0,854.0,935.32,674.4
2016,6,16,15,0,836.0,121.0,4.2,33.0,820.0,916.57,663.03
2016,6,16,15,15,825.5,119.0,4.1,32.5,781.5,893.52,649.98
2016,6,16,15,30,815.0,117.0,4.0,32.0,743.0,875.82,640.5
2016,6,16,15,45,800.5,114.5,3.95,32.0,699.5,842.73,619.63
2016,6,16,16,0,786.0,112.0,3.9,32.0,656.0,807.26,597.15
2016,6,16,16,15,768.5,108.5,3.75,31.5,608.5,766.1,571.36
2016,6,16,16,30,751.0,105.0,3.6,31.0,561.0,723.25,544.11
2016,6,16,16,45,726.0,101.5,3.5,31.0,510.5,673.36,510.64
2016,6,16,17,0,701.0,98.0,3.4,31.0,460.0,625.28,477.37
2016,6,16,17,15,669.5,93.0,3.15,30.5,407.5,568.7,436.99
2016,6,16,17,30,638.0,88.0,2.9,30.0,355.0,512.92,396.13
2016,6,16,17,45,593.0,82.5,2.7,30.0,302.5,449.97,348.06
2016,6,16,18,0,548.0,77.0,2.5,30.0,250.0,389.85,300.85
2016,6,16,18,15,485.5,68.5,2.35,29.0,200.5,321.45,247.13
2016,6,16,18,30,423.0,60.0,2.2,28.0,151.0,258.62,196.01
2016,6,16,18,45,329.0,48.5,2.1,27.5,107.0,184.82,135.41
2016,6,16,19,0,235.0,37.0,2.0,27.0,63.0,125.2,85.42
2016,6,16,19,15,117.5,18.5,2.1,26.5,31.5,56.72,17.49
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,85.5,16.0,2.9,22.5,23.5,14.55,0.0
2016,6,17,6,0,171.0,32.0,3.2,23.0,47.0,25.01,13.63
2016,6,17,6,15,272.0,46.0,3.35,23.5,89.0,35.44,24.2
2016,6,17,6,30,373.0,60.0,3.5,24.0,131.0,45.57,33.34
2016,6,17,6,45,465.0,66.0,3.65,24.5,183.0,50.21,37.56
2016,6,17,7,0,557.0,72.0,3.8,25.0,235.0,53.07,40.03
2016,6,17,7,15,603.5,78.5,3.8,25.5,288.5,56.06,42.45
2016,6,17,7,30,650.0,85.0,3.8,26.0,342.0,58.9,44.66
2016,6,17,7,45,695.5,86.0,3.85,26.5,397.0,57.7,43.38
2016,6,17,8,0,741.0,87.0,3.9,27.0,452.0,62.52,47.16
2016,6,17,8,15,764.5,90.5,3.9,27.5,504.0,104.46,55.87
2016,6,17,8,30,788.0,94.0,3.9,28.0,556.0,158.4,87.28
2016,6,17,8,45,811.0,94.5,3.9,28.5,606.5,212.53,127.74
2016,6,17,9,0,834.0,95.0,3.9,29.0,657.0,275.74,179.13
2016,6,17,9,15,847.0,97.5,3.85,29.0,702.0,331.93,227.09
2016,6,17,9,30,860.0,100.0,3.8,29.0,747.0,388.57,275.2
2016,6,17,9,45,872.5,100.5,3.8,29.5,787.5,443.64,320.68
2016,6,17,10,0,885.0,101.0,3.8,30.0,828.0,498.57,364.71
2016,6,17,10,15,892.0,102.5,3.75,30.5,861.5,551.06,405.48
2016,6,17,10,30,899.0,104.0,3.7,31.0,895.0,602.37,444.01
2016,6,17,10,45,905.5,104.0,3.7,31.5,922.5,650.73,479.36
2016,6,17,11,0,912.0,104.0,3.7,32.0,950.0,697.38,512.47
2016,6,17,11,15,915.0,105.0,3.65,32.0,970.0,740.48,543.12
2016,6,17,11,30,918.0,106.0,3.6,32.0,990.0,781.2,569.96
2016,6,17,11,45,921.0,105.5,3.55,32.5,1002.0,818.09,592.64
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,852.27,613.25
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,881.98,631.75
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,908.75,648.23
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,930.76,661.9
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,949.54,673.55
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,963.46,682.15
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,973.74,688.55
2016,6,17,13,45,913.0,103.0,3.05,33.5,973.5,978.39,690.09
2016,6,17,14,0,909.0,102.0,3.0,34.0,954.0,979.28,689.4
2016,6,17,14,15,903.5,101.0,2.95,34.0,928.0,974.99,687.01
2016,6,17,14,30,898.0,100.0,2.9,34.0,902.0,967.03,682.46
2016,6,17,14,45,890.0,99.0,2.85,34.0,869.0,953.11,674.28
2016,6,17,15,0,882.0,98.0,2.8,34.0,836.0,935.75,664.06
2016,6,17,15,15,872.5,96.0,2.75,33.5,797.5,912.65,651.59
2016,6,17,15,30,863.0,94.0,2.7,33.0,759.0,886.43,637.12
2016,6,17,15,45,851.0,92.0,2.7,33.0,715.0,855.1,618.33
2016,6,17,16,0,839.0,90.0,2.7,33.0,671.0,821.16,597.76
2016,6,17,16,15,823.0,87.5,2.6,32.5,623.0,781.02,573.43
2016,6,17,16,30,807.0,85.0,2.5,32.0,575.0,739.0,547.56
2016,6,17,16,45,787.0,81.5,2.45,32.0,524.0,696.8,520.4
2016,6,17,17,0,767.0,78.0,2.4,32.0,473.0,647.64,487.97
2016,6,17,17,15,738.5,74.0,2.25,31.5,420.5,591.48,449.38
2016,6,17,17,30,710.0,70.0,2.1,31.0,368.0,535.68,409.4
2016,6,17,17,45,672.0,65.5,2.0,30.5,315.0,474.55,364.3
2016,6,17,18,0,634.0,61.0,1.9,30.0,262.0,416.9,320.1
2016,6,17,18,15,576.5,55.0,1.75,29.0,211.0,349.45,267.3
2016,6,17,18,30,519.0,49.0,1.6,28.0,160.0,286.99,216.39
2016,6,17,18,45,428.5,40.0,1.5,27.5,114.5,214.59,156.53
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,152.0,103.32
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,68.1,22.84
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,74.0,16.0,2.15,23.5,22.5,14.55,0.0
2016,6,18,6,0,148.0,32.0,2.4,24.0,45.0,24.98,13.48
2016,6,18,6,15,246.0,46.5,2.45,24.0,86.0,35.78,24.42
2016,6,18,6,30,344.0,61.0,2.5,24.0,127.0,46.24,33.92
2016,6,18,6,45,418.5,70.5,2.65,24.5,176.0,52.56,39.57
2016,6,18,7,0,493.0,80.0,2.8,25.0,225.0,59.36,45.41
2016,6,18,7,15,541.5,88.0,2.7,25.5,277.0,63.19,48.52
2016,6,18,7,30,590.0,96.0,2.6,26.0,329.0,66.81,51.34
2016,6,18,7,45,624.5,102.0,2.55,26.5,381.0,68.61,52.56
2016,6,18,8,0,659.0,108.0,2.5,27.0,433.0,70.26,53.62
2016,6,18,8,15,685.5,113.0,2.4,27.0,484.5,109.08,62.09
2016,6,18,8,30,712.0,118.0,2.3,27.0,536.0,160.33,92.13
2016,6,18,8,45,734.5,121.0,2.2,27.5,584.5,218.41,135.37
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,272.1,178.67
2016,6,18,9,15,772.5,127.0,1.9,28.0,678.0,325.73,223.5
2016,6,18,9,30,788.0,130.0,1.7,28.0,723.0,380.33,268.6
2016,6,18,9,45,803.0,130.5,1.55,28.5,763.5,433.42,310.97
2016,6,18,10,0,818.0,131.0,1.4,29.0,804.0,486.87,352.0
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.5,540.66,392.25
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,590.49,428.17
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.5,637.9,460.07
2016,6,18,11,0,856.0,134.0,0.8,30.0,928.0,684.05,489.6
2016,6,18,11,15,860.5,135.0,0.85,30.0,948.5,726.05,518.51
2016,6,18,11,30,865.0,136.0,0.9,30.0,969.0,765.95,545.07
2016,6,18,11,45,861.5,141.5,1.0,30.5,980.0,800.99,566.81
2016,6,18,12,0,858.0,147.0,1.1,31.0,991.0,833.13,586.63
2016,6,18,12,15,859.0,147.0,1.2,31.0,996.0,861.69,605.34
2016,6,18,12,30,860.0,147.0,1.3,31.0,1001.0,887.67,622.49
2016,6,18,12,45,861.0,146.0,1.4,31.0,999.0,910.22,637.56
2016,6,18,13,0,862.0,145.0,1.5,31.0,997.0,929.95,650.97
2016,6,18,13,15,860.0,144.5,1.55,31.0,986.0,944.18,660.44
2016,6,18,13,30,858.0,144.0,1.6,31.0,975.0,955.0,667.96
2016,6,18,13,45,855.0,142.0,1.65,31.5,957.0,959.98,670.65
2016,6,18,14,0,852.0,140.0,1.7,32.0,939.0,961.37,671.29
2016,6,18,14,15,845.5,138.5,1.7,32.0,913.0,956.3,668.83
2016,6,18,14,30,839.0,137.0,1.7,32.0,887.0,947.74,664.38
2016,6,18,14,45,829.0,136.0,1.75,32.0,854.0,932.95,656.77
2016,6,18,15,0,819.0,135.0,1.8,32.0,821.0,924.58,653.31
2016,6,18,15,15,558.5,241.5,1.8,32.0,699.5,788.92,565.55
2016,6,18,15,30,298.0,348.0,1.8,32.0,578.0,636.9,460.17
2016,6,18,15,45,530.0,237.0,1.8,32.0,616.5,733.68,533.38
2016,6,18,16,0,762.0,126.0,1.8,32.0,655.0,802.56,582.24
2016,6,18,16,15,742.5,122.0,1.75,31.5,607.0,760.01,555.78
2016,6,18,16,30,723.0,118.0,1.7,31.0,559.0,719.04,531.01
2016,6,18,16,45,692.5,115.5,1.65,31.0,507.0,667.21,497.31
2016,6,18,17,0,662.0,113.0,1.6,31.0,455.0,615.34,461.83
2016,6,18,17,15,534.5,125.5,1.5,30.5,382.0,514.98,390.46
2016,6,18,17,30,407.0,138.0,1.4,30.0,309.0,418.96,320.41
2016,6,18,17,45,448.0,113.5,1.35,29.5,277.0,396.15,304.66
2016,6,18,18,0,489.0,89.0,1.3,29.0,245.0,372.45,286.41
2016,6,18,18,15,427.0,78.5,1.25,28.5,196.0,301.32,230.8
2016,6,18,18,30,365.0,68.0,1.2,28.0,147.0,240.67,181.8
2016,6,18,18,45,273.0,54.0,1.15,27.5,103.5,171.5,125.61
2016,6,18,19,0,181.0,40.0,1.1,27.0,60.0,112.66,77.17
2016,6,18,19,15,90.5,20.0,1.15,26.5,30.0,52.37,17.9
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,16.0,1.5,22.5,20.5,14.55,0.0
2016,6,19,6,0,102.0,32.0,1.7,23.0,41.0,25.69,14.03
2016,6,19,6,15,187.5,49.5,1.8,23.5,80.0,39.17,27.32
2016,6,19,6,30,273.0,67.0,1.9,24.0,119.0,50.58,37.61
2016,6,19,6,45,347.5,78.5,2.05,24.5,166.5,58.19,44.38
2016,6,19,7,0,422.0,90.0,2.2,25.0,214.0,65.54,50.67
2016,6,19,7,15,472.0,99.5,2.2,25.5,264.5,71.04,55.19
2016,6,19,7,30,522.0,109.0,2.2,26.0,315.0,76.55,59.57
2016,6,19,7,45,567.0,113.5,2.25,26.5,367.5,76.76,59.4
2016,6,19,8,0,612.0,118.0,2.3,27.0,420.0,76.99,59.24
2016,6,19,8,15,568.5,148.0,2.2,27.0,452.5,127.17,79.9
2016,6,19,8,30,525.0,178.0,2.1,27.0,485.0,181.89,116.54
2016,6,19,8,45,461.0,222.5,2.05,27.5,509.5,237.29,160.66
2016,6,19,9,0,397.0,267.0,2.0,28.0,534.0,292.17,205.69
2016,6,19,9,15,262.5,311.0,1.95,28.0,492.5,311.5,225.88
2016,6,19,9,30,128.0,355.0,1.9,28.0,451.0,322.63,237.9
2016,6,19,9,45,112.0,371.5,1.9,28.5,459.0,340.9,251.33
2016,6,19,10,0,96.0,388.0,1.9,29.0,467.0,363.03,267.03
2016,6,19,10,15,65.0,374.0,1.95,29.0,429.0,345.8,254.67
2016,6,19,10,30,34.0,360.0,2.0,29.0,391.0,324.16,238.85
2016,6,19,10,45,118.5,412.5,2.1,29.0,522.0,420.88,309.38
2016,6,19,11,0,203.0,465.0,2.2,29.0,653.0,529.59,386.52
2016,6,19,11,15,295.5,444.0,2.3,29.0,724.5,590.23,430.05
2016,6,19,11,30,388.0,423.0,2.4,29.0,796.0,659.92,479.72
2016,6,19,11,45,610.0,289.5,2.5,29.5,885.0,738.34,537.48
2016,6,19,12,0,832.0,156.0,2.6,30.0,974.0,818.76,593.99
2016,6,19,12,15,452.0,316.5,2.65,30.0,762.0,681.36,495.84
2016,6,19,12,30,72.0,477.0,2.7,30.0,550.0,497.84,360.44
2016,6,19,12,45,98.5,489.0,2.75,30.0,587.5,538.51,390.5
2016,6,19,13,0,125.0,501.0,2.8,30.0,625.0,587.79,425.11
2016,6,19,13,15,182.5,493.5,2.8,30.0,672.0,641.51,463.39
2016,6,19,13,30,240.0,486.0,2.8,30.0,719.0,695.59,501.49
2016,6,19,13,45,259.5,471.0,2.85,30.0,718.5,716.37,516.24
2016,6,19,14,0,279.0,456.0,2.9,30.0,718.0,726.26,524.11
2016,6,19,14,15,257.5,447.0,2.9,29.5,683.5,701.1,508.26
2016,6,19,14,30,236.0,438.0,2.9,29.0,649.0,661.59,482.89
2016,6,19,14,45,520.5,286.5,2.9,29.0,729.5,805.57,589.99
2016,6,19,15,0,805.0,135.0,2.9,29.0,810.0,911.6,663.8
2016,6,19,15,15,794.0,132.5,2.8,29.0,772.0,888.04,647.9
2016,6,19,15,30,783.0,130.0,2.7,29.0,734.0,861.61,631.21
2016,6,19,15,45,772.5,125.5,2.65,29.0,692.0,830.79,611.95
2016,6,19,16,0,762.0,121.0,2.6,29.0,650.0,797.45,590.94
2016,6,19,16,15,744.0,117.0,2.5,29.0,603.0,756.17,564.1
2016,6,19,16,30,726.0,113.0,2.4,29.0,556.0,713.29,535.97
2016,6,19,16,45,706.0,107.5,2.35,29.0,506.5,668.6,506.53
2016,6,19,17,0,686.0,102.0,2.3,29.0,457.0,620.34,473.32
2016,6,19,17,15,654.5,96.5,2.1,28.5,405.0,563.86,433.21
2016,6,19,17,30,623.0,91.0,1.9,28.0,353.0,508.19,392.62
2016,6,19,17,45,584.5,83.5,1.7,27.5,302.0,447.41,347.03
2016,6,19,18,0,546.0,76.0,1.5,27.0,251.0,388.89,301.68
2016,6,19,18,15,486.0,68.0,1.4,26.5,201.5,322.27,248.88
2016,6,19,18,30,426.0,60.0,1.3,26.0,152.0,260.92,198.57
2016,6,19,18,45,340.5,48.0,1.25,25.5,108.5,191.93,141.6
2016,6,19,19,0,255.0,36.0,1.2,25.0,65.0,130.52,89.93
2016,6,19,19,15,127.5,18.0,1.2,24.5,32.5,59.09,21.48
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.5,15.0,1.3,21.5,22.0,13.64,0.0
2016,6,20,6,0,161.0,30.0,1.5,22.0,44.0,23.44,12.3
2016,6,20,6,15,257.5,43.5,1.6,22.5,84.0,33.5,22.66
2016,6,20,6,30,354.0,57.0,1.7,23.0,124.0,43.27,31.53
2016,6,20,6,45,426.5,66.0,1.85,24.0,172.0,50.15,37.6
2016,6,20,7,0,499.0,75.0,2.0,25.0,220.0,55.32,41.96
2016,6,20,7,15,546.0,82.0,2.05,25.5,271.5,58.53,44.56
2016,6,20,7,30,593.0,89.0,2.1,26.0,323.0,61.59,46.93
2016,6,20,7,45,632.0,93.0,2.15,26.5,375.5,62.23,47.2
2016,6,20,8,0,671.0,97.0,2.2,27.0,428.0,62.85,47.43
2016,6,20,8,15,696.5,101.5,2.15,27.5,478.5,100.47,55.29
2016,6,20,8,30,722.0,106.0,2.1,28.0,529.0,157.63,89.35
2016,6,20,8,45,517.5,196.5,2.1,28.5,513.0,228.71,151.31
2016,6,20,9,0,313.0,287.0,2.1,29.0,497.0,285.52,202.88
2016,6,20,9,15,216.5,320.0,2.05,29.0,470.0,311.18,226.05
2016,6,20,9,30,120.0,353.0,2.0,29.0,443.0,318.23,234.01
2016,6,20,9,45,79.5,346.5,1.95,29.5,407.5,315.41,232.25
2016,6,20,10,0,39.0,340.0,1.9,30.0,372.0,300.13,220.84
2016,6,20,10,15,196.0,367.5,1.85,30.0,539.0,403.91,295.87
2016,6,20,10,30,353.0,395.0,1.8,30.0,706.0,524.42,381.06
2016,6,20,10,45,603.0,260.5,1.75,30.5,811.0,589.06,428.12
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,674.52,489.58
2016,6,20,11,15,857.5,127.0,1.7,31.0,936.5,716.39,518.34
2016,6,20,11,30,862.0,128.0,1.7,31.0,957.0,756.18,544.81
2016,6,20,11,45,619.0,284.0,1.7,31.5,884.0,740.42,528.78
2016,6,20,12,0,376.0,440.0,1.7,32.0,811.0,704.5,498.58
2016,6,20,12,15,361.0,451.0,1.7,32.0,808.0,719.52,508.47
2016,6,20,12,30,346.0,462.0,1.7,32.0,805.0,732.76,516.68
2016,6,20,12,45,610.5,293.0,1.75,32.5,897.0,834.1,588.82
2016,6,20,13,0,875.0,124.0,1.8,33.0,989.0,922.78,645.6
2016,6,20,13,15,873.5,123.5,1.8,33.0,978.5,937.4,653.99
2016,6,20,13,30,872.0,123.0,1.8,33.0,968.0,948.57,661.09
2016,6,20,13,45,869.5,121.5,1.85,33.0,950.5,954.32,665.54
2016,6,20,14,0,867.0,120.0,1.9,33.0,933.0,956.46,667.93
2016,6,20,14,15,861.5,118.5,1.95,33.0,908.0,952.13,666.45
2016,6,20,14,30,856.0,117.0,2.0,33.0,883.0,944.25,662.92
2016,6,20,14,45,831.5,125.5,2.05,33.0,847.0,925.02,652.38
2016,6,20,15,0,807.0,134.0,2.1,33.0,811.0,912.55,646.22
2016,6,20,15,15,796.5,131.5,2.15,33.0,773.5,889.46,633.27
2016,6,20,15,30,786.0,129.0,2.2,33.0,736.0,863.47,618.5
2016,6,20,15,45,771.5,126.0,2.25,33.0,693.0,830.72,599.24
2016,6,20,16,0,757.0,123.0,2.3,33.0,650.0,795.66,578.31
2016,6,20,16,15,739.0,119.5,2.3,32.5,603.0,755.11,554.26
2016,6,20,16,30,721.0,116.0,2.3,32.0,556.0,715.89,530.75
2016,6,20,16,45,695.5,112.0,2.3,32.0,505.5,666.25,498.54
2016,6,20,17,0,670.0,108.0,2.3,32.0,455.0,616.2,464.45
2016,6,20,17,15,637.5,102.5,2.15,31.5,403.5,559.7,425.01
2016,6,20,17,30,605.0,97.0,2.0,31.0,352.0,504.11,385.14
2016,6,20,17,45,559.0,90.5,1.95,30.5,300.0,440.89,338.66
2016,6,20,18,0,513.0,84.0,1.9,30.0,248.0,380.62,292.8
2016,6,20,18,15,450.5,74.5,1.75,29.0,198.5,312.72,239.9
2016,6,20,18,30,388.0,65.0,1.6,28.0,149.0,247.43,187.39
2016,6,20,18,45,296.5,52.5,1.45,27.5,106.0,178.72,131.16
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,120.27,82.67
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,55.69,20.76
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,15.5,2.4,22.5,21.0,14.1,0.0
2016,6,21,6,0,132.0,31.0,2.7,23.0,42.0,24.19,12.7
2016,6,21,6,15,229.5,45.5,2.75,23.5,82.0,35.0,23.78
2016,6,21,6,30,327.0,60.0,2.8,24.0,122.0,45.47,33.24
2016,6,21,6,45,400.5,70.0,2.85,24.5,170.0,52.16,39.22
2016,6,21,7,0,474.0,80.0,2.9,25.0,218.0,59.4,45.44
2016,6,21,7,15,523.5,88.0,2.85,25.5,269.5,63.21,48.54
2016,6,21,7,30,573.0,96.0,2.8,26.0,321.0,66.82,51.36
2016,6,21,7,45,612.0,101.0,2.8,27.0,373.5,67.9,51.87
2016,6,21,8,0,651.0,106.0,2.8,28.0,426.0,68.92,52.29
2016,6,21,8,15,678.0,110.5,2.65,28.5,476.5,105.0,59.39
2016,6,21,8,30,705.0,115.0,2.5,29.0,527.0,155.41,88.05
2016,6,21,8,45,726.0,119.0,2.35,29.5,575.5,213.37,130.75
2016,6,21,9,0,747.0,123.0,2.2,30.0,624.0,266.94,173.59
2016,6,21,9,15,762.5,126.0,2.1,30.5,668.5,319.98,217.3
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,373.99,261.33
2016,6,21,9,45,791.0,131.0,1.9,31.5,753.0,426.91,303.5
2016,6,21,10,0,804.0,133.0,1.8,32.0,793.0,480.02,344.35
2016,6,21,10,15,813.0,135.0,1.75,32.0,826.5,530.99,383.18
2016,6,21,10,30,822.0,137.0,1.7,32.0,860.0,582.29,420.95
2016,6,21,10,45,831.5,137.0,1.7,32.5,888.0,629.19,454.01
2016,6,21,11,0,841.0,137.0,1.7,33.0,916.0,674.85,485.23
2016,6,21,11,15,558.0,304.5,1.75,33.0,826.5,658.9,470.67
2016,6,21,11,30,275.0,472.0,1.8,33.0,737.0,616.15,437.08
2016,6,21,11,45,572.0,301.5,1.9,33.5,861.5,717.87,511.56
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,827.68,586.11
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,856.97,604.06
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,883.6,621.01
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,904.91,634.66
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,923.28,646.56
2016,6,21,13,15,866.0,131.5,2.25,34.0,979.0,937.52,655.98
2016,6,21,13,30,864.0,131.0,2.3,34.0,968.0,948.33,663.39
2016,6,21,13,45,859.0,130.5,2.35,34.0,949.5,952.76,666.96
2016,6,21,14,0,854.0,130.0,2.4,34.0,931.0,953.63,668.48
2016,6,21,14,15,848.0,129.0,2.4,34.0,906.0,949.52,666.58
2016,6,21,14,30,842.0,128.0,2.4,34.0,881.0,941.92,662.64
2016,6,21,14,45,839.0,123.0,2.45,34.0,850.0,929.75,656.39
2016,6,21,15,0,836.0,118.0,2.5,34.0,819.0,914.08,648.02
2016,6,21,15,15,825.5,116.0,2.5,34.0,781.0,891.23,634.72
2016,6,21,15,30,815.0,114.0,2.5,34.0,743.0,865.45,619.58
2016,6,21,15,45,801.5,111.5,2.5,34.0,700.0,841.54,605.66
2016,6,21,16,0,788.0,109.0,2.5,34.0,657.0,807.09,584.75
2016,6,21,16,15,770.5,106.0,2.45,33.5,610.0,766.59,560.54
2016,6,21,16,30,753.0,103.0,2.4,33.0,563.0,724.4,534.85
2016,6,21,16,45,731.5,98.5,2.4,33.0,513.0,676.1,503.76
2016,6,21,17,0,710.0,94.0,2.4,33.0,463.0,626.98,471.29
