Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,15,679.5,89.5,2.3,32.5,410.5,573.4,434.22
2016,6,21,17,30,649.0,85.0,2.2,32.0,358.0,518.44,395.11
2016,6,21,17,45,611.0,78.0,2.1,31.5,306.5,457.3,350.18
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,398.33,305.29
2016,6,21,18,15,513.0,64.0,1.8,30.0,205.0,331.47,253.16
2016,6,21,18,30,453.0,57.0,1.6,29.0,155.0,269.84,203.31
2016,6,21,18,45,366.5,46.0,1.45,28.5,111.0,199.97,145.97
2016,6,21,19,0,280.0,35.0,1.3,28.0,67.0,139.48,95.28
2016,6,21,19,15,140.0,17.5,1.35,27.5,33.5,61.9,23.68
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,22.5,21.5,13.64,0.0
2016,6,22,6,0,160.0,30.0,2.9,23.0,43.0,23.45,12.04
2016,6,22,6,15,260.0,43.5,3.05,23.5,83.5,33.53,22.53
2016,6,22,6,30,360.0,57.0,3.2,24.0,124.0,43.32,31.4
2016,6,22,6,45,434.0,65.5,3.35,24.5,172.5,49.84,37.23
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,54.63,41.37
2016,6,22,7,15,556.0,81.0,3.5,25.5,273.0,57.89,44.02
2016,6,22,7,30,604.0,88.0,3.5,26.0,325.0,61.0,46.44
2016,6,22,7,45,641.0,92.5,3.5,27.0,377.5,62.03,46.94
2016,6,22,8,0,678.0,97.0,3.5,28.0,430.0,62.99,47.35
2016,6,22,8,15,703.5,101.5,3.45,28.5,481.0,99.54,54.66
2016,6,22,8,30,729.0,106.0,3.4,29.0,532.0,157.12,88.6
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.5,209.13,126.83
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,263.16,170.55
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,317.35,216.25
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,372.41,262.54
2016,6,22,9,45,812.0,120.0,3.4,30.5,758.0,426.09,306.47
2016,6,22,10,0,824.0,122.0,3.4,31.0,798.0,483.31,351.62
2016,6,22,10,15,832.5,124.0,3.45,31.5,832.0,534.06,390.9
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,583.9,428.32
2016,6,22,10,45,848.5,127.0,3.55,32.5,893.5,631.21,462.87
2016,6,22,11,0,856.0,128.0,3.6,33.0,921.0,677.07,495.45
2016,6,22,11,15,860.5,129.0,3.65,33.0,941.5,719.17,525.68
2016,6,22,11,30,865.0,130.0,3.7,33.0,962.0,759.16,553.39
2016,6,22,11,45,873.5,126.5,3.75,33.5,976.5,796.3,576.78
2016,6,22,12,0,882.0,123.0,3.8,34.0,991.0,831.23,598.49
2016,6,22,12,15,592.5,303.5,3.85,34.0,888.0,784.71,563.85
2016,6,22,12,30,303.0,484.0,3.9,34.0,785.0,714.59,509.63
2016,6,22,12,45,594.5,302.5,3.95,34.0,890.5,827.67,594.11
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,929.8,663.59
2016,6,22,13,15,883.5,120.5,4.0,34.0,985.5,943.7,672.09
2016,6,22,13,30,881.0,120.0,4.0,34.0,975.0,954.1,679.04
2016,6,22,13,45,877.5,119.0,4.05,34.0,956.5,959.49,683.16
2016,6,22,14,0,874.0,118.0,4.1,34.0,938.0,961.25,685.1
2016,6,22,14,15,868.5,117.0,4.1,34.0,913.0,957.49,683.35
2016,6,22,14,30,863.0,116.0,4.1,34.0,888.0,950.16,679.45
2016,6,22,14,45,841.5,122.5,4.1,34.0,852.5,931.79,668.51
2016,6,22,15,0,820.0,129.0,4.1,34.0,817.0,910.52,655.79
2016,6,22,15,15,513.5,248.0,4.05,33.5,672.0,750.12,548.18
2016,6,22,15,30,207.0,367.0,4.0,33.0,527.0,561.0,411.91
2016,6,22,15,45,263.5,333.0,4.0,33.0,524.5,586.5,433.12
2016,6,22,16,0,320.0,299.0,4.0,33.0,522.0,593.68,440.72
2016,6,22,16,15,366.0,264.0,3.9,32.5,501.5,586.26,438.55
2016,6,22,16,30,412.0,229.0,3.8,32.0,481.0,587.32,442.09
2016,6,22,16,45,546.0,167.0,3.75,32.0,470.0,607.81,460.64
2016,6,22,17,0,680.0,105.0,3.7,32.0,459.0,620.81,473.07
2016,6,22,17,15,648.5,100.0,3.5,31.5,407.0,565.16,433.27
2016,6,22,17,30,617.0,95.0,3.3,31.0,355.0,510.29,393.31
2016,6,22,17,45,573.5,88.0,3.15,30.5,303.0,447.4,346.25
2016,6,22,18,0,530.0,81.0,3.0,30.0,251.0,387.22,299.76
2016,6,22,18,15,469.0,72.0,2.8,29.5,201.5,319.68,246.1
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,257.53,195.19
2016,6,22,18,45,321.0,50.5,2.45,28.5,108.5,185.79,136.31
2016,6,22,19,0,234.0,38.0,2.3,28.0,65.0,127.1,87.25
2016,6,22,19,15,117.0,19.0,2.4,27.5,32.5,58.33,22.86
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.0,15.0,2.95,22.5,21.5,13.64,0.0
2016,6,23,6,0,148.0,30.0,3.1,23.0,43.0,23.45,11.92
2016,6,23,6,15,246.5,45.0,3.25,23.5,83.5,34.68,23.48
2016,6,23,6,30,345.0,60.0,3.4,24.0,124.0,45.56,33.3
2016,6,23,6,45,433.0,67.0,3.55,24.5,174.0,51.18,38.38
2016,6,23,7,0,521.0,74.0,3.7,25.0,224.0,54.75,41.46
2016,6,23,7,15,569.0,80.5,3.7,25.5,276.5,57.63,43.8
2016,6,23,7,30,617.0,87.0,3.7,26.0,329.0,60.38,45.92
2016,6,23,7,45,665.0,88.0,3.7,26.5,383.5,59.06,44.54
2016,6,23,8,0,713.0,89.0,3.7,27.0,438.0,63.97,48.39
2016,6,23,8,15,737.5,93.0,3.65,27.5,489.5,100.69,55.18
2016,6,23,8,30,762.0,97.0,3.6,28.0,541.0,153.4,84.8
2016,6,23,8,45,787.0,97.0,3.6,28.5,591.0,205.88,123.33
2016,6,23,9,0,812.0,97.0,3.6,29.0,641.0,260.82,168.03
2016,6,23,9,15,825.5,99.5,3.55,29.5,686.0,322.82,219.71
2016,6,23,9,30,839.0,102.0,3.5,30.0,731.0,378.46,266.29
2016,6,23,9,45,852.0,102.5,3.5,30.5,771.0,432.66,310.86
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,486.81,354.12
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,538.66,395.14
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,589.43,434.22
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,637.78,469.73
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,684.54,503.13
2016,6,23,11,15,897.5,107.5,3.65,32.0,954.5,727.04,533.8
2016,6,23,11,30,901.0,108.0,3.7,32.0,975.0,767.26,561.08
2016,6,23,11,45,896.0,114.0,3.75,32.5,985.5,803.04,583.6
2016,6,23,12,0,891.0,120.0,3.8,33.0,996.0,835.72,603.88
2016,6,23,12,15,892.0,120.0,3.8,33.0,1001.0,865.24,622.99
2016,6,23,12,30,893.0,120.0,3.8,33.0,1006.0,892.0,640.25
2016,6,23,12,45,891.0,121.0,3.85,33.5,1003.0,914.18,653.47
2016,6,23,13,0,889.0,122.0,3.9,34.0,1000.0,933.32,664.74
2016,6,23,13,15,887.0,121.5,3.9,34.0,989.5,947.8,674.17
2016,6,23,13,30,885.0,121.0,3.9,34.0,979.0,958.79,681.46
2016,6,23,13,45,880.0,120.5,3.95,34.0,960.5,963.33,685.03
2016,6,23,14,0,875.0,120.0,4.0,34.0,942.0,964.23,686.43
2016,6,23,14,15,869.5,119.0,3.95,34.0,916.5,960.54,684.47
2016,6,23,14,30,864.0,118.0,3.9,34.0,891.0,953.3,680.35
2016,6,23,14,45,856.5,116.0,3.9,34.0,858.5,939.65,672.52
2016,6,23,15,0,849.0,114.0,3.9,34.0,826.0,922.63,662.62
2016,6,23,15,15,838.5,112.0,3.85,33.5,788.0,899.61,649.94
2016,6,23,15,30,828.0,110.0,3.8,33.0,750.0,873.61,635.29
2016,6,23,15,45,812.5,108.5,3.8,33.0,706.0,840.96,615.12
2016,6,23,16,0,797.0,107.0,3.8,33.0,662.0,813.34,598.27
2016,6,23,16,15,779.0,104.0,3.75,32.5,614.5,772.22,573.05
2016,6,23,16,30,761.0,101.0,3.7,32.0,567.0,729.39,546.37
2016,6,23,16,45,734.5,98.5,3.7,32.0,515.5,679.3,513.24
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,630.9,480.42
2016,6,23,17,15,677.5,91.0,3.5,31.5,412.0,574.78,440.68
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,519.33,400.34
2016,6,23,17,45,599.5,81.0,3.15,30.5,307.0,455.05,352.22
2016,6,23,18,0,552.0,76.0,3.0,30.0,254.0,393.82,304.88
2016,6,23,18,15,491.5,68.0,2.75,29.5,204.0,326.52,251.31
2016,6,23,18,30,431.0,60.0,2.5,29.0,154.0,264.54,200.41
2016,6,23,18,45,340.0,49.0,2.3,28.5,110.0,191.23,140.24
2016,6,23,19,0,249.0,38.0,2.1,28.0,66.0,131.95,90.65
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.0,60.39,24.26
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,71.5,15.0,1.8,22.5,21.0,13.64,0.0
2016,6,24,6,0,143.0,30.0,2.0,23.0,42.0,23.45,11.8
2016,6,24,6,15,245.0,44.5,2.15,23.5,82.5,34.3,23.15
2016,6,24,6,30,347.0,59.0,2.3,24.0,123.0,44.83,32.67
2016,6,24,6,45,438.0,65.5,2.5,24.5,174.0,49.96,37.33
2016,6,24,7,0,529.0,72.0,2.7,25.0,225.0,53.19,40.13
2016,6,24,7,15,577.0,79.0,2.75,25.5,277.5,56.55,42.88
2016,6,24,7,30,625.0,86.0,2.8,26.0,330.0,59.73,45.37
2016,6,24,7,45,441.5,141.5,2.85,26.5,326.5,95.81,75.43
2016,6,24,8,0,258.0,197.0,2.9,27.0,323.0,135.02,107.41
2016,6,24,8,15,519.0,144.0,2.95,27.5,434.0,120.28,76.62
2016,6,24,8,30,780.0,91.0,3.0,28.0,545.0,150.27,81.61
2016,6,24,8,45,808.5,89.0,3.05,28.5,596.0,210.41,125.81
2016,6,24,9,0,837.0,87.0,3.1,29.0,647.0,265.39,170.34
2016,6,24,9,15,656.5,178.5,3.15,29.5,637.0,321.81,222.96
2016,6,24,9,30,476.0,270.0,3.2,30.0,627.0,369.97,265.85
2016,6,24,9,45,478.0,289.0,3.3,30.5,663.5,416.71,302.25
2016,6,24,10,0,480.0,308.0,3.4,31.0,700.0,463.31,337.64
2016,6,24,10,15,690.0,200.5,3.5,31.0,792.0,515.99,378.36
2016,6,24,10,30,900.0,93.0,3.6,31.0,884.0,589.56,434.85
2016,6,24,10,45,907.0,93.0,3.7,31.5,911.0,638.38,470.85
2016,6,24,11,0,914.0,93.0,3.8,32.0,938.0,685.57,504.82
2016,6,24,11,15,917.0,93.5,3.9,32.0,958.0,728.52,536.08
2016,6,24,11,30,920.0,94.0,4.0,32.0,978.0,769.08,563.45
2016,6,24,11,45,510.5,292.5,4.1,32.0,784.5,664.66,486.45
2016,6,24,12,0,101.0,491.0,4.2,32.0,591.0,520.65,377.11
2016,6,24,12,15,266.0,468.0,4.25,32.0,732.0,653.51,473.92
2016,6,24,12,30,431.0,445.0,4.3,32.0,873.0,793.13,571.67
2016,6,24,12,45,334.5,472.0,4.4,32.0,803.5,745.94,537.5
2016,6,24,13,0,238.0,499.0,4.5,32.0,734.0,689.18,497.32
2016,6,24,13,15,271.5,487.0,4.5,31.5,752.5,726.13,524.87
2016,6,24,13,30,305.0,475.0,4.5,31.0,771.0,755.59,547.01
2016,6,24,13,45,248.5,474.5,4.55,31.0,712.5,709.08,514.43
2016,6,24,14,0,192.0,474.0,4.6,31.0,654.0,649.06,472.69
2016,6,24,14,15,514.5,302.5,4.55,31.0,767.0,816.36,597.79
2016,6,24,14,30,837.0,131.0,4.5,31.0,880.0,940.6,684.44
2016,6,24,14,45,826.5,130.5,4.5,31.0,847.5,926.05,674.92
2016,6,24,15,0,816.0,130.0,4.5,31.0,815.0,908.32,664.28
2016,6,24,15,15,517.0,248.0,4.4,30.5,675.0,753.78,558.65
2016,6,24,15,30,218.0,366.0,4.3,30.0,535.0,570.08,424.24
2016,6,24,15,45,152.5,340.0,4.25,30.0,455.0,482.52,361.54
2016,6,24,16,0,87.0,314.0,4.2,30.0,375.0,383.74,288.85
2016,6,24,16,15,394.0,222.0,4.05,29.5,467.0,579.13,441.24
2016,6,24,16,30,701.0,130.0,3.9,29.0,559.0,717.6,546.49
2016,6,24,16,45,481.5,172.0,3.8,29.0,454.5,565.33,433.96
2016,6,24,17,0,262.0,214.0,3.7,29.0,350.0,422.54,325.7
2016,6,24,17,15,257.5,189.5,3.45,28.5,311.0,382.83,297.41
2016,6,24,17,30,253.0,165.0,3.2,28.0,272.0,342.58,267.64
2016,6,24,17,45,236.5,143.0,2.95,28.0,232.0,297.77,232.93
2016,6,24,18,0,220.0,121.0,2.7,28.0,192.0,253.87,198.19
2016,6,24,18,15,193.0,100.5,2.45,27.5,154.5,207.78,161.21
2016,6,24,18,30,166.0,80.0,2.2,27.0,117.0,164.08,125.28
2016,6,24,18,45,123.5,60.0,2.0,26.5,83.5,117.83,86.96
2016,6,24,19,0,81.0,40.0,1.8,26.0,50.0,70.56,47.82
2016,6,24,19,15,40.5,20.0,1.85,25.5,25.0,32.29,11.29
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,10.46,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,20.17,9.17
2016,6,25,6,15,15.0,44.0,2.55,24.0,46.5,36.94,25.28
2016,6,25,6,30,30.0,65.0,2.6,24.0,70.0,53.41,39.95
2016,6,25,6,45,49.5,86.5,2.65,24.0,99.0,69.95,54.49
2016,6,25,7,0,69.0,108.0,2.7,24.0,128.0,86.22,68.54
2016,6,25,7,15,61.0,129.0,2.85,24.0,149.5,101.73,81.66
2016,6,25,7,30,53.0,150.0,3.0,24.0,171.0,116.91,94.27
2016,6,25,7,45,135.5,176.0,3.2,24.5,239.5,129.09,103.96
2016,6,25,8,0,218.0,202.0,3.4,25.0,308.0,145.82,117.26
2016,6,25,8,15,178.5,229.5,3.55,25.0,323.0,173.76,128.95
2016,6,25,8,30,139.0,257.0,3.7,25.0,338.0,203.23,150.49
2016,6,25,8,45,135.5,281.5,3.85,25.5,366.5,232.74,172.5
2016,6,25,9,0,132.0,306.0,4.0,26.0,395.0,262.13,194.99
2016,6,25,9,15,132.5,329.5,4.05,26.0,424.0,291.89,218.03
2016,6,25,9,30,133.0,353.0,4.1,26.0,453.0,321.92,241.17
2016,6,25,9,45,192.0,370.0,4.15,26.5,523.0,371.3,277.34
2016,6,25,10,0,251.0,387.0,4.2,27.0,593.0,421.23,314.04
2016,6,25,10,15,284.0,397.0,4.2,27.0,639.5,465.12,346.93
2016,6,25,10,30,317.0,407.0,4.2,27.0,686.0,511.98,381.73
2016,6,25,10,45,358.0,402.0,4.25,27.5,726.0,554.61,412.69
2016,6,25,11,0,399.0,397.0,4.3,28.0,766.0,599.93,445.23
2016,6,25,11,15,297.5,442.0,4.25,28.0,721.0,588.7,435.71
2016,6,25,11,30,196.0,487.0,4.2,28.0,676.0,570.45,420.78
2016,6,25,11,45,119.5,459.5,4.2,28.0,575.5,500.81,370.15
2016,6,25,12,0,43.0,432.0,4.2,28.0,475.0,421.26,311.48
2016,6,25,12,15,21.5,281.5,4.15,28.0,303.5,272.65,202.76
2016,6,25,12,30,0.0,131.0,4.1,28.0,132.0,117.1,85.11
2016,6,25,12,45,1.0,135.5,4.05,28.5,137.5,122.16,89.0
2016,6,25,13,0,2.0,140.0,4.0,29.0,143.0,127.24,92.74
2016,6,25,13,15,1.0,133.0,3.95,29.0,134.5,120.1,87.27
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,112.87,81.76
2016,6,25,13,45,6.0,185.0,3.85,29.0,191.0,172.14,127.17
2016,6,25,14,0,12.0,244.0,3.8,29.0,256.0,232.21,172.56
2016,6,25,14,15,16.5,281.5,3.75,28.5,297.0,271.73,202.57
2016,6,25,14,30,21.0,319.0,3.7,28.0,338.0,311.87,232.98
2016,6,25,14,45,13.0,242.0,3.7,28.0,253.5,232.16,173.58
2016,6,25,15,0,5.0,165.0,3.7,28.0,169.0,153.16,113.74
2016,6,25,15,15,2.5,148.5,3.7,28.0,150.5,135.63,100.48
2016,6,25,15,30,0.0,132.0,3.7,28.0,132.0,118.18,87.12
2016,6,25,15,45,5.5,176.0,3.7,28.0,180.0,163.99,122.98
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,210.91,159.43
2016,6,25,16,15,5.5,162.0,3.65,27.5,166.0,151.11,113.78
2016,6,25,16,30,0.0,104.0,3.6,27.0,104.0,92.56,68.25
2016,6,25,16,45,0.0,82.0,3.6,27.0,82.0,72.62,52.69
2016,6,25,17,0,0.0,60.0,3.6,27.0,60.0,53.04,37.21
2016,6,25,17,15,0.0,86.5,3.4,26.5,86.5,76.71,56.53
2016,6,25,17,30,0.0,113.0,3.2,26.0,113.0,102.45,77.58
2016,6,25,17,45,0.0,96.0,3.05,26.0,96.0,86.71,65.1
2016,6,25,18,0,0.0,79.0,2.9,26.0,79.0,70.97,52.48
2016,6,25,18,15,0.0,63.5,2.65,25.5,63.5,56.67,40.93
2016,6,25,18,30,0.0,48.0,2.4,25.0,48.0,42.38,29.16
2016,6,25,18,45,0.0,34.0,2.15,25.0,34.0,29.98,18.73
2016,6,25,19,0,0.0,20.0,1.9,25.0,20.0,17.6,8.26
2016,6,25,19,15,0.0,10.0,1.95,24.5,10.0,8.78,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.0,1.2,22.5,5.0,4.55,0.0
2016,6,26,6,0,0.0,10.0,1.3,23.0,10.0,8.78,0.78
2016,6,26,6,15,0.0,20.5,1.45,23.0,20.5,18.04,9.54
2016,6,26,6,30,0.0,31.0,1.6,23.0,31.0,27.31,17.83
2016,6,26,6,45,0.0,44.0,1.8,23.5,44.0,38.82,27.93
2016,6,26,7,0,0.0,57.0,2.0,24.0,57.0,50.35,37.87
2016,6,26,7,15,9.5,97.5,2.05,24.0,101.5,83.06,65.81
2016,6,26,7,30,19.0,138.0,2.1,24.0,146.0,113.95,91.73
2016,6,26,7,45,70.5,172.0,2.2,24.5,205.5,132.5,106.7
2016,6,26,8,0,122.0,206.0,2.3,25.0,265.0,147.21,118.24
2016,6,26,8,15,263.5,210.0,2.35,25.5,357.5,157.51,113.58
2016,6,26,8,30,405.0,214.0,2.4,26.0,450.0,189.48,128.14
2016,6,26,8,45,591.0,160.0,2.45,26.5,538.0,211.1,135.98
2016,6,26,9,0,777.0,106.0,2.5,27.0,626.0,257.57,167.43
2016,6,26,9,15,791.5,109.0,2.55,27.5,670.0,312.02,213.35
2016,6,26,9,30,806.0,112.0,2.6,28.0,714.0,367.29,259.64
2016,6,26,9,45,630.0,213.0,2.7,28.5,700.0,418.69,303.9
2016,6,26,10,0,454.0,314.0,2.8,29.0,686.0,455.17,333.54
2016,6,26,10,15,399.5,356.0,2.85,29.5,693.5,492.94,361.45
2016,6,26,10,30,345.0,398.0,2.9,30.0,701.0,520.58,380.96
2016,6,26,10,45,326.5,418.5,3.0,30.5,712.5,548.15,400.15
2016,6,26,11,0,308.0,439.0,3.1,31.0,724.0,573.66,417.39
2016,6,26,11,15,591.0,279.0,3.15,31.0,841.5,656.67,480.85
2016,6,26,11,30,874.0,119.0,3.2,31.0,959.0,755.39,553.7
2016,6,26,11,45,621.5,281.0,3.25,31.0,883.0,738.24,537.37
2016,6,26,12,0,369.0,443.0,3.3,31.0,807.0,700.39,505.94
2016,6,26,12,15,611.0,292.0,3.3,31.0,897.0,789.91,573.2
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,874.64,631.91
2016,6,26,12,45,465.5,310.0,3.35,31.5,771.5,720.93,523.07
2016,6,26,13,0,78.0,479.0,3.4,32.0,556.0,515.93,371.84
2016,6,26,13,15,244.0,450.5,3.4,32.0,687.5,666.06,480.77
2016,6,26,13,30,410.0,422.0,3.4,32.0,819.0,811.5,581.44
2016,6,26,13,45,419.0,410.0,3.4,32.0,809.5,817.85,585.47
2016,6,26,14,0,428.0,398.0,3.4,32.0,800.0,821.85,588.96
2016,6,26,14,15,423.5,385.0,3.35,32.0,773.5,809.53,581.3
2016,6,26,14,30,419.0,372.0,3.3,32.0,747.0,794.82,572.21
2016,6,26,14,45,422.0,355.0,3.3,32.0,721.5,781.05,564.26
2016,6,26,15,0,425.0,338.0,3.3,32.0,696.0,764.89,554.72
2016,6,26,15,15,481.5,301.0,3.25,31.5,688.5,775.75,565.72
2016,6,26,15,30,538.0,264.0,3.2,31.0,681.0,781.67,573.28
2016,6,26,15,45,548.0,240.5,3.15,31.0,643.5,755.23,556.82
2016,6,26,16,0,558.0,217.0,3.1,31.0,606.0,725.71,538.35
2016,6,26,16,15,603.0,182.5,2.95,30.5,576.0,716.59,535.02
2016,6,26,16,30,648.0,148.0,2.8,30.0,546.0,696.28,523.77
2016,6,26,16,45,660.5,126.5,2.7,30.0,501.5,658.92,498.82
2016,6,26,17,0,673.0,105.0,2.6,30.0,457.0,617.84,470.84
2016,6,26,17,15,641.5,100.0,2.3,29.5,405.0,562.48,431.18
2016,6,26,17,30,610.0,95.0,2.0,29.0,353.0,507.91,391.19
2016,6,26,17,45,566.5,88.0,1.7,29.0,301.5,445.29,343.42
2016,6,26,18,0,523.0,81.0,1.4,29.0,250.0,385.38,296.55
2016,6,26,18,15,462.0,72.5,1.3,28.5,201.0,318.58,244.26
2016,6,26,18,30,401.0,64.0,1.2,28.0,152.0,253.81,192.03
2016,6,26,18,45,311.5,51.5,1.15,27.5,108.5,184.63,135.66
2016,6,26,19,0,222.0,39.0,1.1,27.0,65.0,125.43,86.61
2016,6,26,19,15,111.0,19.5,1.1,26.5,32.5,58.13,24.37
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,86.0,13.5,1.4,22.5,20.5,12.28,0.0
2016,6,27,6,0,172.0,27.0,1.6,23.0,41.0,21.15,9.65
2016,6,27,6,15,272.5,40.0,1.65,23.5,81.0,30.92,20.27
2016,6,27,6,30,373.0,53.0,1.7,24.0,121.0,41.61,29.91
2016,6,27,6,45,458.5,58.5,1.75,24.5,170.0,44.23,32.42
2016,6,27,7,0,544.0,64.0,1.8,25.0,219.0,46.95,34.8
2016,6,27,7,15,513.5,86.5,1.75,25.5,258.0,62.27,47.76
2016,6,27,7,30,483.0,109.0,1.7,26.0,297.0,76.26,59.35
2016,6,27,7,45,476.0,131.5,1.7,26.5,339.5,89.49,70.08
2016,6,27,8,0,469.0,154.0,1.7,27.0,382.0,101.89,79.94
2016,6,27,8,15,517.5,157.5,1.7,27.5,436.0,127.6,82.92
2016,6,27,8,30,566.0,161.0,1.7,28.0,490.0,169.85,105.4
2016,6,27,8,45,488.5,209.5,1.75,29.0,511.5,229.4,152.36
2016,6,27,9,0,411.0,258.0,1.8,30.0,533.0,279.54,193.8
2016,6,27,9,15,622.0,178.5,1.8,30.0,627.0,310.25,213.42
2016,6,27,9,30,833.0,99.0,1.8,30.0,721.0,371.56,258.94
2016,6,27,9,45,843.5,101.0,1.8,30.5,761.0,425.63,302.74
2016,6,27,10,0,854.0,103.0,1.8,31.0,801.0,479.46,344.98
2016,6,27,10,15,862.0,104.5,1.8,31.5,834.5,531.12,384.23
2016,6,27,10,30,870.0,106.0,1.8,32.0,868.0,581.79,421.41
2016,6,27,10,45,658.0,245.5,1.8,32.5,833.0,608.03,437.69
2016,6,27,11,0,446.0,385.0,1.8,33.0,798.0,618.46,441.33
2016,6,27,11,15,434.0,399.0,1.8,33.0,808.5,647.16,460.76
2016,6,27,11,30,422.0,413.0,1.8,33.0,819.0,673.98,478.44
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,748.94,532.15
2016,6,27,12,0,879.0,121.0,1.8,34.0,986.0,825.9,583.04
2016,6,27,12,15,880.0,121.5,1.8,34.0,991.0,855.7,601.04
2016,6,27,12,30,881.0,122.0,1.8,34.0,996.0,882.77,617.69
2016,6,27,12,45,880.0,122.0,1.8,34.5,993.0,904.89,629.95
2016,6,27,13,0,879.0,122.0,1.8,35.0,990.0,924.03,640.38
2016,6,27,13,15,877.0,121.5,1.85,35.0,980.0,938.55,649.89
2016,6,27,13,30,875.0,121.0,1.9,35.0,970.0,949.61,657.41
2016,6,27,13,45,870.0,120.5,1.95,35.0,951.5,954.26,661.14
2016,6,27,14,0,865.0,120.0,2.0,35.0,933.0,955.31,662.82
2016,6,27,14,15,859.5,119.0,2.0,35.0,908.0,951.82,661.31
2016,6,27,14,30,854.0,118.0,2.0,35.0,883.0,944.79,657.79
2016,6,27,14,45,831.5,125.0,2.0,35.0,847.5,926.25,647.24
2016,6,27,15,0,809.0,132.0,2.0,35.0,812.0,914.34,641.01
2016,6,27,15,15,798.0,130.0,2.0,35.0,774.5,891.55,627.94
2016,6,27,15,30,787.0,128.0,2.0,35.0,737.0,865.88,613.14
2016,6,27,15,45,773.0,125.0,2.05,35.0,694.5,833.76,594.6
2016,6,27,16,0,759.0,122.0,2.1,35.0,652.0,799.29,574.39
2016,6,27,16,15,741.0,118.5,2.1,34.5,605.0,758.85,550.77
2016,6,27,16,30,723.0,115.0,2.1,34.0,558.0,716.77,525.69
2016,6,27,16,45,699.5,110.0,2.15,34.0,508.0,670.39,496.43
2016,6,27,17,0,676.0,105.0,2.2,34.0,458.0,620.55,463.42
2016,6,27,17,15,644.5,99.5,2.1,33.5,406.5,564.48,424.95
2016,6,27,17,30,613.0,94.0,2.0,33.0,355.0,509.21,385.93
2016,6,27,17,45,571.5,87.0,1.9,32.5,303.5,447.6,340.99
2016,6,27,18,0,530.0,80.0,1.8,32.0,252.0,388.49,296.39
2016,6,27,18,15,471.0,71.5,1.65,31.0,202.5,322.27,245.3
2016,6,27,18,30,412.0,63.0,1.5,30.0,153.0,261.18,196.44
2016,6,27,18,45,326.5,50.5,1.35,29.0,110.0,189.28,138.38
2016,6,27,19,0,241.0,38.0,1.2,28.0,67.0,130.36,89.66
2016,6,27,19,15,120.5,19.0,1.2,27.5,33.5,60.03,25.28
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,51.0,14.0,2.05,23.5,18.0,12.73,0.0
2016,6,28,6,0,102.0,28.0,2.4,24.0,36.0,22.63,10.45
2016,6,28,6,15,183.0,46.0,2.45,24.5,74.0,35.41,23.87
2016,6,28,6,30,264.0,64.0,2.5,25.0,112.0,48.47,35.56
2016,6,28,6,45,330.0,78.0,2.6,26.0,158.5,57.98,43.87
2016,6,28,7,0,396.0,92.0,2.7,27.0,205.0,67.11,51.57
2016,6,28,7,15,445.0,103.0,2.5,27.5,255.0,73.62,56.91
2016,6,28,7,30,494.0,114.0,2.3,28.0,305.0,79.82,61.83
2016,6,28,7,45,531.5,122.0,2.1,29.0,356.0,83.6,64.48
2016,6,28,8,0,569.0,130.0,1.9,30.0,407.0,86.03,65.95
2016,6,28,8,15,597.5,137.0,1.7,30.5,457.0,115.66,70.85
2016,6,28,8,30,626.0,144.0,1.5,31.0,507.0,163.23,96.69
2016,6,28,8,45,648.5,149.5,1.35,31.5,554.5,212.05,131.13
2016,6,28,9,0,671.0,155.0,1.2,32.0,602.0,263.31,170.76
2016,6,28,9,15,688.0,159.5,1.2,32.0,646.0,314.44,212.11
2016,6,28,9,30,705.0,164.0,1.2,32.0,690.0,366.89,254.32
2016,6,28,9,45,716.5,168.5,1.25,32.5,729.0,418.2,294.61
2016,6,28,10,0,728.0,173.0,1.3,33.0,768.0,469.74,333.89
2016,6,28,10,15,738.5,176.0,1.4,33.0,801.5,522.4,373.67
2016,6,28,10,30,749.0,179.0,1.5,33.0,835.0,571.03,409.77
2016,6,28,10,45,753.0,183.5,1.65,33.5,861.5,616.32,442.13
2016,6,28,11,0,757.0,188.0,1.8,34.0,888.0,660.21,472.74
2016,6,28,11,15,601.5,302.0,1.9,34.0,866.5,682.27,485.62
2016,6,28,11,30,446.0,416.0,2.0,34.0,845.0,694.09,490.85
2016,6,28,11,45,502.5,370.5,2.1,34.0,860.0,724.16,512.99
2016,6,28,12,0,559.0,325.0,2.2,34.0,875.0,754.73,535.34
2016,6,28,12,15,422.5,407.0,2.25,34.0,824.0,733.93,518.66
2016,6,28,12,30,286.0,489.0,2.3,34.0,773.0,703.87,495.82
2016,6,28,12,45,225.0,497.5,2.4,34.0,720.5,665.82,470.3
2016,6,28,13,0,164.0,506.0,2.5,34.0,668.0,627.88,444.37
2016,6,28,13,15,133.0,494.5,2.55,33.5,625.0,596.04,423.85
2016,6,28,13,30,102.0,483.0,2.6,33.0,582.0,551.86,394.66
2016,6,28,13,45,51.0,293.5,2.7,33.0,343.0,323.77,235.78
2016,6,28,14,0,0.0,104.0,2.8,33.0,104.0,92.98,65.24
2016,6,28,14,15,0.0,92.5,2.9,32.5,92.5,82.56,57.76
2016,6,28,14,30,0.0,81.0,3.0,32.0,81.0,72.14,50.01
2016,6,28,14,45,0.0,75.0,3.1,32.0,75.0,66.72,45.94
2016,6,28,15,0,0.0,69.0,3.2,32.0,69.0,61.32,41.87
2016,6,28,15,15,7.0,159.5,3.25,31.5,165.0,149.94,110.16
2016,6,28,15,30,14.0,250.0,3.3,31.0,261.0,241.61,179.7
2016,6,28,15,45,8.5,208.5,3.35,31.0,215.0,197.38,146.58
2016,6,28,16,0,3.0,167.0,3.4,31.0,169.0,153.54,113.57
2016,6,28,16,15,76.0,221.5,3.35,30.5,268.0,277.19,210.4
2016,6,28,16,30,149.0,276.0,3.3,30.0,367.0,405.05,307.68
2016,6,28,16,45,157.5,250.0,3.25,30.0,339.0,380.06,289.84
2016,6,28,17,0,166.0,224.0,3.2,30.0,311.0,353.71,271.29
2016,6,28,17,15,168.0,198.5,3.0,29.5,278.5,322.15,248.69
2016,6,28,17,30,170.0,173.0,2.8,29.0,246.0,289.76,224.94
2016,6,28,17,45,160.0,149.5,2.6,28.5,210.5,251.86,196.12
2016,6,28,18,0,150.0,126.0,2.4,28.0,175.0,214.42,166.94
2016,6,28,18,15,130.0,104.0,2.15,27.5,140.5,174.46,134.93
2016,6,28,18,30,110.0,82.0,1.9,27.0,106.0,136.22,103.59
2016,6,28,18,45,81.5,61.0,1.7,26.5,76.0,97.81,71.75
2016,6,28,19,0,53.0,40.0,1.5,26.0,46.0,62.02,41.88
2016,6,28,19,15,26.5,20.0,1.35,25.5,23.0,28.87,10.15
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,13.0,2.05,23.5,19.0,11.82,0.0
2016,6,29,6,0,152.0,26.0,2.3,24.0,38.0,20.35,8.63
2016,6,29,6,15,249.0,40.5,2.3,24.0,77.5,31.29,20.47
2016,6,29,6,30,346.0,55.0,2.3,24.0,117.0,41.88,30.11
2016,6,29,6,45,419.5,64.0,2.35,24.5,165.0,48.87,36.38
2016,6,29,7,0,493.0,73.0,2.4,25.0,213.0,54.1,40.91
2016,6,29,7,15,541.5,80.5,2.4,25.5,264.0,57.77,43.93
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,61.25,46.67
2016,6,29,7,45,628.0,93.0,2.4,26.5,367.5,62.62,47.56
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,63.9,48.34
2016,6,29,8,15,692.5,102.5,2.4,27.5,471.5,95.16,53.5
2016,6,29,8,30,719.0,107.0,2.4,28.0,523.0,152.32,86.0
2016,6,29,8,45,368.0,168.5,2.4,28.5,382.5,179.67,119.99
2016,6,29,9,0,17.0,230.0,2.4,29.0,242.0,197.57,147.48
2016,6,29,9,15,69.0,290.0,2.45,29.0,341.0,252.76,187.27
2016,6,29,9,30,121.0,350.0,2.5,29.0,440.0,315.09,232.42
2016,6,29,9,45,229.5,356.5,2.55,29.5,539.5,376.05,275.54
2016,6,29,10,0,338.0,363.0,2.6,30.0,639.0,442.53,323.17
2016,6,29,10,15,243.5,398.0,2.65,30.0,601.5,444.45,325.51
2016,6,29,10,30,149.0,433.0,2.7,30.0,564.0,441.41,323.31
2016,6,29,10,45,498.0,283.0,2.75,30.5,739.5,542.22,398.77
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,672.45,493.76
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,714.5,523.39
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,754.5,551.34
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,791.66,574.7
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,826.68,596.45
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,856.48,615.56
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,883.58,632.89
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.0,905.76,646.06
2016,6,29,13,0,874.0,128.0,3.1,33.0,991.0,925.0,657.37
2016,6,29,13,15,871.5,127.5,3.1,33.0,980.5,939.17,666.5
2016,6,29,13,30,869.0,127.0,3.1,33.0,970.0,949.9,673.55
2016,6,29,13,45,864.0,126.5,3.1,33.0,952.0,954.7,676.97
2016,6,29,14,0,859.0,126.0,3.1,33.0,934.0,955.91,678.26
2016,6,29,14,15,853.5,125.0,3.1,33.0,909.0,952.6,676.81
2016,6,29,14,30,848.0,124.0,3.1,33.0,884.0,945.77,673.27
2016,6,29,14,45,819.0,135.0,3.1,33.0,847.5,925.15,661.0
2016,6,29,15,0,790.0,146.0,3.1,33.0,811.0,912.15,653.81
2016,6,29,15,15,779.0,143.0,3.15,32.5,773.0,888.75,641.48
2016,6,29,15,30,768.0,140.0,3.2,32.0,735.0,862.48,627.25
2016,6,29,15,45,752.5,137.0,3.25,32.0,692.0,829.55,607.21
2016,6,29,16,0,737.0,134.0,3.3,32.0,649.0,794.38,585.52
2016,6,29,16,15,548.0,189.0,3.3,31.5,557.0,673.08,503.05
2016,6,29,16,30,359.0,244.0,3.3,31.0,465.0,550.48,414.93
2016,6,29,16,45,503.5,180.5,3.35,31.0,460.0,593.21,450.35
2016,6,29,17,0,648.0,117.0,3.4,31.0,455.0,615.11,469.57
2016,6,29,17,15,616.0,110.5,3.2,30.5,404.0,558.67,429.14
2016,6,29,17,30,584.0,104.0,3.0,30.0,353.0,503.1,388.69
2016,6,29,17,45,540.5,96.0,2.85,30.0,301.5,440.41,341.11
2016,6,29,18,0,497.0,88.0,2.7,30.0,250.0,380.45,294.35
2016,6,29,18,15,438.0,78.0,2.4,29.0,201.0,310.1,239.22
2016,6,29,18,30,379.0,68.0,2.1,28.0,152.0,250.21,190.54
2016,6,29,18,45,300.0,54.0,1.85,27.5,109.0,184.24,136.08
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,127.03,88.12
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,59.11,25.3
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,67.0,13.5,1.2,23.5,18.5,12.28,0.0
2016,6,30,6,0,134.0,27.0,1.4,24.0,37.0,21.14,8.95
2016,6,30,6,15,228.5,42.0,1.45,24.5,76.0,32.43,21.36
2016,6,30,6,30,323.0,57.0,1.5,25.0,115.0,43.36,31.22
2016,6,30,6,45,397.5,67.5,1.6,26.0,163.0,50.49,37.51
2016,6,30,7,0,472.0,78.0,1.7,27.0,211.0,58.25,44.06
2016,6,30,7,15,521.5,86.0,1.8,27.5,262.0,62.11,47.21
2016,6,30,7,30,571.0,94.0,1.9,28.0,313.0,65.78,50.07
2016,6,30,7,45,608.5,99.5,2.0,28.5,365.5,67.27,51.03
2016,6,30,8,0,646.0,105.0,2.1,29.0,418.0,68.66,51.88
2016,6,30,8,15,487.0,168.0,2.15,29.0,419.5,131.65,87.01
2016,6,30,8,30,328.0,231.0,2.2,29.0,421.0,198.15,136.48
2016,6,30,8,45,532.0,178.5,2.25,29.5,518.5,213.92,138.74
2016,6,30,9,0,736.0,126.0,2.3,30.0,616.0,261.28,169.24
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.5,314.34,213.43
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,368.48,258.41
2016,6,30,9,45,780.0,136.5,2.35,30.5,745.0,421.86,301.62
2016,6,30,10,0,792.0,140.0,2.4,31.0,785.0,475.39,343.7
2016,6,30,10,15,407.0,228.5,2.45,31.0,560.5,393.39,288.77
2016,6,30,10,30,22.0,317.0,2.5,31.0,336.0,286.52,210.09
2016,6,30,10,45,425.0,231.5,2.55,31.5,623.5,455.77,336.86
2016,6,30,11,0,828.0,146.0,2.6,32.0,911.0,669.99,489.51
2016,6,30,11,15,599.0,287.5,2.6,32.0,848.0,668.49,484.14
2016,6,30,11,30,370.0,429.0,2.6,32.0,785.0,649.64,467.04
2016,6,30,11,45,363.5,439.0,2.65,32.5,792.5,673.31,482.41
2016,6,30,12,0,357.0,449.0,2.7,33.0,800.0,695.69,496.41
2016,6,30,12,15,601.5,300.5,2.75,33.0,895.5,789.04,564.99
2016,6,30,12,30,846.0,152.0,2.8,33.0,991.0,877.77,625.81
2016,6,30,12,45,593.0,307.0,2.85,33.5,895.0,830.07,590.2
2016,6,30,13,0,340.0,462.0,2.9,34.0,799.0,755.19,533.78
2016,6,30,13,15,592.5,304.5,2.95,34.0,883.0,861.07,611.25
2016,6,30,13,30,845.0,147.0,3.0,34.0,967.0,945.75,668.1
2016,6,30,13,45,841.5,146.0,3.05,34.0,949.5,951.7,671.98
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,954.14,674.39
2016,6,30,14,15,831.5,143.5,3.15,34.0,907.0,949.72,672.58
2016,6,30,14,30,825.0,142.0,3.2,34.0,882.0,941.82,668.71
2016,6,30,14,45,825.5,134.5,3.3,34.0,852.0,931.29,663.59
2016,6,30,15,0,826.0,127.0,3.4,34.0,822.0,917.12,656.19
2016,6,30,15,15,815.5,124.5,3.45,34.0,784.5,894.34,642.96
2016,6,30,15,30,805.0,122.0,3.5,34.0,747.0,877.26,633.51
2016,6,30,15,45,461.5,222.5,3.55,34.0,576.5,661.52,486.57
2016,6,30,16,0,118.0,323.0,3.6,34.0,406.0,434.08,319.86
2016,6,30,16,15,431.0,216.0,3.6,33.5,486.5,605.47,452.33
2016,6,30,16,30,744.0,109.0,3.6,33.0,567.0,728.71,544.23
2016,6,30,16,45,722.0,104.5,3.65,32.5,516.5,680.44,512.75
2016,6,30,17,0,700.0,100.0,3.7,32.0,466.0,633.84,482.41
2016,6,30,17,15,670.0,95.0,3.6,31.5,414.0,578.34,443.45
2016,6,30,17,30,640.0,90.0,3.5,31.0,362.0,523.43,403.82
2016,6,30,17,45,599.0,83.5,3.4,31.0,310.0,461.35,356.8
2016,6,30,18,0,558.0,77.0,3.3,31.0,258.0,401.67,310.25
2016,6,30,18,15,500.0,68.5,3.0,30.0,208.0,334.39,257.38
2016,6,30,18,30,442.0,60.0,2.7,29.0,158.0,272.15,206.72
2016,6,30,18,45,357.0,48.5,2.4,28.5,113.5,202.22,148.9
2016,6,30,19,0,272.0,37.0,2.1,28.0,69.0,139.64,96.4
2016,6,30,19,15,136.0,18.5,2.05,27.5,34.5,63.78,27.24
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.0,1.4,23.5,19.0,11.82,0.0
2016,7,1,6,0,167.0,26.0,1.6,24.0,38.0,20.4,8.18
2016,7,1,6,15,268.5,40.0,1.6,24.5,78.5,30.98,20.13
2016,7,1,6,30,370.0,54.0,1.6,25.0,119.0,41.24,29.42
2016,7,1,6,45,443.0,63.0,1.65,25.5,168.0,48.24,35.67
2016,7,1,7,0,516.0,72.0,1.7,26.0,217.0,53.52,40.23
2016,7,1,7,15,565.0,79.5,1.75,26.5,269.5,57.24,43.29
2016,7,1,7,30,614.0,87.0,1.8,27.0,322.0,60.78,46.07
2016,7,1,7,45,650.5,92.5,1.9,28.0,375.5,62.55,47.2
2016,7,1,8,0,687.0,98.0,2.0,29.0,429.0,64.2,48.17
2016,7,1,8,15,713.0,102.5,2.05,29.5,481.0,94.88,52.86
2016,7,1,8,30,739.0,107.0,2.1,30.0,533.0,153.27,85.34
2016,7,1,8,45,759.5,110.5,2.15,30.5,582.5,206.32,123.21
2016,7,1,9,0,780.0,114.0,2.2,31.0,632.0,261.43,167.03
2016,7,1,9,15,795.0,117.0,2.2,31.0,677.0,316.38,212.75
2016,7,1,9,30,810.0,120.0,2.2,31.0,722.0,372.23,259.1
2016,7,1,9,45,822.5,121.5,2.25,31.5,762.5,426.53,303.05
2016,7,1,10,0,835.0,123.0,2.3,32.0,803.0,484.45,348.23
2016,7,1,10,15,844.0,125.0,2.35,32.5,837.5,536.37,387.81
2016,7,1,10,30,853.0,127.0,2.4,33.0,872.0,587.44,425.53
2016,7,1,10,45,860.5,127.5,2.45,33.5,900.5,635.32,459.92
2016,7,1,11,0,868.0,128.0,2.5,34.0,929.0,681.73,492.31
2016,7,1,11,15,872.0,129.0,2.55,34.0,949.5,724.43,522.38
2016,7,1,11,30,876.0,130.0,2.6,34.0,970.0,764.96,549.98
2016,7,1,11,45,872.5,135.0,2.65,34.5,981.5,800.63,571.87
2016,7,1,12,0,869.0,140.0,2.7,35.0,993.0,833.37,591.7
2016,7,1,12,15,870.0,140.0,2.75,35.0,998.5,862.83,610.54
2016,7,1,12,30,871.0,140.0,2.8,35.0,1004.0,889.61,627.68
2016,7,1,12,45,564.5,317.0,2.9,35.0,876.5,816.42,577.3
2016,7,1,13,0,258.0,494.0,3.0,35.0,749.0,709.81,500.15
2016,7,1,13,15,561.5,316.0,3.05,35.0,863.0,844.37,598.15
2016,7,1,13,30,865.0,138.0,3.1,35.0,977.0,956.78,673.16
2016,7,1,13,45,572.5,297.5,3.2,35.0,849.0,858.68,607.88
2016,7,1,14,0,280.0,457.0,3.3,35.0,721.0,729.1,516.23
2016,7,1,14,15,215.5,452.0,3.35,35.0,651.5,654.42,466.63
