Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,151.0,447.0,3.4,35.0,582.0,590.31,422.64
2016,7,1,14,45,489.5,288.0,3.5,35.0,704.0,780.19,561.78
2016,7,1,15,0,828.0,129.0,3.6,35.0,826.0,921.54,658.63
2016,7,1,15,15,817.0,127.0,3.65,34.5,788.0,907.96,651.6
2016,7,1,15,30,806.0,125.0,3.7,34.0,750.0,882.02,637.6
2016,7,1,15,45,792.0,122.0,3.75,34.0,706.5,849.55,617.96
2016,7,1,16,0,778.0,119.0,3.8,34.0,663.0,814.66,596.58
2016,7,1,16,15,759.5,115.5,3.8,33.5,615.5,773.28,571.55
2016,7,1,16,30,741.0,112.0,3.8,33.0,568.0,730.24,545.01
2016,7,1,16,45,716.0,108.0,3.85,33.0,517.0,683.04,514.17
2016,7,1,17,0,691.0,104.0,3.9,33.0,466.0,632.61,479.95
2016,7,1,17,15,659.5,99.0,3.75,32.5,413.5,576.43,440.49
2016,7,1,17,30,628.0,94.0,3.6,32.0,361.0,520.99,400.47
2016,7,1,17,45,584.5,87.5,3.5,31.5,308.5,457.93,353.6
2016,7,1,18,0,541.0,81.0,3.4,31.0,256.0,397.51,307.2
2016,7,1,18,15,481.0,72.0,3.15,30.0,206.0,329.48,253.82
2016,7,1,18,30,421.0,63.0,2.9,29.0,156.0,266.69,202.83
2016,7,1,18,45,334.0,51.0,2.65,28.5,112.0,193.99,143.0
2016,7,1,19,0,247.0,39.0,2.4,28.0,68.0,134.51,93.11
2016,7,1,19,15,123.5,19.5,2.45,27.5,34.0,62.05,26.49
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,16.5,12.73,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,33.0,22.52,9.27
2016,7,2,6,15,159.0,46.5,3.1,24.5,70.5,36.79,24.88
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,49.3,36.2
2016,7,2,6,45,329.0,77.0,3.5,25.5,156.0,57.36,43.41
2016,7,2,7,0,411.0,89.0,3.7,26.0,204.0,65.14,50.12
2016,7,2,7,15,464.0,98.5,3.75,26.5,254.5,70.7,54.71
2016,7,2,7,30,517.0,108.0,3.8,27.0,305.0,76.0,58.93
2016,7,2,7,45,566.0,112.5,3.9,27.5,358.5,76.88,59.34
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,77.13,59.2
2016,7,2,8,15,643.5,122.5,4.05,28.5,463.5,105.13,63.16
2016,7,2,8,30,672.0,128.0,4.1,29.0,515.0,154.37,89.49
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,204.02,124.58
2016,7,2,9,0,729.0,131.0,4.2,31.0,614.0,256.7,166.09
2016,7,2,9,15,745.5,134.5,4.25,31.5,659.0,315.41,214.3
2016,7,2,9,30,762.0,138.0,4.3,32.0,704.0,369.44,258.94
2016,7,2,9,45,779.5,138.0,4.35,32.5,745.5,422.0,301.77
2016,7,2,10,0,797.0,138.0,4.4,33.0,787.0,475.27,344.06
2016,7,2,10,15,806.5,140.5,4.4,33.0,821.5,526.95,384.72
2016,7,2,10,30,816.0,143.0,4.4,33.0,856.0,577.99,423.85
2016,7,2,10,45,826.5,142.5,4.45,33.5,884.5,626.14,459.18
2016,7,2,11,0,837.0,142.0,4.5,34.0,913.0,672.34,492.22
2016,7,2,11,15,841.5,143.0,4.5,34.0,934.0,714.19,522.33
2016,7,2,11,30,846.0,144.0,4.5,34.0,955.0,754.01,550.47
2016,7,2,11,45,849.5,144.0,4.55,34.5,968.5,790.05,573.29
2016,7,2,12,0,853.0,144.0,4.6,35.0,982.0,823.69,594.29
2016,7,2,12,15,854.0,144.5,4.6,35.0,987.5,853.15,613.46
2016,7,2,12,30,855.0,145.0,4.6,35.0,993.0,880.02,630.9
2016,7,2,12,45,855.0,144.5,4.65,35.5,991.0,902.54,644.39
2016,7,2,13,0,855.0,144.0,4.7,36.0,989.0,922.26,656.05
2016,7,2,13,15,853.0,143.5,4.7,36.0,978.5,937.01,665.7
2016,7,2,13,30,851.0,143.0,4.7,36.0,968.0,948.4,673.29
2016,7,2,13,45,847.0,142.0,4.75,36.0,950.5,953.95,677.46
2016,7,2,14,0,843.0,141.0,4.8,36.0,933.0,955.96,679.48
2016,7,2,14,15,837.0,139.5,4.8,36.0,908.0,952.03,677.61
2016,7,2,14,30,831.0,138.0,4.8,36.0,883.0,944.62,673.63
2016,7,2,14,45,821.0,137.0,4.85,36.0,851.0,930.48,665.75
2016,7,2,15,0,811.0,136.0,4.9,36.0,819.0,922.96,662.31
2016,7,2,15,15,800.0,133.5,4.9,35.5,781.0,899.78,649.68
2016,7,2,15,30,789.0,131.0,4.9,35.0,743.0,873.68,635.14
2016,7,2,15,45,490.0,227.5,4.9,35.0,600.5,692.89,510.66
2016,7,2,16,0,191.0,324.0,4.9,35.0,458.0,498.24,368.03
2016,7,2,16,15,454.0,222.0,4.85,34.5,509.5,631.74,471.82
2016,7,2,16,30,717.0,120.0,4.8,34.0,561.0,723.66,542.25
2016,7,2,16,45,687.0,117.0,4.75,34.0,509.5,671.93,506.86
2016,7,2,17,0,657.0,114.0,4.7,34.0,458.0,620.08,470.51
2016,7,2,17,15,623.5,108.5,4.5,33.5,406.0,563.32,430.31
2016,7,2,17,30,590.0,103.0,4.3,33.0,354.0,507.51,389.83
2016,7,2,17,45,541.5,96.0,4.15,32.5,302.0,442.59,341.39
2016,7,2,18,0,493.0,89.0,4.0,32.0,250.0,380.83,293.9
2016,7,2,18,15,430.0,79.5,3.75,31.0,200.5,309.26,237.94
2016,7,2,18,30,367.0,70.0,3.5,30.0,151.0,248.51,188.73
2016,7,2,18,45,275.5,56.0,3.3,29.5,107.5,178.37,131.34
2016,7,2,19,0,184.0,42.0,3.1,29.0,64.0,118.47,81.93
2016,7,2,19,15,92.0,21.0,3.15,28.5,32.0,56.02,23.55
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,11.5,4.75,24.0,11.5,10.46,0.0
2016,7,3,6,0,0.0,23.0,4.9,24.0,23.0,19.96,7.23
2016,7,3,6,15,34.0,43.5,5.1,24.5,49.5,36.27,24.4
2016,7,3,6,30,68.0,64.0,5.3,25.0,76.0,51.07,37.67
2016,7,3,6,45,105.0,84.0,5.5,25.5,110.0,66.09,50.83
2016,7,3,7,0,142.0,104.0,5.7,26.0,144.0,80.78,63.42
2016,7,3,7,15,123.0,128.0,5.75,26.5,168.0,97.28,77.23
2016,7,3,7,30,104.0,152.0,5.8,27.0,192.0,113.19,90.25
2016,7,3,7,45,60.5,160.0,5.9,28.0,184.5,124.8,99.24
2016,7,3,8,0,17.0,168.0,6.0,29.0,177.0,138.23,109.52
2016,7,3,8,15,72.0,210.5,6.0,29.5,251.5,163.9,122.43
2016,7,3,8,30,127.0,253.0,6.0,30.0,326.0,197.93,144.63
2016,7,3,8,45,87.0,263.5,6.05,30.5,315.5,219.51,161.76
2016,7,3,9,0,47.0,274.0,6.1,31.0,305.0,227.73,169.04
2016,7,3,9,15,76.5,309.5,6.05,31.0,364.5,268.21,198.63
2016,7,3,9,30,106.0,345.0,6.0,31.0,424.0,312.77,231.43
2016,7,3,9,45,124.0,369.5,5.95,31.5,467.0,342.48,252.96
2016,7,3,10,0,142.0,394.0,5.9,32.0,510.0,381.19,281.03
2016,7,3,10,15,311.5,369.0,5.8,32.5,637.0,456.67,335.9
2016,7,3,10,30,481.0,344.0,5.7,33.0,764.0,550.33,403.99
2016,7,3,10,45,382.5,394.5,5.65,33.5,735.5,562.48,411.48
2016,7,3,11,0,284.0,445.0,5.6,34.0,707.0,562.13,409.4
2016,7,3,11,15,333.0,434.0,5.5,34.0,748.5,606.44,441.4
2016,7,3,11,30,382.0,423.0,5.4,34.0,790.0,653.5,474.91
2016,7,3,11,45,404.5,429.0,5.35,34.5,822.0,696.79,503.92
2016,7,3,12,0,427.0,435.0,5.3,35.0,854.0,740.99,533.08
2016,7,3,12,15,436.0,441.0,5.2,35.0,871.0,774.57,555.38
2016,7,3,12,30,445.0,447.0,5.1,35.0,888.0,807.39,576.96
2016,7,3,12,45,634.0,302.5,5.05,35.5,929.5,863.47,618.72
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,916.04,653.97
2016,7,3,13,15,820.5,157.0,4.9,36.0,960.5,929.95,662.28
2016,7,3,13,30,818.0,156.0,4.8,36.0,950.0,940.46,668.64
2016,7,3,13,45,815.5,154.0,4.75,36.0,933.0,946.5,672.7
2016,7,3,14,0,813.0,152.0,4.7,36.0,916.0,949.03,674.62
2016,7,3,14,15,806.5,150.5,4.6,36.0,891.0,944.72,672.03
2016,7,3,14,30,800.0,149.0,4.5,36.0,866.0,936.96,667.36
2016,7,3,14,45,793.0,145.5,4.45,36.0,835.0,923.29,659.22
2016,7,3,15,0,786.0,142.0,4.4,36.0,804.0,906.34,649.07
2016,7,3,15,15,775.0,139.5,4.4,36.0,767.0,883.6,635.42
2016,7,3,15,30,764.0,137.0,4.4,36.0,730.0,858.0,619.93
2016,7,3,15,45,752.5,132.5,4.4,36.0,688.0,827.17,600.93
2016,7,3,16,0,741.0,128.0,4.4,36.0,646.0,793.88,580.21
2016,7,3,16,15,722.5,124.0,4.4,35.5,599.5,753.07,555.37
2016,7,3,16,30,704.0,120.0,4.4,35.0,553.0,713.96,531.35
2016,7,3,16,45,684.0,113.5,4.45,35.0,504.0,666.32,500.02
2016,7,3,17,0,664.0,107.0,4.5,35.0,455.0,617.86,466.85
2016,7,3,17,15,632.0,102.0,4.4,34.5,403.5,562.42,428.03
2016,7,3,17,30,600.0,97.0,4.3,34.0,352.0,507.81,388.73
2016,7,3,17,45,562.0,88.5,4.25,33.5,301.0,446.99,343.7
2016,7,3,18,0,524.0,80.0,4.2,33.0,250.0,388.37,298.83
2016,7,3,18,15,462.5,71.5,4.1,32.5,201.0,320.94,245.67
2016,7,3,18,30,401.0,63.0,4.0,32.0,152.0,255.39,192.56
2016,7,3,18,45,315.0,51.0,3.95,31.5,109.0,187.56,137.02
2016,7,3,19,0,229.0,39.0,3.9,31.0,66.0,129.35,88.63
2016,7,3,19,15,114.5,19.5,4.0,30.5,33.0,59.96,24.81
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,24.5,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.2,2.59
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,29.96,19.11
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,46.07,33.43
2016,7,4,6,45,12.5,76.0,4.75,25.5,79.5,63.91,48.97
2016,7,4,7,0,25.0,98.0,4.9,26.0,105.0,79.08,61.96
2016,7,4,7,15,23.0,117.0,5.0,26.0,124.5,93.45,74.13
2016,7,4,7,30,21.0,136.0,5.1,26.0,144.0,112.22,89.77
2016,7,4,7,45,164.5,160.0,5.2,26.5,238.0,119.55,95.41
2016,7,4,8,0,308.0,184.0,5.3,27.0,332.0,127.84,101.75
2016,7,4,8,15,336.5,202.5,5.35,27.5,381.0,153.77,109.4
2016,7,4,8,30,365.0,221.0,5.4,28.0,430.0,194.39,133.54
2016,7,4,8,45,353.5,247.5,5.5,28.5,465.0,237.29,165.55
2016,7,4,9,0,342.0,274.0,5.6,29.0,500.0,279.16,198.74
2016,7,4,9,15,423.5,265.5,5.6,29.5,565.5,315.71,225.71
2016,7,4,9,30,505.0,257.0,5.6,30.0,631.0,367.1,265.01
2016,7,4,9,45,511.5,275.5,5.65,30.5,673.0,417.04,304.58
2016,7,4,10,0,518.0,294.0,5.7,31.0,715.0,467.28,343.48
2016,7,4,10,15,502.5,318.5,5.65,31.5,741.5,511.11,376.59
2016,7,4,10,30,487.0,343.0,5.6,32.0,768.0,552.81,407.08
2016,7,4,10,45,653.5,245.5,5.55,32.5,836.0,603.87,446.06
2016,7,4,11,0,820.0,148.0,5.5,33.0,904.0,667.19,493.74
2016,7,4,11,15,625.5,281.0,5.45,33.5,865.5,681.55,499.79
2016,7,4,11,30,431.0,414.0,5.4,34.0,827.0,681.28,494.59
2016,7,4,11,45,433.5,425.0,5.35,34.5,846.0,715.71,517.22
2016,7,4,12,0,436.0,436.0,5.3,35.0,865.0,749.28,538.72
2016,7,4,12,15,445.5,440.5,5.2,35.5,880.5,782.35,559.55
2016,7,4,12,30,455.0,445.0,5.1,36.0,896.0,814.62,579.49
2016,7,4,12,45,441.0,443.0,5.1,36.5,879.5,819.04,581.07
2016,7,4,13,0,427.0,441.0,5.1,37.0,863.0,820.83,581.05
2016,7,4,13,15,434.0,434.0,5.05,37.0,859.0,835.05,590.68
2016,7,4,13,30,441.0,427.0,5.0,37.0,855.0,847.04,598.81
2016,7,4,13,45,642.0,284.5,5.0,37.0,894.5,914.19,649.47
2016,7,4,14,0,843.0,142.0,5.0,37.0,934.0,957.82,679.45
2016,7,4,14,15,648.5,254.0,5.0,37.0,853.5,903.1,643.64
2016,7,4,14,30,454.0,366.0,5.0,37.0,773.0,825.08,587.63
2016,7,4,14,45,399.5,371.5,5.0,37.0,720.5,766.72,549.07
2016,7,4,15,0,345.0,377.0,5.0,37.0,668.0,719.52,517.14
2016,7,4,15,15,452.0,318.0,4.95,37.0,680.0,768.6,554.08
2016,7,4,15,30,559.0,259.0,4.9,37.0,692.0,799.16,578.18
2016,7,4,15,45,502.5,258.5,4.9,37.0,631.5,737.32,536.43
2016,7,4,16,0,446.0,258.0,4.9,37.0,571.0,676.02,494.84
2016,7,4,16,15,477.0,227.0,4.8,36.5,540.0,657.09,484.84
2016,7,4,16,30,508.0,196.0,4.7,36.0,509.0,633.83,471.43
2016,7,4,16,45,561.0,160.5,4.65,35.5,478.0,624.07,467.73
2016,7,4,17,0,614.0,125.0,4.6,35.0,447.0,602.44,455.29
2016,7,4,17,15,528.5,129.5,4.4,34.5,384.5,516.35,393.24
2016,7,4,17,30,443.0,134.0,4.2,34.0,322.0,443.38,339.39
2016,7,4,17,45,407.5,120.5,4.05,33.5,275.0,386.56,297.14
2016,7,4,18,0,372.0,107.0,3.9,33.0,228.0,332.16,255.45
2016,7,4,18,15,325.5,91.5,3.7,32.0,183.0,273.0,209.28
2016,7,4,18,30,279.0,76.0,3.5,31.0,138.0,218.15,165.14
2016,7,4,18,45,209.0,59.0,3.35,30.5,98.5,150.15,109.91
2016,7,4,19,0,139.0,42.0,3.2,30.0,59.0,98.11,67.04
2016,7,4,19,15,69.5,21.0,3.3,29.5,29.5,45.31,17.63
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.5,4.15,24.5,8.5,7.73,0.0
2016,7,5,6,0,0.0,17.0,4.2,25.0,17.0,14.97,3.37
2016,7,5,6,15,1.0,36.5,4.35,25.0,36.5,31.46,20.31
2016,7,5,6,30,2.0,56.0,4.5,25.0,56.0,47.52,34.63
2016,7,5,6,45,16.5,77.5,4.65,25.5,81.5,64.95,49.84
2016,7,5,7,0,31.0,99.0,4.8,26.0,107.0,79.71,62.49
2016,7,5,7,15,55.5,124.0,4.9,26.5,143.5,98.04,77.85
2016,7,5,7,30,80.0,149.0,5.0,27.0,180.0,115.98,92.55
2016,7,5,7,45,262.5,152.5,5.1,27.5,274.0,108.85,86.1
2016,7,5,8,0,445.0,156.0,5.2,28.0,368.0,103.49,81.17
2016,7,5,8,15,588.0,130.5,5.25,28.5,445.5,106.97,66.63
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,148.64,83.04
2016,7,5,8,45,760.5,104.0,5.35,29.5,574.0,199.33,118.98
2016,7,5,9,0,790.0,103.0,5.4,30.0,625.0,253.13,162.21
2016,7,5,9,15,804.5,105.5,5.4,30.5,670.0,308.19,208.73
2016,7,5,9,30,819.0,108.0,5.4,31.0,715.0,369.57,259.93
2016,7,5,9,45,835.5,107.0,5.4,31.5,756.5,423.36,304.63
2016,7,5,10,0,852.0,106.0,5.4,32.0,798.0,477.52,348.49
2016,7,5,10,15,860.0,107.5,5.4,32.5,832.0,529.48,389.47
2016,7,5,10,30,868.0,109.0,5.4,33.0,866.0,580.46,428.47
2016,7,5,10,45,876.5,108.5,5.4,33.5,894.5,628.92,464.51
2016,7,5,11,0,885.0,108.0,5.4,34.0,923.0,675.96,498.54
2016,7,5,11,15,889.0,109.0,5.35,34.0,944.0,719.48,530.08
2016,7,5,11,30,893.0,110.0,5.3,34.0,965.0,760.79,558.38
2016,7,5,11,45,888.0,116.0,5.3,34.5,976.5,796.97,581.3
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,830.07,601.94
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,860.02,621.36
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,887.21,638.88
2016,7,5,12,45,885.0,121.5,5.2,35.5,996.5,910.26,652.57
2016,7,5,13,0,885.0,121.0,5.2,36.0,994.0,930.33,664.3
2016,7,5,13,15,883.0,120.5,5.2,36.0,984.0,945.3,674.15
2016,7,5,13,30,881.0,120.0,5.2,36.0,974.0,956.79,681.85
2016,7,5,13,45,877.5,118.5,5.2,36.5,956.5,962.32,684.36
2016,7,5,14,0,874.0,117.0,5.2,37.0,939.0,964.19,684.63
2016,7,5,14,15,868.5,116.0,5.15,37.0,914.0,960.98,682.89
2016,7,5,14,30,863.0,115.0,5.1,37.0,889.0,954.2,678.98
2016,7,5,14,45,851.5,116.0,5.1,37.0,856.5,940.22,670.87
2016,7,5,15,0,840.0,117.0,5.1,37.0,824.0,923.01,660.78
2016,7,5,15,15,704.0,186.0,5.1,36.5,760.0,873.23,630.6
2016,7,5,15,30,568.0,255.0,5.1,36.0,696.0,803.77,584.43
2016,7,5,15,45,682.0,180.5,5.1,36.0,679.5,821.89,600.79
2016,7,5,16,0,796.0,106.0,5.1,36.0,663.0,818.48,599.9
2016,7,5,16,15,779.0,103.0,5.1,35.5,616.0,778.37,575.4
2016,7,5,16,30,762.0,100.0,5.1,35.0,569.0,736.45,549.46
2016,7,5,16,45,740.0,96.5,5.1,35.0,518.5,688.64,517.83
2016,7,5,17,0,718.0,93.0,5.1,35.0,468.0,639.95,485.12
2016,7,5,17,15,688.0,88.5,5.0,34.5,416.0,586.25,447.5
2016,7,5,17,30,658.0,84.0,4.9,34.0,364.0,531.05,407.63
2016,7,5,17,45,615.5,78.5,4.8,33.5,311.5,468.26,360.82
2016,7,5,18,0,573.0,73.0,4.7,33.0,259.0,407.99,314.41
2016,7,5,18,15,513.0,65.5,4.55,32.0,208.5,339.87,260.98
2016,7,5,18,30,453.0,58.0,4.4,31.0,158.0,276.96,209.85
2016,7,5,18,45,359.0,48.0,4.3,30.5,113.5,204.25,149.98
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,140.15,96.46
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,64.2,26.23
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,11.37,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,20.23,6.04
2016,7,6,6,15,165.5,42.5,4.9,25.0,67.5,33.85,22.23
2016,7,6,6,30,259.0,60.0,5.0,25.0,105.0,45.63,33.02
2016,7,6,6,45,352.0,69.5,5.15,25.5,153.0,51.98,38.8
2016,7,6,7,0,445.0,79.0,5.3,26.0,201.0,58.17,44.18
2016,7,6,7,15,497.5,87.5,5.4,26.5,252.0,63.65,48.76
2016,7,6,7,30,550.0,96.0,5.5,27.0,303.0,67.64,51.92
2016,7,6,7,45,600.0,98.5,5.6,27.5,357.0,66.88,50.99
2016,7,6,8,0,650.0,101.0,5.7,28.0,411.0,66.28,50.18
2016,7,6,8,15,677.5,106.0,5.75,28.5,462.0,92.87,53.74
2016,7,6,8,30,705.0,111.0,5.8,29.0,513.0,143.64,80.25
2016,7,6,8,45,730.5,112.5,5.9,29.5,563.0,200.44,121.17
2016,7,6,9,0,756.0,114.0,6.0,30.0,613.0,253.52,163.86
2016,7,6,9,15,772.0,117.0,6.0,30.5,658.0,307.5,209.36
2016,7,6,9,30,788.0,120.0,6.0,31.0,703.0,362.55,255.73
2016,7,6,9,45,803.0,121.0,6.05,31.5,744.0,416.41,300.56
2016,7,6,10,0,818.0,122.0,6.1,32.0,785.0,474.24,347.15
2016,7,6,10,15,827.0,124.0,6.05,32.5,820.0,525.5,387.62
2016,7,6,10,30,836.0,126.0,6.0,33.0,855.0,575.94,426.25
2016,7,6,10,45,845.0,126.0,6.0,33.5,883.5,623.77,462.01
2016,7,6,11,0,854.0,126.0,6.0,34.0,912.0,670.3,495.87
2016,7,6,11,15,859.0,127.0,5.95,34.0,933.5,713.36,527.33
2016,7,6,11,30,864.0,128.0,5.9,34.0,955.0,754.37,556.29
2016,7,6,11,45,870.0,126.5,5.9,34.5,969.5,791.89,580.39
2016,7,6,12,0,876.0,125.0,5.9,35.0,984.0,827.09,602.69
2016,7,6,12,15,877.5,125.5,5.85,35.0,990.0,857.77,622.83
2016,7,6,12,30,879.0,126.0,5.8,35.0,996.0,885.73,641.1
2016,7,6,12,45,880.5,124.5,5.8,35.5,994.5,909.22,655.24
2016,7,6,13,0,882.0,123.0,5.8,36.0,993.0,929.77,667.43
2016,7,6,13,15,880.0,122.5,5.75,36.0,983.5,944.77,677.12
2016,7,6,13,30,878.0,122.0,5.7,36.0,974.0,956.3,684.64
2016,7,6,13,45,875.0,121.0,5.7,36.5,957.0,962.83,687.84
2016,7,6,14,0,872.0,120.0,5.7,37.0,940.0,965.74,688.8
2016,7,6,14,15,866.5,119.0,5.7,37.0,915.0,962.62,687.43
2016,7,6,14,30,861.0,118.0,5.7,37.0,890.0,955.92,683.87
2016,7,6,14,45,846.5,120.5,5.7,37.0,856.5,940.67,674.84
2016,7,6,15,0,832.0,123.0,5.7,37.0,823.0,922.28,663.85
2016,7,6,15,15,821.5,121.0,5.7,36.5,785.5,900.02,651.74
2016,7,6,15,30,811.0,119.0,5.7,36.0,748.0,883.37,643.39
2016,7,6,15,45,793.5,118.0,5.7,36.0,704.0,849.92,622.33
2016,7,6,16,0,776.0,117.0,5.7,36.0,660.0,814.2,599.68
2016,7,6,16,15,758.0,113.5,5.7,35.5,612.5,773.3,574.51
2016,7,6,16,30,740.0,110.0,5.7,35.0,565.0,730.7,547.78
2016,7,6,16,45,709.5,108.5,5.75,35.0,513.5,682.1,515.42
2016,7,6,17,0,679.0,107.0,5.8,35.0,462.0,630.72,479.94
2016,7,6,17,15,646.5,101.5,5.7,34.5,410.0,573.66,439.47
2016,7,6,17,30,614.0,96.0,5.6,34.0,358.0,517.44,398.54
2016,7,6,17,45,561.5,91.0,5.55,33.5,304.5,451.16,348.81
2016,7,6,18,0,509.0,86.0,5.5,33.0,251.0,388.33,300.24
2016,7,6,18,15,444.5,77.0,5.3,32.0,201.5,315.21,242.8
2016,7,6,18,30,380.0,68.0,5.1,31.0,152.0,253.39,192.5
2016,7,6,18,45,282.0,55.5,4.95,30.5,108.0,181.49,133.56
2016,7,6,19,0,184.0,43.0,4.8,30.0,64.0,120.66,83.34
2016,7,6,19,15,92.0,21.5,4.7,29.5,32.0,52.04,20.15
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,7.73,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,14.98,2.58
2016,7,7,6,15,9.0,37.0,5.1,25.5,39.0,31.77,20.42
2016,7,7,6,30,18.0,57.0,5.2,26.0,61.0,47.31,34.26
2016,7,7,6,45,38.0,79.0,5.35,26.5,89.0,64.31,49.07
2016,7,7,7,0,58.0,101.0,5.5,27.0,117.0,81.02,63.34
2016,7,7,7,15,90.5,125.5,5.55,27.5,157.0,95.39,75.33
2016,7,7,7,30,123.0,150.0,5.6,28.0,197.0,111.98,88.89
2016,7,7,7,45,108.5,174.0,5.65,28.5,220.0,127.4,101.2
2016,7,7,8,0,94.0,198.0,5.7,29.0,243.0,149.63,118.9
2016,7,7,8,15,424.5,146.0,5.75,29.5,384.0,111.62,73.96
2016,7,7,8,30,755.0,94.0,5.8,30.0,525.0,141.74,76.55
2016,7,7,8,45,779.5,95.0,5.85,31.0,575.0,194.62,113.92
2016,7,7,9,0,804.0,96.0,5.9,32.0,625.0,249.98,158.09
2016,7,7,9,15,818.0,98.5,5.9,32.5,670.5,312.07,209.72
2016,7,7,9,30,832.0,101.0,5.9,33.0,716.0,367.91,256.67
2016,7,7,9,45,844.5,102.0,5.9,33.5,756.5,422.4,301.85
2016,7,7,10,0,857.0,103.0,5.9,34.0,797.0,476.86,345.83
2016,7,7,10,15,865.0,104.5,5.85,34.0,831.5,529.17,387.67
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,580.5,427.65
2016,7,7,10,45,879.0,107.0,5.8,34.5,894.0,629.0,463.73
2016,7,7,11,0,885.0,108.0,5.8,35.0,922.0,675.87,497.63
2016,7,7,11,15,889.0,109.0,5.75,35.0,943.0,719.51,529.31
2016,7,7,11,30,893.0,110.0,5.7,35.0,964.0,760.95,557.76
2016,7,7,11,45,886.5,117.0,5.7,35.5,975.0,796.93,580.58
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,829.73,601.06
2016,7,7,12,15,880.5,124.0,5.65,36.0,991.5,859.31,620.31
2016,7,7,12,30,881.0,124.0,5.6,36.0,997.0,886.09,637.64
2016,7,7,12,45,878.5,125.5,5.55,36.5,994.0,908.7,650.81
2016,7,7,13,0,876.0,127.0,5.5,37.0,991.0,928.28,661.96
2016,7,7,13,15,873.5,126.5,5.45,37.0,981.0,942.82,671.25
2016,7,7,13,30,871.0,126.0,5.4,37.0,971.0,953.9,678.39
2016,7,7,13,45,864.5,127.0,5.4,37.5,952.5,959.03,680.64
2016,7,7,14,0,858.0,128.0,5.4,38.0,934.0,960.58,680.71
2016,7,7,14,15,852.5,126.5,5.4,37.5,909.0,957.11,680.58
2016,7,7,14,30,847.0,125.0,5.4,37.0,884.0,950.09,678.29
2016,7,7,14,45,836.5,125.0,5.4,37.0,851.5,936.34,670.26
2016,7,7,15,0,826.0,125.0,5.4,37.0,819.0,919.34,660.23
2016,7,7,15,15,815.5,122.5,5.4,37.0,781.5,896.7,646.54
2016,7,7,15,30,805.0,120.0,5.4,37.0,744.0,879.74,636.7
2016,7,7,15,45,788.5,118.5,5.4,37.0,700.5,846.77,616.13
2016,7,7,16,0,772.0,117.0,5.4,37.0,657.0,811.49,593.97
2016,7,7,16,15,754.0,114.0,5.45,36.5,610.0,771.25,569.68
2016,7,7,16,30,736.0,111.0,5.5,36.0,563.0,729.32,543.82
2016,7,7,16,45,708.0,108.5,5.55,35.5,512.0,681.67,513.42
2016,7,7,17,0,680.0,106.0,5.6,35.0,461.0,631.0,479.67
2016,7,7,17,15,648.0,100.5,5.55,34.5,409.0,574.21,439.61
2016,7,7,17,30,616.0,95.0,5.5,34.0,357.0,518.21,399.01
2016,7,7,17,45,572.0,88.5,5.45,33.5,305.0,455.17,351.83
2016,7,7,18,0,528.0,82.0,5.4,33.0,253.0,394.82,305.21
2016,7,7,18,15,464.5,73.5,5.25,32.5,203.0,325.89,250.47
2016,7,7,18,30,401.0,65.0,5.1,32.0,153.0,259.39,196.27
2016,7,7,18,45,310.5,52.5,5.0,31.5,109.5,189.02,138.51
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,128.83,88.44
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,59.83,23.26
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,36.5,12.5,3.85,24.5,14.5,11.37,0.0
2016,7,8,6,0,73.0,25.0,4.0,25.0,29.0,20.19,4.8
2016,7,8,6,15,171.0,42.5,4.15,25.5,67.0,32.89,21.3
2016,7,8,6,30,269.0,60.0,4.3,26.0,105.0,45.73,32.92
2016,7,8,6,45,360.5,69.5,4.5,26.5,153.5,52.08,38.7
2016,7,8,7,0,452.0,79.0,4.7,27.0,202.0,58.27,44.08
2016,7,8,7,15,237.5,107.0,4.75,27.5,173.0,80.02,62.37
2016,7,8,7,30,23.0,135.0,4.8,28.0,144.0,111.33,88.32
2016,7,8,7,45,14.0,143.5,4.85,28.5,149.0,119.09,94.26
2016,7,8,8,0,5.0,152.0,4.9,29.0,154.0,126.63,99.93
2016,7,8,8,15,360.0,131.0,4.9,29.5,335.5,98.82,65.37
2016,7,8,8,30,715.0,110.0,4.9,30.0,517.0,143.0,79.11
2016,7,8,8,45,743.5,110.5,4.95,30.5,567.5,200.12,119.71
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,253.94,162.54
2016,7,8,9,15,787.0,113.5,5.0,31.5,663.5,308.27,208.04
2016,7,8,9,30,802.0,116.0,5.0,32.0,709.0,363.51,254.28
2016,7,8,9,45,544.5,245.0,5.0,32.5,658.0,406.64,293.55
2016,7,8,10,0,287.0,374.0,5.0,33.0,607.0,426.42,311.03
2016,7,8,10,15,571.0,246.0,4.95,33.5,734.5,487.71,356.44
2016,7,8,10,30,855.0,118.0,4.9,34.0,862.0,579.98,425.16
2016,7,8,10,45,864.5,117.0,4.9,34.5,891.0,628.27,460.53
2016,7,8,11,0,874.0,116.0,4.9,35.0,920.0,675.27,494.14
2016,7,8,11,15,878.5,117.0,4.85,35.0,941.0,718.89,525.36
2016,7,8,11,30,883.0,118.0,4.8,35.0,962.0,760.4,553.65
2016,7,8,11,45,884.5,119.5,4.8,35.5,975.5,797.69,577.0
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,832.34,598.36
2016,7,8,12,15,887.0,121.5,4.8,36.0,995.0,862.99,618.21
2016,7,8,12,30,888.0,122.0,4.8,36.0,1001.0,890.85,636.21
2016,7,8,12,45,889.0,121.0,4.8,36.5,999.5,914.59,650.13
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,935.33,662.16
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.0,950.48,672.0
2016,7,8,13,30,886.0,119.0,4.8,37.0,978.0,962.14,679.71
2016,7,8,13,45,882.0,118.5,4.8,37.0,960.0,968.3,684.02
2016,7,8,14,0,878.0,118.0,4.8,37.0,942.0,970.79,686.14
2016,7,8,14,15,872.5,117.0,4.8,37.0,917.5,967.71,684.82
2016,7,8,14,30,867.0,116.0,4.8,37.0,893.0,961.02,681.34
2016,7,8,14,45,854.0,117.5,4.8,37.0,860.0,946.17,672.73
2016,7,8,15,0,841.0,119.0,4.8,37.0,827.0,928.1,662.09
2016,7,8,15,15,831.0,117.0,4.8,37.0,789.5,906.15,649.07
2016,7,8,15,30,821.0,115.0,4.8,37.0,752.0,881.18,634.11
2016,7,8,15,45,805.0,113.5,4.8,37.0,708.0,856.69,619.47
2016,7,8,16,0,789.0,112.0,4.8,37.0,664.0,821.41,597.59
2016,7,8,16,15,771.5,109.0,4.8,36.5,617.0,781.08,573.39
2016,7,8,16,30,754.0,106.0,4.8,36.0,570.0,738.98,547.61
2016,7,8,16,45,726.5,103.5,4.8,36.0,518.5,688.27,514.27
2016,7,8,17,0,699.0,101.0,4.8,36.0,467.0,639.73,481.75
2016,7,8,17,15,667.5,96.0,4.7,35.5,414.5,583.05,442.23
2016,7,8,17,30,636.0,91.0,4.6,35.0,362.0,527.08,402.18
2016,7,8,17,45,588.5,86.0,4.5,34.5,309.0,462.71,354.58
2016,7,8,18,0,541.0,81.0,4.4,34.0,256.0,401.29,307.7
2016,7,8,18,15,478.0,72.5,4.15,33.0,205.5,331.9,253.67
2016,7,8,18,30,415.0,64.0,3.9,32.0,155.0,268.0,202.21
2016,7,8,18,45,319.0,52.0,3.7,31.0,110.5,191.99,140.66
2016,7,8,19,0,223.0,40.0,3.5,30.0,66.0,130.08,89.53
2016,7,8,19,15,111.5,20.0,3.55,29.5,33.0,60.3,22.94
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.0,10.5,3.45,23.5,11.0,9.55,0.0
2016,7,9,6,0,14.0,21.0,3.6,24.0,22.0,18.14,3.1
2016,7,9,6,15,63.5,41.5,3.75,24.5,51.0,33.81,22.1
2016,7,9,6,30,113.0,62.0,3.9,25.0,80.0,49.58,36.29
2016,7,9,6,45,154.0,82.0,4.05,25.5,117.5,62.57,47.76
2016,7,9,7,0,195.0,102.0,4.2,26.0,155.0,76.52,59.76
2016,7,9,7,15,224.0,121.0,4.2,26.5,194.5,89.25,70.42
2016,7,9,7,30,253.0,140.0,4.2,27.0,234.0,101.47,80.38
2016,7,9,7,45,353.0,146.0,4.2,28.0,300.0,99.06,77.77
2016,7,9,8,0,453.0,152.0,4.2,29.0,366.0,101.19,78.92
2016,7,9,8,15,588.5,130.0,4.2,29.5,442.5,104.94,65.57
2016,7,9,8,30,724.0,108.0,4.2,30.0,519.0,142.05,78.03
2016,7,9,8,45,412.5,201.5,4.2,30.5,440.5,207.2,138.58
2016,7,9,9,0,101.0,295.0,4.2,31.0,362.0,253.42,185.88
2016,7,9,9,15,161.0,319.0,4.15,31.5,434.0,291.09,211.98
2016,7,9,9,30,221.0,343.0,4.1,32.0,506.0,343.43,249.55
2016,7,9,9,45,134.5,345.5,4.1,32.5,446.5,329.2,240.76
2016,7,9,10,0,48.0,348.0,4.1,33.0,387.0,309.51,226.76
2016,7,9,10,15,122.0,388.0,4.05,33.0,493.0,379.88,277.73
2016,7,9,10,30,196.0,428.0,4.0,33.0,599.0,463.67,337.74
2016,7,9,10,45,215.5,441.0,4.0,33.5,634.5,501.27,363.71
2016,7,9,11,0,235.0,454.0,4.0,34.0,670.0,540.41,390.57
2016,7,9,11,15,137.0,431.0,3.95,34.5,558.0,469.23,338.91
2016,7,9,11,30,39.0,408.0,3.9,35.0,446.0,387.33,278.93
2016,7,9,11,45,101.0,454.5,3.85,35.5,553.5,481.18,345.39
2016,7,9,12,0,163.0,501.0,3.8,36.0,661.0,582.73,414.86
2016,7,9,12,15,253.5,481.0,3.75,36.0,731.5,655.75,465.81
2016,7,9,12,30,344.0,461.0,3.7,36.0,802.0,731.26,517.8
2016,7,9,12,45,371.0,448.0,3.65,36.0,815.0,758.83,536.31
2016,7,9,13,0,398.0,435.0,3.6,36.0,828.0,785.54,554.45
2016,7,9,13,15,374.5,440.5,3.55,36.0,807.0,781.25,551.01
2016,7,9,13,30,351.0,446.0,3.5,36.0,786.0,774.53,546.18
2016,7,9,13,45,579.0,302.5,3.5,36.0,851.5,872.97,617.51
2016,7,9,14,0,807.0,159.0,3.5,36.0,917.0,953.69,671.83
2016,7,9,14,15,800.0,157.5,3.45,36.0,892.0,949.15,668.69
2016,7,9,14,30,793.0,156.0,3.4,36.0,867.0,941.17,664.12
2016,7,9,14,45,791.5,149.5,3.35,36.0,837.0,929.94,657.61
2016,7,9,15,0,790.0,143.0,3.3,36.0,807.0,915.23,649.01
2016,7,9,15,15,778.5,140.5,3.2,35.5,769.5,892.06,636.07
2016,7,9,15,30,767.0,138.0,3.1,35.0,732.0,866.02,621.31
2016,7,9,15,45,749.0,136.5,3.05,35.0,689.0,832.57,600.69
2016,7,9,16,0,731.0,135.0,3.0,35.0,646.0,796.96,578.57
2016,7,9,16,15,711.5,131.0,3.0,35.0,599.0,759.43,555.29
2016,7,9,16,30,692.0,127.0,3.0,35.0,552.0,716.52,528.09
2016,7,9,16,45,373.0,169.0,3.0,35.0,395.5,486.1,364.11
2016,7,9,17,0,54.0,211.0,3.0,35.0,239.0,248.8,185.44
2016,7,9,17,15,50.0,188.0,2.85,34.5,211.5,221.25,166.13
2016,7,9,17,30,46.0,165.0,2.7,34.0,184.0,193.83,146.03
2016,7,9,17,45,253.0,130.0,2.55,33.5,214.0,296.86,227.89
2016,7,9,18,0,460.0,95.0,2.4,33.0,244.0,368.48,282.27
2016,7,9,18,15,396.0,84.0,2.35,32.0,195.0,300.92,229.71
2016,7,9,18,30,332.0,73.0,2.3,31.0,146.0,239.47,180.76
2016,7,9,18,45,242.0,58.0,2.25,30.5,103.5,170.23,124.75
2016,7,9,19,0,152.0,43.0,2.2,30.0,61.0,104.81,71.64
2016,7,9,19,15,76.0,21.5,2.5,29.5,30.5,48.07,16.79
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,24.0,11.0,9.55,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,18.1,2.31
2016,7,10,6,15,91.5,43.5,2.75,24.5,57.5,35.18,23.17
2016,7,10,6,30,162.0,66.0,3.0,25.0,93.0,51.05,37.51
2016,7,10,6,45,231.0,83.5,3.3,25.5,137.0,63.89,48.87
2016,7,10,7,0,300.0,101.0,3.6,26.0,181.0,76.36,59.61
2016,7,10,7,15,155.5,114.0,3.7,26.5,156.5,88.39,69.68
2016,7,10,7,30,11.0,127.0,3.8,27.0,132.0,105.54,83.78
2016,7,10,7,45,40.0,159.5,3.9,27.5,178.0,124.0,98.68
2016,7,10,8,0,69.0,192.0,4.0,28.0,224.0,145.78,116.04
2016,7,10,8,15,39.0,187.0,4.0,28.5,206.0,147.1,110.44
2016,7,10,8,30,9.0,182.0,4.0,29.0,188.0,153.57,115.31
2016,7,10,8,45,29.0,227.0,4.0,29.5,246.0,185.08,138.05
2016,7,10,9,0,49.0,272.0,4.0,30.0,304.0,226.32,168.05
2016,7,10,9,15,186.5,296.5,3.95,30.0,432.0,282.9,206.45
2016,7,10,9,30,324.0,321.0,3.9,30.0,560.0,356.26,258.93
2016,7,10,9,45,249.0,356.0,3.9,30.5,546.0,376.04,275.51
2016,7,10,10,0,174.0,391.0,3.9,31.0,532.0,393.31,288.87
2016,7,10,10,15,241.0,398.0,3.9,31.5,602.0,442.73,324.44
2016,7,10,10,30,308.0,405.0,3.9,32.0,672.0,504.27,368.37
2016,7,10,10,45,313.0,418.5,3.9,32.5,698.0,539.39,392.77
2016,7,10,11,0,318.0,432.0,3.9,33.0,724.0,574.52,416.79
2016,7,10,11,15,547.0,307.0,3.9,33.0,824.0,651.51,474.77
2016,7,10,11,30,776.0,182.0,3.9,33.0,924.0,739.11,539.65
2016,7,10,11,45,459.5,340.5,3.9,33.5,782.0,666.6,482.92
2016,7,10,12,0,143.0,499.0,3.9,34.0,640.0,564.9,405.01
2016,7,10,12,15,242.5,480.5,3.9,34.0,720.5,646.29,463.53
2016,7,10,12,30,342.0,462.0,3.9,34.0,801.0,730.75,522.42
2016,7,10,12,45,576.0,315.0,3.95,34.5,884.0,824.91,590.54
2016,7,10,13,0,810.0,168.0,4.0,35.0,967.0,916.51,652.37
2016,7,10,13,15,808.0,167.5,4.05,35.0,957.5,931.59,661.94
2016,7,10,13,30,806.0,167.0,4.1,35.0,948.0,943.33,669.98
2016,7,10,13,45,801.5,166.0,4.15,35.0,930.5,948.76,674.08
2016,7,10,14,0,797.0,165.0,4.2,35.0,913.0,950.7,676.1
2016,7,10,14,15,790.5,163.5,4.2,35.0,889.0,946.73,674.19
2016,7,10,14,30,784.0,162.0,4.2,35.0,865.0,939.33,670.23
2016,7,10,14,45,772.5,161.5,4.2,35.0,833.0,924.83,661.78
2016,7,10,15,0,761.0,161.0,4.2,35.0,801.0,907.2,651.41
2016,7,10,15,15,749.0,158.0,4.2,35.0,764.0,883.57,637.17
2016,7,10,15,30,737.0,155.0,4.2,35.0,727.0,857.15,621.12
2016,7,10,15,45,713.5,155.5,4.25,35.0,683.0,826.67,602.53
2016,7,10,16,0,690.0,156.0,4.3,35.0,639.0,789.42,579.26
2016,7,10,16,15,669.0,151.5,4.3,34.5,592.0,747.35,553.45
2016,7,10,16,30,648.0,147.0,4.3,34.0,545.0,703.97,526.19
2016,7,10,16,45,605.5,147.0,4.3,34.0,493.0,647.88,487.4
2016,7,10,17,0,563.0,147.0,4.3,34.0,441.0,592.51,448.42
2016,7,10,17,15,526.0,139.0,4.1,33.5,389.5,528.67,403.29
2016,7,10,17,30,489.0,131.0,3.9,33.0,338.0,472.54,362.59
2016,7,10,17,45,419.5,125.0,3.75,32.5,285.0,401.41,309.3
2016,7,10,18,0,350.0,119.0,3.6,32.0,232.0,335.89,258.96
2016,7,10,18,15,285.5,104.0,3.4,31.0,184.5,261.03,200.8
2016,7,10,18,30,221.0,89.0,3.2,30.0,137.0,202.38,153.8
2016,7,10,18,45,137.0,67.5,3.0,29.5,94.5,135.27,99.56
2016,7,10,19,0,53.0,46.0,2.8,29.0,52.0,71.81,48.69
2016,7,10,19,15,26.5,23.0,2.9,28.5,26.0,33.41,9.98
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.5,10.0,4.5,24.5,10.0,9.1,0.0
2016,7,11,6,0,11.0,20.0,4.6,25.0,20.0,17.3,1.05
2016,7,11,6,15,72.5,44.5,4.75,25.0,55.5,35.76,23.5
2016,7,11,6,30,134.0,69.0,4.9,25.0,91.0,54.07,40.01
2016,7,11,6,45,222.0,85.0,5.1,25.5,137.0,64.86,49.68
2016,7,11,7,0,310.0,101.0,5.3,26.0,183.0,76.4,59.67
2016,7,11,7,15,367.5,113.5,5.45,26.5,233.0,81.31,63.73
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,88.36,69.43
2016,7,11,7,45,488.5,129.0,5.75,28.0,337.5,88.65,69.15
2016,7,11,8,0,552.0,132.0,5.9,29.0,392.0,88.71,68.66
2016,7,11,8,15,584.5,139.0,6.0,29.5,443.5,110.71,70.7
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,158.0,94.93
2016,7,11,8,45,462.5,212.0,6.2,30.5,487.5,222.15,148.41
2016,7,11,9,0,308.0,278.0,6.3,31.0,480.0,272.99,193.96
2016,7,11,9,15,515.5,217.0,6.35,31.5,584.0,305.32,213.9
2016,7,11,9,30,723.0,156.0,6.4,32.0,688.0,362.47,255.93
2016,7,11,9,45,741.5,157.5,6.5,32.5,730.0,420.03,302.84
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,473.4,345.74
2016,7,11,10,15,771.5,161.5,6.6,33.5,808.0,524.72,386.0
2016,7,11,10,30,783.0,164.0,6.6,34.0,844.0,575.74,424.88
2016,7,11,10,45,792.5,165.5,6.65,34.5,873.0,624.16,460.97
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,671.59,495.43
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.0,715.34,527.33
2016,7,11,11,30,814.0,170.0,6.6,35.0,946.0,757.36,557.42
2016,7,11,11,45,805.0,180.0,6.6,35.5,957.0,793.08,581.3
2016,7,11,12,0,796.0,190.0,6.6,36.0,968.0,825.79,602.07
2016,7,11,12,15,797.5,190.5,6.55,36.0,974.5,856.15,622.16
2016,7,11,12,30,799.0,191.0,6.5,36.0,981.0,884.03,640.52
2016,7,11,12,45,797.0,192.0,6.45,36.5,979.0,906.64,653.96
2016,7,11,13,0,795.0,193.0,6.4,37.0,977.0,926.36,665.45
2016,7,11,13,15,792.5,192.5,6.3,37.0,967.5,941.13,674.85
2016,7,11,13,30,790.0,192.0,6.2,37.0,958.0,952.58,682.13
2016,7,11,13,45,784.5,191.5,6.15,37.0,940.0,957.73,685.63
2016,7,11,14,0,779.0,191.0,6.1,37.0,922.0,959.41,687.0
2016,7,11,14,15,772.0,189.0,6.05,37.0,897.0,954.73,684.32
2016,7,11,14,30,765.0,187.0,6.0,37.0,872.0,946.64,679.55
