Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,45,760.5,181.5,5.95,37.0,841.5,934.18,672.02
2016,7,11,15,0,756.0,176.0,5.9,37.0,811.0,918.39,662.42
2016,7,11,15,15,743.5,173.0,5.85,36.5,773.5,900.56,652.94
2016,7,11,15,30,731.0,170.0,5.8,36.0,736.0,873.78,637.47
2016,7,11,15,45,713.5,166.5,5.8,36.0,692.5,839.43,615.75
2016,7,11,16,0,696.0,163.0,5.8,36.0,649.0,802.98,592.51
2016,7,11,16,15,674.0,158.0,5.75,35.5,601.5,759.31,565.07
2016,7,11,16,30,652.0,153.0,5.7,35.0,554.0,714.37,536.08
2016,7,11,16,45,621.5,148.0,5.7,35.0,503.0,661.91,499.74
2016,7,11,17,0,591.0,143.0,5.7,35.0,452.0,609.42,462.72
2016,7,11,17,15,553.5,135.5,5.6,34.5,399.5,544.24,416.43
2016,7,11,17,30,516.0,128.0,5.5,34.0,347.0,487.08,374.77
2016,7,11,17,45,461.5,119.5,5.45,33.5,294.5,420.75,325.01
2016,7,11,18,0,407.0,111.0,5.4,33.0,242.0,358.57,277.05
2016,7,11,18,15,339.0,97.5,5.3,32.0,192.5,288.92,222.5
2016,7,11,18,30,271.0,84.0,5.2,31.0,143.0,218.41,166.0
2016,7,11,18,45,182.5,65.5,5.1,30.5,100.5,150.3,110.56
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,86.76,59.08
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,39.61,11.8
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.0,4.9,23.5,12.5,10.01,0.0
2016,7,12,6,0,43.0,22.0,5.0,24.0,25.0,18.37,0.44
2016,7,12,6,15,135.5,41.5,5.15,24.5,61.5,32.94,21.18
2016,7,12,6,30,228.0,61.0,5.3,25.0,98.0,46.53,33.65
2016,7,12,6,45,326.5,71.5,5.45,25.5,146.5,53.6,40.11
2016,7,12,7,0,425.0,82.0,5.6,26.0,195.0,60.49,46.14
2016,7,12,7,15,272.0,114.5,5.6,26.5,193.0,85.25,67.09
2016,7,12,7,30,119.0,147.0,5.6,27.0,191.0,109.96,87.6
2016,7,12,7,45,187.0,167.5,5.7,27.5,249.0,124.01,98.85
2016,7,12,8,0,255.0,188.0,5.8,28.0,307.0,130.03,103.26
2016,7,12,8,15,480.0,150.5,5.85,28.5,409.0,115.2,76.79
2016,7,12,8,30,705.0,113.0,5.9,29.0,511.0,142.44,79.74
2016,7,12,8,45,732.5,114.5,5.95,30.0,561.5,199.93,120.44
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,253.79,163.07
2016,7,12,9,15,776.0,119.0,6.0,31.5,657.5,308.3,208.78
2016,7,12,9,30,792.0,122.0,6.0,32.0,703.0,363.9,255.43
2016,7,12,9,45,806.5,123.0,6.0,32.5,744.5,418.12,300.37
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,476.14,346.89
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,527.93,387.58
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,578.91,426.42
2016,7,12,10,45,847.5,128.0,5.9,34.5,884.0,626.97,462.15
2016,7,12,11,0,856.0,128.0,5.9,35.0,913.0,673.69,495.95
2016,7,12,11,15,860.5,129.0,5.85,35.0,934.5,716.87,527.31
2016,7,12,11,30,865.0,130.0,5.8,35.0,956.0,757.98,556.16
2016,7,12,11,45,874.5,126.0,5.8,35.5,971.5,796.57,580.82
2016,7,12,12,0,884.0,122.0,5.8,36.0,987.0,833.02,603.78
2016,7,12,12,15,885.0,122.0,5.75,36.0,992.5,863.43,623.58
2016,7,12,12,30,886.0,122.0,5.7,36.0,998.0,891.04,641.47
2016,7,12,12,45,888.5,120.0,5.7,36.5,997.0,915.37,656.04
2016,7,12,13,0,891.0,118.0,5.7,37.0,996.0,936.72,668.63
2016,7,12,13,15,888.5,117.5,5.65,37.0,985.5,951.53,678.12
2016,7,12,13,30,886.0,117.0,5.6,37.0,975.0,962.83,685.42
2016,7,12,13,45,883.5,115.0,5.6,37.0,957.5,969.07,689.85
2016,7,12,14,0,881.0,113.0,5.6,37.0,940.0,971.62,692.03
2016,7,12,14,15,495.5,276.0,5.55,37.0,739.0,778.3,561.13
2016,7,12,14,30,110.0,439.0,5.5,37.0,538.0,531.68,382.13
2016,7,12,14,45,483.5,273.0,5.5,37.0,682.5,764.74,554.88
2016,7,12,15,0,857.0,107.0,5.5,37.0,827.0,933.94,671.39
2016,7,12,15,15,847.0,105.0,5.5,37.0,789.0,911.63,656.96
2016,7,12,15,30,837.0,103.0,5.5,37.0,751.0,886.23,641.53
2016,7,12,15,45,820.0,102.5,5.5,37.0,707.0,853.31,621.05
2016,7,12,16,0,803.0,102.0,5.5,37.0,663.0,825.53,604.0
2016,7,12,16,15,786.0,99.0,5.5,36.5,615.5,785.13,579.44
2016,7,12,16,30,769.0,96.0,5.5,36.0,568.0,742.88,553.3
2016,7,12,16,45,739.5,95.0,5.55,35.5,516.0,691.74,520.58
2016,7,12,17,0,710.0,94.0,5.6,35.0,464.0,640.24,486.92
2016,7,12,17,15,679.0,89.5,5.55,34.5,411.5,586.12,449.07
2016,7,12,17,30,648.0,85.0,5.5,34.0,359.0,530.43,408.73
2016,7,12,17,45,598.5,80.5,5.5,33.5,306.0,464.76,359.62
2016,7,12,18,0,549.0,76.0,5.5,33.0,253.0,402.26,311.34
2016,7,12,18,15,487.0,68.0,5.4,32.5,202.5,333.33,256.51
2016,7,12,18,30,425.0,60.0,5.3,32.0,152.0,269.84,204.39
2016,7,12,18,45,330.0,48.5,5.25,31.5,108.0,193.34,141.66
2016,7,12,19,0,235.0,37.0,5.2,31.0,64.0,131.43,89.82
2016,7,12,19,15,117.5,18.5,5.15,30.5,32.0,60.06,18.65
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,44.0,10.5,4.05,24.5,13.0,9.55,0.0
2016,7,13,6,0,88.0,21.0,4.2,25.0,26.0,17.12,0.0
2016,7,13,6,15,198.5,36.5,4.35,25.5,63.5,28.35,17.31
2016,7,13,6,30,309.0,52.0,4.5,26.0,101.0,39.84,27.87
2016,7,13,6,45,411.0,58.5,4.65,26.5,151.0,45.1,32.74
2016,7,13,7,0,513.0,65.0,4.8,27.0,201.0,48.54,35.8
2016,7,13,7,15,565.0,71.5,4.9,27.5,253.0,51.72,38.44
2016,7,13,7,30,617.0,78.0,5.0,28.0,305.0,54.77,40.86
2016,7,13,7,45,668.0,79.0,5.15,29.0,360.5,53.73,39.68
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,58.22,43.08
2016,7,13,8,15,744.0,83.5,5.4,30.5,468.0,82.13,45.19
2016,7,13,8,30,769.0,87.0,5.5,31.0,520.0,135.2,71.05
2016,7,13,8,45,792.5,88.0,5.6,31.5,570.5,188.97,108.76
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,252.05,158.99
2016,7,13,9,15,830.0,91.5,5.7,32.5,666.5,308.17,206.19
2016,7,13,9,30,844.0,94.0,5.7,33.0,712.0,364.96,253.99
2016,7,13,9,45,855.0,95.5,5.75,33.5,753.0,420.2,299.92
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,475.25,344.51
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,528.36,386.38
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,580.48,426.25
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.0,629.87,463.01
2016,7,13,11,0,893.0,103.0,6.0,36.0,920.0,677.58,497.55
2016,7,13,11,15,897.0,103.5,6.0,36.0,941.5,721.5,529.56
2016,7,13,11,30,901.0,104.0,6.0,36.0,963.0,763.19,558.12
2016,7,13,11,45,881.0,120.5,6.0,36.5,970.5,797.41,579.73
2016,7,13,12,0,861.0,137.0,6.0,37.0,978.0,827.38,598.31
2016,7,13,12,15,862.0,137.5,6.0,37.0,984.0,857.69,618.31
2016,7,13,12,30,863.0,138.0,6.0,37.0,990.0,885.31,636.47
2016,7,13,12,45,861.5,138.0,6.05,37.5,988.0,907.52,649.92
2016,7,13,13,0,860.0,138.0,6.1,38.0,986.0,926.75,661.44
2016,7,13,13,15,858.0,137.5,6.1,38.0,976.0,941.89,671.49
2016,7,13,13,30,856.0,137.0,6.1,38.0,966.0,953.65,679.42
2016,7,13,13,45,851.0,137.0,6.1,38.0,948.0,959.5,683.62
2016,7,13,14,0,846.0,137.0,6.1,38.0,930.0,961.79,685.65
2016,7,13,14,15,840.5,135.5,6.05,38.0,905.5,958.61,683.96
2016,7,13,14,30,835.0,134.0,6.0,38.0,881.0,951.89,680.11
2016,7,13,14,45,816.5,138.5,6.0,38.0,847.0,945.57,676.92
2016,7,13,15,0,798.0,143.0,6.0,38.0,813.0,926.03,665.15
2016,7,13,15,15,786.5,140.5,5.95,37.5,775.5,902.76,652.13
2016,7,13,15,30,775.0,138.0,5.9,37.0,738.0,876.57,637.16
2016,7,13,15,45,755.5,137.5,5.9,37.0,694.0,842.62,615.79
2016,7,13,16,0,736.0,137.0,5.9,37.0,650.0,806.53,592.88
2016,7,13,16,15,716.5,133.0,5.85,36.5,603.0,769.0,569.83
2016,7,13,16,30,697.0,129.0,5.8,36.0,556.0,725.83,542.55
2016,7,13,16,45,663.5,126.5,5.75,36.0,504.5,672.34,506.32
2016,7,13,17,0,630.0,124.0,5.7,36.0,453.0,618.96,468.61
2016,7,13,17,15,595.0,118.0,5.6,35.5,401.0,561.25,427.87
2016,7,13,17,30,560.0,112.0,5.5,35.0,349.0,504.62,386.84
2016,7,13,17,45,504.5,105.5,5.4,34.5,296.0,431.64,332.38
2016,7,13,18,0,449.0,99.0,5.3,34.0,243.0,368.98,284.13
2016,7,13,18,15,382.0,87.5,5.0,33.0,193.5,299.72,229.86
2016,7,13,18,30,315.0,76.0,4.7,32.0,144.0,236.93,179.25
2016,7,13,18,45,222.0,60.0,4.45,31.5,101.5,166.14,121.73
2016,7,13,19,0,129.0,44.0,4.2,31.0,59.0,99.94,67.94
2016,7,13,19,15,64.5,22.0,4.05,30.5,29.5,45.96,12.22
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,61.5,10.0,3.6,23.5,13.5,9.1,0.0
2016,7,14,6,0,123.0,20.0,3.8,24.0,27.0,15.76,0.0
2016,7,14,6,15,246.0,33.0,3.95,24.5,66.0,25.72,15.19
2016,7,14,6,30,369.0,46.0,4.1,25.0,105.0,36.53,25.19
2016,7,14,6,45,451.5,54.5,4.25,26.0,154.0,41.87,30.06
2016,7,14,7,0,534.0,63.0,4.4,27.0,203.0,47.07,34.54
2016,7,14,7,15,586.0,69.0,4.5,27.5,256.0,49.94,36.94
2016,7,14,7,30,638.0,75.0,4.6,28.0,309.0,52.72,39.14
2016,7,14,7,45,674.5,80.0,4.75,28.5,363.0,54.55,40.45
2016,7,14,8,0,711.0,85.0,4.9,29.0,417.0,62.01,46.44
2016,7,14,8,15,737.0,89.0,4.9,29.5,469.5,85.55,48.45
2016,7,14,8,30,763.0,93.0,4.9,30.0,522.0,138.73,74.37
2016,7,14,8,45,781.0,96.5,4.95,31.0,571.5,193.23,112.63
2016,7,14,9,0,799.0,100.0,5.0,32.0,621.0,249.49,157.4
2016,7,14,9,15,813.5,103.0,4.95,32.5,667.0,305.91,204.52
2016,7,14,9,30,828.0,106.0,4.9,33.0,713.0,368.62,256.27
2016,7,14,9,45,837.0,109.0,4.85,33.5,753.0,423.53,301.41
2016,7,14,10,0,846.0,112.0,4.8,34.0,793.0,478.07,344.98
2016,7,14,10,15,854.5,114.0,4.75,34.5,828.0,530.96,385.95
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,582.97,424.9
2016,7,14,10,45,867.0,118.5,4.7,35.5,891.0,631.51,460.3
2016,7,14,11,0,871.0,121.0,4.7,36.0,919.0,678.29,493.4
2016,7,14,11,15,875.5,122.0,4.7,36.0,940.0,722.21,524.82
2016,7,14,11,30,880.0,123.0,4.7,36.0,961.0,764.02,553.45
2016,7,14,11,45,880.5,124.5,4.7,36.5,974.0,800.84,576.35
2016,7,14,12,0,881.0,126.0,4.7,37.0,987.0,834.95,597.26
2016,7,14,12,15,882.0,126.5,4.7,37.0,993.0,865.85,617.17
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,893.97,635.23
2016,7,14,12,45,880.0,128.0,4.75,37.5,996.0,916.09,648.26
2016,7,14,13,0,877.0,129.0,4.8,38.0,993.0,935.11,659.31
2016,7,14,13,15,874.5,128.5,4.85,38.0,982.5,949.94,669.12
2016,7,14,13,30,872.0,128.0,4.9,38.0,972.0,961.31,676.97
2016,7,14,13,45,866.0,128.5,4.95,38.0,954.0,966.69,681.13
2016,7,14,14,0,860.0,129.0,5.0,38.0,936.0,968.47,683.14
2016,7,14,14,15,854.5,127.5,5.05,38.0,911.0,965.19,682.05
2016,7,14,14,30,849.0,126.0,5.1,38.0,886.0,958.33,678.8
2016,7,14,14,45,838.5,126.0,5.15,38.0,853.5,944.68,671.28
2016,7,14,15,0,828.0,126.0,5.2,38.0,821.0,927.75,661.73
2016,7,14,15,15,817.5,124.0,5.25,37.5,783.5,905.65,650.24
2016,7,14,15,30,807.0,122.0,5.3,37.0,746.0,889.49,642.66
2016,7,14,15,45,792.0,120.0,5.35,37.0,702.5,857.22,622.93
2016,7,14,16,0,777.0,118.0,5.4,37.0,659.0,822.53,601.51
2016,7,14,16,15,759.0,114.5,5.35,36.5,612.0,781.48,576.34
2016,7,14,16,30,741.0,111.0,5.3,36.0,565.0,738.69,549.64
2016,7,14,16,45,714.5,108.0,5.25,35.5,513.5,691.35,519.33
2016,7,14,17,0,688.0,105.0,5.2,35.0,462.0,640.71,485.83
2016,7,14,17,15,655.5,99.5,5.05,34.5,409.5,582.97,445.1
2016,7,14,17,30,623.0,94.0,4.9,34.0,357.0,526.02,403.89
2016,7,14,17,45,574.0,88.5,4.8,33.5,304.0,460.41,355.0
2016,7,14,18,0,525.0,83.0,4.7,33.0,251.0,397.91,306.95
2016,7,14,18,15,460.0,74.0,4.45,32.5,200.5,327.33,251.11
2016,7,14,18,30,395.0,65.0,4.2,32.0,150.0,259.65,196.16
2016,7,14,18,45,294.0,52.5,4.0,31.5,106.0,185.15,135.43
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,122.19,83.32
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,56.5,14.43
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,9.55,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,17.94,0.0
2016,7,15,6,15,106.5,40.5,3.85,25.0,57.5,32.09,20.2
2016,7,15,6,30,213.0,60.0,3.9,25.0,94.0,46.91,33.89
2016,7,15,6,45,312.0,71.5,4.0,25.5,142.5,53.67,40.14
2016,7,15,7,0,411.0,83.0,4.1,26.0,191.0,61.28,46.8
2016,7,15,7,15,469.5,92.5,4.15,26.5,243.0,67.01,51.61
2016,7,15,7,30,528.0,102.0,4.2,27.0,295.0,73.15,56.59
2016,7,15,7,45,355.0,147.5,4.3,28.0,286.5,106.56,84.09
2016,7,15,8,0,182.0,193.0,4.4,29.0,278.0,139.88,110.85
2016,7,15,8,15,434.5,158.0,4.4,29.5,393.0,117.7,79.65
2016,7,15,8,30,687.0,123.0,4.4,30.0,508.0,146.84,83.6
2016,7,15,8,45,705.5,129.0,4.45,31.0,557.0,199.43,120.36
2016,7,15,9,0,724.0,135.0,4.5,32.0,606.0,253.97,163.23
2016,7,15,9,15,741.5,139.0,4.45,32.5,652.0,308.46,208.05
2016,7,15,9,30,759.0,143.0,4.4,33.0,698.0,369.03,257.36
2016,7,15,9,45,766.0,149.5,4.35,33.5,737.0,423.11,301.21
2016,7,15,10,0,773.0,156.0,4.3,34.0,776.0,476.87,343.55
2016,7,15,10,15,782.5,158.0,4.15,34.5,811.0,527.71,382.35
2016,7,15,10,30,792.0,160.0,4.0,35.0,846.0,578.0,419.43
2016,7,15,10,45,791.5,167.0,3.85,35.5,872.0,625.56,453.25
2016,7,15,11,0,791.0,174.0,3.7,36.0,898.0,671.24,484.61
2016,7,15,11,15,796.0,175.5,3.55,36.5,919.0,714.12,513.18
2016,7,15,11,30,801.0,177.0,3.4,37.0,940.0,755.21,539.7
2016,7,15,11,45,792.0,186.0,3.3,37.5,950.0,789.86,561.18
2016,7,15,12,0,783.0,195.0,3.2,38.0,960.0,821.51,579.8
2016,7,15,12,15,784.5,195.5,3.2,38.0,966.0,851.74,598.83
2016,7,15,12,30,786.0,196.0,3.2,38.0,972.0,879.51,616.23
2016,7,15,12,45,781.5,198.0,3.2,38.5,968.5,900.66,628.12
2016,7,15,13,0,777.0,200.0,3.2,39.0,965.0,918.87,638.18
2016,7,15,13,15,774.5,199.5,3.3,39.0,955.0,933.53,648.06
2016,7,15,13,30,772.0,199.0,3.4,39.0,945.0,944.93,656.02
2016,7,15,13,45,765.0,198.5,3.5,39.0,927.0,948.64,659.29
2016,7,15,14,0,758.0,198.0,3.6,39.0,909.0,948.9,660.56
2016,7,15,14,15,751.0,196.0,3.7,39.0,884.0,944.32,658.92
2016,7,15,14,30,744.0,194.0,3.8,39.0,859.0,943.68,659.89
2016,7,15,14,45,727.0,195.5,3.95,39.0,826.0,926.54,650.72
2016,7,15,15,0,710.0,197.0,4.1,39.0,793.0,906.47,639.77
2016,7,15,15,15,696.5,193.5,4.1,38.5,755.0,881.73,626.4
2016,7,15,15,30,683.0,190.0,4.1,38.0,717.0,854.37,611.28
2016,7,15,15,45,666.5,184.5,4.2,38.0,674.5,819.81,590.44
2016,7,15,16,0,650.0,179.0,4.3,38.0,632.0,783.21,568.07
2016,7,15,16,15,627.5,173.5,4.3,37.5,585.0,739.77,541.14
2016,7,15,16,30,605.0,168.0,4.3,37.0,538.0,695.17,512.82
2016,7,15,16,45,575.5,161.0,4.3,37.0,488.0,642.77,477.39
2016,7,15,17,0,546.0,154.0,4.3,37.0,438.0,584.95,437.57
2016,7,15,17,15,507.5,145.5,4.15,36.5,386.0,526.09,396.5
2016,7,15,17,30,469.0,137.0,4.0,36.0,334.0,469.05,355.67
2016,7,15,17,45,417.0,126.0,3.85,35.5,283.0,403.44,307.31
2016,7,15,18,0,365.0,115.0,3.7,35.0,232.0,341.85,260.64
2016,7,15,18,15,298.0,100.0,3.4,34.0,183.5,264.3,200.97
2016,7,15,18,30,231.0,85.0,3.1,33.0,135.0,203.56,152.76
2016,7,15,18,45,151.5,64.5,2.8,32.5,93.5,138.45,100.48
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,76.52,50.88
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,34.96,5.84
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.67,0.0
2016,7,16,6,15,0.0,30.5,2.95,24.5,30.5,26.42,15.61
2016,7,16,6,30,0.0,50.0,3.0,25.0,50.0,42.53,30.2
2016,7,16,6,45,15.0,72.0,3.15,25.5,76.0,60.37,45.8
2016,7,16,7,0,30.0,94.0,3.3,26.0,102.0,75.75,59.06
2016,7,16,7,15,40.5,116.5,3.3,26.5,129.5,92.52,73.16
2016,7,16,7,30,51.0,139.0,3.3,27.0,157.0,108.95,86.64
2016,7,16,7,45,76.0,166.0,3.35,27.5,198.5,127.84,101.88
2016,7,16,8,0,101.0,193.0,3.4,28.0,240.0,146.25,116.43
2016,7,16,8,15,247.5,200.0,3.4,28.5,333.5,145.9,105.66
2016,7,16,8,30,394.0,207.0,3.4,29.0,427.0,178.01,119.37
2016,7,16,8,45,440.0,213.0,3.45,30.0,481.0,218.48,146.15
2016,7,16,9,0,486.0,219.0,3.5,31.0,535.0,264.3,179.87
2016,7,16,9,15,441.5,257.0,3.45,31.5,560.5,313.16,220.11
2016,7,16,9,30,397.0,295.0,3.4,32.0,586.0,362.26,259.38
2016,7,16,9,45,608.5,210.0,3.4,33.0,685.0,403.82,288.65
2016,7,16,10,0,820.0,125.0,3.4,34.0,784.0,473.13,339.72
2016,7,16,10,15,829.5,127.0,3.35,34.5,819.5,528.73,381.91
2016,7,16,10,30,839.0,129.0,3.3,35.0,855.0,580.24,419.93
2016,7,16,10,45,847.5,129.5,3.3,35.5,884.0,628.97,454.96
2016,7,16,11,0,856.0,130.0,3.3,36.0,913.0,676.37,488.02
2016,7,16,11,15,684.0,260.5,3.3,36.0,895.5,708.43,506.99
2016,7,16,11,30,512.0,391.0,3.3,36.0,878.0,725.86,515.05
2016,7,16,11,45,679.0,271.5,3.3,36.5,927.5,778.86,553.5
2016,7,16,12,0,846.0,152.0,3.3,37.0,977.0,829.2,587.81
2016,7,16,12,15,847.5,152.0,3.35,37.0,983.5,859.36,607.01
2016,7,16,12,30,849.0,152.0,3.4,37.0,990.0,886.9,624.63
2016,7,16,12,45,847.5,152.5,3.5,37.5,987.5,909.51,638.09
2016,7,16,13,0,846.0,153.0,3.6,38.0,985.0,929.21,649.74
2016,7,16,13,15,843.5,152.5,3.65,38.0,975.0,943.98,659.42
2016,7,16,13,30,841.0,152.0,3.7,38.0,965.0,955.4,667.11
2016,7,16,13,45,836.0,151.5,3.8,38.0,947.5,960.95,671.54
2016,7,16,14,0,831.0,151.0,3.9,38.0,930.0,962.97,673.89
2016,7,16,14,15,825.0,149.5,4.0,38.0,905.0,970.85,680.08
2016,7,16,14,30,819.0,148.0,4.1,38.0,880.0,963.8,676.91
2016,7,16,14,45,813.0,144.0,4.2,38.0,848.5,950.65,670.04
2016,7,16,15,0,807.0,140.0,4.3,38.0,817.0,934.07,661.06
2016,7,16,15,15,795.5,137.5,4.35,37.5,779.0,910.63,648.81
2016,7,16,15,30,784.0,135.0,4.4,37.0,741.0,884.23,634.59
2016,7,16,15,45,770.0,131.5,4.45,37.0,698.0,851.74,614.96
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,816.82,593.59
2016,7,16,16,15,736.5,124.5,4.55,36.5,607.0,775.06,568.59
2016,7,16,16,30,717.0,121.0,4.6,36.0,559.0,735.29,544.56
2016,7,16,16,45,691.5,116.5,4.65,36.0,508.0,684.92,511.6
2016,7,16,17,0,666.0,112.0,4.7,36.0,457.0,634.05,477.15
2016,7,16,17,15,632.0,106.0,4.65,35.5,404.5,575.48,436.52
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,517.88,395.41
2016,7,16,17,45,551.5,93.0,4.55,34.5,299.0,453.04,347.56
2016,7,16,18,0,505.0,86.0,4.5,34.0,246.0,391.15,300.36
2016,7,16,18,15,440.0,76.0,4.25,33.0,196.0,316.36,242.21
2016,7,16,18,30,375.0,66.0,4.0,32.0,146.0,252.84,190.97
2016,7,16,18,45,282.5,52.5,3.75,31.5,102.5,181.43,132.59
2016,7,16,19,0,190.0,39.0,3.5,31.0,59.0,120.6,81.87
2016,7,16,19,15,95.0,19.5,3.4,30.5,29.5,55.41,9.96
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,35.0,9.5,2.65,23.5,11.0,8.64,0.0
2016,7,17,6,0,70.0,19.0,2.9,24.0,22.0,15.51,0.0
2016,7,17,6,15,178.0,35.5,2.95,24.5,59.0,27.63,16.48
2016,7,17,6,30,286.0,52.0,3.0,25.0,96.0,39.9,27.97
2016,7,17,6,45,378.5,62.0,3.15,25.5,145.0,46.82,34.31
2016,7,17,7,0,471.0,72.0,3.3,26.0,194.0,54.57,41.08
2016,7,17,7,15,526.0,80.0,3.3,26.5,246.0,58.62,44.49
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,62.49,47.59
2016,7,17,7,45,626.5,92.5,3.3,28.0,353.0,63.47,48.05
2016,7,17,8,0,672.0,97.0,3.3,29.0,408.0,64.43,48.46
2016,7,17,8,15,700.0,101.5,3.3,29.5,460.5,85.99,50.07
2016,7,17,8,30,728.0,106.0,3.3,30.0,513.0,138.19,75.35
2016,7,17,8,45,750.5,109.5,3.35,30.5,563.5,197.62,117.22
2016,7,17,9,0,773.0,113.0,3.4,31.0,614.0,253.27,161.26
2016,7,17,9,15,789.0,116.0,3.4,31.5,660.0,308.82,207.32
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,365.46,254.2
2016,7,17,9,45,818.0,121.0,3.45,33.0,747.5,420.93,298.85
2016,7,17,10,0,831.0,123.0,3.5,34.0,789.0,479.99,344.57
2016,7,17,10,15,839.5,125.0,3.5,34.0,824.5,532.39,385.55
2016,7,17,10,30,848.0,127.0,3.5,34.0,860.0,583.92,424.74
2016,7,17,10,45,855.0,128.0,3.55,34.5,888.5,632.63,460.12
2016,7,17,11,0,862.0,129.0,3.6,35.0,917.0,679.86,493.45
2016,7,17,11,15,866.5,130.0,3.65,35.5,938.5,723.65,523.54
2016,7,17,11,30,871.0,131.0,3.7,36.0,960.0,765.35,551.01
2016,7,17,11,45,877.5,129.0,3.75,36.5,974.5,803.83,574.9
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,840.0,597.04
2016,7,17,12,15,884.5,127.0,3.85,37.0,994.5,870.33,616.53
2016,7,17,12,30,885.0,127.0,3.9,37.0,1000.0,897.81,634.18
2016,7,17,12,45,885.0,126.5,4.0,37.0,997.5,921.49,649.68
2016,7,17,13,0,885.0,126.0,4.1,37.0,995.0,942.11,663.31
2016,7,17,13,15,882.0,125.5,4.1,37.0,984.5,956.64,672.63
2016,7,17,13,30,879.0,125.0,4.1,37.0,974.0,967.65,679.85
2016,7,17,13,45,875.0,124.0,4.2,37.5,956.0,973.61,683.1
2016,7,17,14,0,871.0,123.0,4.3,38.0,938.0,975.9,684.16
2016,7,17,14,15,865.0,121.5,4.3,37.5,912.5,972.09,683.84
2016,7,17,14,30,859.0,120.0,4.3,37.0,887.0,964.66,681.35
2016,7,17,14,45,851.0,118.5,4.35,37.0,855.0,951.75,674.32
2016,7,17,15,0,843.0,117.0,4.4,37.0,823.0,935.43,665.19
2016,7,17,15,15,832.5,114.5,4.4,37.0,785.0,912.44,651.59
2016,7,17,15,30,822.0,112.0,4.4,37.0,747.0,886.41,636.03
2016,7,17,15,45,808.0,110.0,4.4,37.0,703.5,863.09,622.28
2016,7,17,16,0,794.0,108.0,4.4,37.0,660.0,828.78,601.18
2016,7,17,16,15,776.0,104.5,4.4,36.5,612.0,787.12,576.24
2016,7,17,16,30,758.0,101.0,4.4,36.0,564.0,743.68,549.71
2016,7,17,16,45,734.0,97.5,4.4,36.0,513.0,694.12,517.37
2016,7,17,17,0,710.0,94.0,4.4,36.0,462.0,643.83,484.01
2016,7,17,17,15,679.0,89.5,4.3,35.5,409.5,589.59,446.85
2016,7,17,17,30,648.0,85.0,4.2,35.0,357.0,533.65,407.0
2016,7,17,17,45,602.5,79.5,4.15,34.5,304.0,468.9,359.36
2016,7,17,18,0,557.0,74.0,4.1,34.0,251.0,406.96,312.2
2016,7,17,18,15,494.0,66.0,3.85,33.0,200.0,336.8,257.51
2016,7,17,18,30,431.0,58.0,3.6,32.0,149.0,272.22,205.32
2016,7,17,18,45,333.5,46.5,3.35,31.5,105.0,196.8,143.62
2016,7,17,19,0,236.0,35.0,3.1,31.0,61.0,130.83,88.41
2016,7,17,19,15,118.0,17.5,3.05,30.5,30.5,58.87,8.01
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.5,9.0,1.75,23.5,10.5,8.19,0.0
2016,7,18,6,0,65.0,18.0,2.0,24.0,21.0,14.73,0.0
2016,7,18,6,15,172.5,34.0,2.15,24.5,56.5,26.46,15.45
2016,7,18,6,30,280.0,50.0,2.3,25.0,92.0,38.37,26.66
2016,7,18,6,45,367.0,60.0,2.5,25.5,139.5,45.31,33.01
2016,7,18,7,0,454.0,70.0,2.7,26.0,187.0,52.87,39.63
2016,7,18,7,15,509.0,78.0,2.75,26.5,238.0,56.98,43.09
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,60.9,46.25
2016,7,18,7,45,402.5,135.5,2.85,28.0,292.5,92.9,72.69
2016,7,18,8,0,241.0,185.0,2.9,29.0,296.0,128.25,101.23
2016,7,18,8,15,232.5,211.5,2.9,29.5,329.5,152.13,110.45
2016,7,18,8,30,224.0,238.0,2.9,30.0,363.0,196.21,139.31
2016,7,18,8,45,493.5,172.5,2.95,30.5,482.0,198.52,128.32
2016,7,18,9,0,763.0,107.0,3.0,31.0,601.0,246.29,156.22
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.5,301.26,201.76
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,357.33,248.07
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,412.24,292.77
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,470.55,338.49
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,522.63,379.16
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,573.97,418.15
2016,7,18,10,45,840.0,126.0,2.9,33.5,871.5,622.22,452.98
2016,7,18,11,0,846.0,128.0,2.9,34.0,900.0,668.95,485.68
2016,7,18,11,15,850.5,129.0,2.9,34.0,921.5,712.08,516.1
2016,7,18,11,30,855.0,130.0,2.9,34.0,943.0,753.16,544.04
2016,7,18,11,45,852.5,134.5,2.9,34.5,955.5,789.46,566.26
2016,7,18,12,0,850.0,139.0,2.9,35.0,968.0,822.97,586.44
2016,7,18,12,15,851.0,139.5,2.9,35.0,974.0,853.23,605.6
2016,7,18,12,30,852.0,140.0,2.9,35.0,980.0,880.82,622.99
2016,7,18,12,45,851.5,140.0,2.95,35.5,978.0,903.89,636.52
2016,7,18,13,0,851.0,140.0,3.0,36.0,976.0,924.03,648.21
2016,7,18,13,15,849.0,139.5,3.05,36.0,966.5,939.17,658.15
2016,7,18,13,30,847.0,139.0,3.1,36.0,957.0,950.96,666.11
2016,7,18,13,45,844.5,137.0,3.15,36.0,940.0,957.39,670.84
2016,7,18,14,0,842.0,135.0,3.2,36.0,923.0,960.24,673.48
2016,7,18,14,15,836.0,133.5,3.25,36.0,898.0,956.6,672.17
2016,7,18,14,30,830.0,132.0,3.3,36.0,873.0,949.42,668.79
2016,7,18,14,45,814.5,134.5,3.35,36.0,840.0,933.66,660.05
2016,7,18,15,0,799.0,137.0,3.4,36.0,807.0,925.09,656.06
2016,7,18,15,15,788.0,134.5,3.45,35.5,769.5,902.19,644.19
2016,7,18,15,30,777.0,132.0,3.5,35.0,732.0,876.35,630.43
2016,7,18,15,45,760.0,130.0,3.55,35.0,688.5,842.89,610.26
2016,7,18,16,0,743.0,128.0,3.6,35.0,645.0,807.17,588.46
2016,7,18,16,15,724.0,124.5,3.65,34.5,597.5,769.76,566.48
2016,7,18,16,30,705.0,121.0,3.7,34.0,550.0,727.17,540.56
2016,7,18,16,45,678.0,116.5,3.8,34.0,499.5,675.98,507.23
2016,7,18,17,0,651.0,112.0,3.9,34.0,449.0,624.46,472.37
2016,7,18,17,15,617.0,106.5,3.9,33.5,397.0,566.98,432.48
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,510.49,392.09
2016,7,18,17,45,538.0,93.0,3.95,33.0,293.0,446.03,343.76
2016,7,18,18,0,493.0,85.0,4.0,33.0,241.0,384.44,296.14
2016,7,18,18,15,428.0,75.5,3.9,32.5,191.5,310.69,238.22
2016,7,18,18,30,363.0,66.0,3.8,32.0,142.0,248.32,187.46
2016,7,18,18,45,273.5,51.5,3.75,31.5,99.5,177.43,129.54
2016,7,18,19,0,184.0,37.0,3.7,31.0,57.0,116.77,78.77
2016,7,18,19,15,92.0,18.5,3.7,30.5,28.5,53.21,3.87
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,9.55,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,17.71,0.0
2016,7,19,6,15,171.0,32.0,1.35,25.5,57.5,24.9,14.04
2016,7,19,6,30,342.0,43.0,1.3,26.0,94.0,34.15,23.0
2016,7,19,6,45,430.5,50.5,1.3,26.5,142.0,38.73,27.3
2016,7,19,7,0,519.0,58.0,1.3,27.0,190.0,43.25,31.3
2016,7,19,7,15,570.5,64.5,1.3,27.5,242.0,46.67,34.18
2016,7,19,7,30,622.0,71.0,1.3,28.0,294.0,49.95,36.81
2016,7,19,7,45,664.0,74.0,1.3,28.5,347.5,50.51,37.08
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,56.17,41.58
2016,7,19,8,15,732.0,80.5,1.35,29.5,453.0,77.37,43.0
2016,7,19,8,30,758.0,84.0,1.4,30.0,505.0,130.07,67.82
2016,7,19,8,45,779.5,86.0,1.5,30.5,555.0,183.89,105.08
2016,7,19,9,0,801.0,88.0,1.6,31.0,605.0,246.75,154.49
2016,7,19,9,15,815.5,90.5,1.75,31.5,651.0,302.49,200.62
2016,7,19,9,30,830.0,93.0,1.9,32.0,697.0,358.98,247.38
2016,7,19,9,45,842.5,94.5,2.1,33.0,738.5,414.39,292.03
2016,7,19,10,0,855.0,96.0,2.3,34.0,780.0,469.82,335.32
2016,7,19,10,15,863.5,97.5,2.45,34.0,815.0,522.99,376.97
2016,7,19,10,30,872.0,99.0,2.6,34.0,850.0,575.26,416.88
2016,7,19,10,45,878.5,100.0,2.8,34.5,879.0,624.74,453.12
2016,7,19,11,0,885.0,101.0,3.0,35.0,908.0,672.65,487.32
2016,7,19,11,15,889.0,102.0,3.15,35.0,929.5,717.02,519.16
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,759.19,547.62
2016,7,19,11,45,894.0,105.0,3.45,35.5,964.5,797.5,571.87
2016,7,19,12,0,895.0,107.0,3.6,36.0,978.0,833.09,594.17
2016,7,19,12,15,555.0,304.0,3.75,36.0,845.5,760.2,542.46
2016,7,19,12,30,215.0,501.0,3.9,36.0,713.0,653.9,463.28
2016,7,19,12,45,554.5,304.5,4.05,36.5,850.0,802.1,571.69
2016,7,19,13,0,894.0,108.0,4.2,37.0,987.0,935.65,660.5
2016,7,19,13,15,892.0,107.5,4.25,37.0,977.0,951.01,669.89
2016,7,19,13,30,890.0,107.0,4.3,37.0,967.0,962.83,677.9
2016,7,19,13,45,498.5,285.0,4.4,37.0,765.0,784.39,559.36
2016,7,19,14,0,107.0,463.0,4.5,37.0,563.0,549.17,390.89
2016,7,19,14,15,488.5,284.5,4.55,37.0,722.5,784.85,563.24
2016,7,19,14,30,870.0,106.0,4.6,37.0,882.0,962.95,682.98
2016,7,19,14,45,861.5,105.0,4.65,37.0,850.0,949.78,674.54
2016,7,19,15,0,853.0,104.0,4.7,37.0,818.0,933.2,665.18
2016,7,19,15,15,663.0,193.5,4.7,36.5,733.0,853.75,615.65
2016,7,19,15,30,473.0,283.0,4.7,36.0,648.0,755.11,547.95
2016,7,19,15,45,522.0,247.0,4.75,36.0,627.5,752.64,549.62
2016,7,19,16,0,571.0,211.0,4.8,36.0,607.0,744.75,547.2
2016,7,19,16,15,542.5,201.0,4.8,35.5,555.5,693.89,514.22
2016,7,19,16,30,514.0,191.0,4.8,35.0,504.0,642.67,480.5
2016,7,19,16,45,458.5,187.0,4.8,34.5,447.5,577.04,435.19
2016,7,19,17,0,403.0,183.0,4.8,34.0,391.0,513.9,390.62
2016,7,19,17,15,494.5,140.5,4.7,33.5,367.0,513.9,393.92
2016,7,19,17,30,586.0,98.0,4.6,33.0,343.0,509.67,392.99
2016,7,19,17,45,545.0,89.0,4.6,33.0,291.0,446.34,345.0
2016,7,19,18,0,504.0,80.0,4.6,33.0,239.0,385.55,297.71
2016,7,19,18,15,447.0,70.0,4.35,32.5,190.5,318.68,244.63
2016,7,19,18,30,390.0,60.0,4.1,32.0,142.0,253.43,191.4
2016,7,19,18,45,297.0,47.5,3.95,31.5,99.0,181.89,132.69
2016,7,19,19,0,204.0,35.0,3.8,31.0,56.0,121.07,81.36
2016,7,19,19,15,102.0,17.5,3.7,30.5,28.0,54.51,0.45
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.5,8.0,1.45,24.5,9.5,7.28,0.0
2016,7,20,6,0,63.0,16.0,1.7,25.0,19.0,13.17,0.0
2016,7,20,6,15,175.5,32.0,1.75,25.5,54.5,24.94,13.93
2016,7,20,6,30,288.0,48.0,1.8,26.0,90.0,36.91,25.27
2016,7,20,6,45,385.0,56.5,1.85,26.5,138.5,43.86,31.62
2016,7,20,7,0,482.0,65.0,1.9,27.0,187.0,48.94,36.11
2016,7,20,7,15,536.5,72.5,1.9,27.5,239.0,52.85,39.41
2016,7,20,7,30,591.0,80.0,1.9,28.0,291.0,56.59,42.42
2016,7,20,7,45,636.5,83.0,1.9,28.5,345.0,56.79,42.35
2016,7,20,8,0,682.0,86.0,1.9,29.0,399.0,57.05,42.31
2016,7,20,8,15,709.5,90.5,1.95,29.5,451.5,83.81,48.68
2016,7,20,8,30,737.0,95.0,2.0,30.0,504.0,136.12,73.45
2016,7,20,8,45,759.5,97.5,2.05,30.5,554.0,189.33,110.23
2016,7,20,9,0,782.0,100.0,2.1,31.0,604.0,244.86,154.05
2016,7,20,9,15,797.5,103.0,2.2,31.5,650.0,300.92,200.43
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,363.32,251.4
2016,7,20,9,45,826.5,107.0,2.45,32.5,737.5,418.0,295.97
2016,7,20,10,0,840.0,108.0,2.6,33.0,779.0,472.8,339.46
2016,7,20,10,15,848.5,110.0,2.75,33.5,814.5,525.76,380.36
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,577.83,419.36
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,627.36,455.48
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,675.45,489.63
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,719.76,521.25
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,761.94,549.88
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,797.36,572.0
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,829.25,591.68
2016,7,20,12,15,624.0,286.5,3.65,36.0,896.0,804.64,572.56
2016,7,20,12,30,390.0,436.0,3.7,36.0,820.0,754.3,533.62
2016,7,20,12,45,276.5,469.0,3.8,36.5,741.5,698.22,493.52
2016,7,20,13,0,163.0,502.0,3.9,37.0,663.0,628.79,443.89
2016,7,20,13,15,509.5,318.5,3.95,37.0,812.0,807.65,573.51
2016,7,20,13,30,856.0,135.0,4.0,37.0,961.0,957.7,674.07
2016,7,20,13,45,850.0,135.0,4.05,37.0,943.0,962.67,676.89
2016,7,20,14,0,844.0,135.0,4.1,37.0,925.0,964.05,678.56
2016,7,20,14,15,838.5,134.0,4.1,37.0,900.0,961.4,677.54
2016,7,20,14,30,833.0,133.0,4.1,37.0,875.0,955.21,674.41
2016,7,20,14,45,800.5,145.5,4.2,37.0,837.5,943.93,668.68
2016,7,20,15,0,768.0,158.0,4.3,37.0,800.0,919.42,654.48
2016,7,20,15,15,756.0,155.0,4.3,36.5,762.5,895.59,641.66
2016,7,20,15,30,744.0,152.0,4.3,36.0,725.0,868.9,626.89
2016,7,20,15,45,722.5,151.5,4.3,36.0,681.0,838.77,608.48
2016,7,20,16,0,701.0,151.0,4.3,36.0,637.0,801.7,585.33
2016,7,20,16,15,666.0,151.5,4.25,35.5,586.5,752.65,554.83
2016,7,20,16,30,631.0,152.0,4.2,35.0,536.0,703.06,523.19
2016,7,20,16,45,438.0,182.5,4.2,35.0,437.5,556.88,418.25
2016,7,20,17,0,245.0,213.0,4.2,35.0,339.0,418.33,315.66
2016,7,20,17,15,231.0,191.0,4.1,34.5,299.5,375.26,285.41
2016,7,20,17,30,217.0,169.0,4.0,34.0,260.0,332.6,254.43
2016,7,20,17,45,330.5,132.5,3.95,34.0,247.5,350.16,269.33
2016,7,20,18,0,444.0,96.0,3.9,34.0,235.0,366.1,281.12
2016,7,20,18,15,377.0,84.0,3.6,33.5,186.0,296.1,225.9
2016,7,20,18,30,310.0,72.0,3.3,33.0,137.0,232.65,174.69
2016,7,20,18,45,224.5,55.5,3.0,32.5,95.0,164.01,119.03
2016,7,20,19,0,139.0,39.0,2.7,32.0,53.0,98.67,65.35
2016,7,20,19,15,69.5,19.5,2.7,31.5,26.5,44.18,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,50.5,8.0,2.25,23.5,10.0,7.28,0.0
2016,7,21,6,0,101.0,16.0,2.5,24.0,20.0,14.55,0.0
2016,7,21,6,15,225.0,29.5,2.6,24.5,56.5,23.07,12.4
2016,7,21,6,30,349.0,43.0,2.7,25.0,93.0,34.34,23.2
2016,7,21,6,45,439.0,51.0,2.8,26.0,142.5,39.34,27.84
2016,7,21,7,0,529.0,59.0,2.9,27.0,192.0,44.24,32.12
2016,7,21,7,15,582.0,65.0,2.8,27.5,244.5,47.24,34.66
2016,7,21,7,30,635.0,71.0,2.7,28.0,297.0,50.15,36.98
2016,7,21,7,45,675.0,75.0,2.6,29.0,351.5,51.4,37.75
2016,7,21,8,0,715.0,79.0,2.5,30.0,406.0,57.87,42.82
2016,7,21,8,15,741.0,83.0,2.3,30.5,458.5,79.02,44.29
2016,7,21,8,30,767.0,87.0,2.1,31.0,511.0,132.78,69.47
2016,7,21,8,45,787.0,89.5,1.9,32.0,561.5,187.45,106.96
2016,7,21,9,0,807.0,92.0,1.7,33.0,612.0,244.12,151.1
2016,7,21,9,15,821.5,94.5,1.7,33.5,658.0,307.2,202.19
2016,7,21,9,30,836.0,97.0,1.7,34.0,704.0,364.24,248.65
2016,7,21,9,45,847.0,99.5,1.75,34.5,745.5,420.39,293.63
2016,7,21,10,0,858.0,102.0,1.8,35.0,787.0,476.4,337.12
2016,7,21,10,15,866.5,103.5,1.95,35.5,822.5,529.94,377.81
2016,7,21,10,30,875.0,105.0,2.1,36.0,858.0,582.56,416.59
2016,7,21,10,45,880.0,107.0,2.25,36.5,886.5,632.31,452.25
2016,7,21,11,0,885.0,109.0,2.4,37.0,915.0,680.34,485.76
2016,7,21,11,15,889.5,110.0,2.45,37.0,937.0,725.26,516.95
