Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,30,894.0,111.0,2.5,37.0,959.0,768.01,544.92
2016,7,21,11,45,895.0,112.5,2.65,37.5,972.5,806.12,568.6
2016,7,21,12,0,896.0,114.0,2.8,38.0,986.0,841.49,590.38
2016,7,21,12,15,897.0,114.5,2.9,38.0,992.5,873.16,610.67
2016,7,21,12,30,898.0,115.0,3.0,38.0,999.0,901.93,629.14
2016,7,21,12,45,897.5,115.0,3.1,38.5,997.0,925.92,643.3
2016,7,21,13,0,897.0,115.0,3.2,39.0,995.0,946.72,655.5
2016,7,21,13,15,895.0,114.5,3.25,39.0,985.0,962.3,665.56
2016,7,21,13,30,893.0,114.0,3.3,39.0,975.0,974.32,673.56
2016,7,21,13,45,892.0,111.0,3.4,39.0,958.0,981.23,678.86
2016,7,21,14,0,891.0,108.0,3.5,39.0,941.0,984.36,681.97
2016,7,21,14,15,886.0,107.0,3.55,39.0,916.0,981.83,681.37
2016,7,21,14,30,881.0,106.0,3.6,39.0,891.0,975.6,678.63
2016,7,21,14,45,874.5,104.0,3.65,39.0,859.5,963.24,672.17
2016,7,21,15,0,868.0,102.0,3.7,39.0,828.0,947.34,663.6
2016,7,21,15,15,858.5,100.0,3.7,38.5,789.5,925.19,652.22
2016,7,21,15,30,849.0,98.0,3.7,38.0,751.0,899.86,638.81
2016,7,21,15,45,836.5,95.5,3.7,38.0,707.5,868.29,619.97
2016,7,21,16,0,824.0,93.0,3.7,38.0,664.0,834.06,599.34
2016,7,21,16,15,807.5,90.5,3.65,37.5,616.0,794.04,575.7
2016,7,21,16,30,791.0,88.0,3.6,37.0,568.0,758.73,554.95
2016,7,21,16,45,769.5,84.5,3.6,37.0,517.0,709.73,523.58
2016,7,21,17,0,748.0,81.0,3.6,37.0,466.0,659.75,491.07
2016,7,21,17,15,718.5,77.0,3.5,36.5,413.0,602.96,453.5
2016,7,21,17,30,689.0,73.0,3.4,36.0,360.0,546.55,413.83
2016,7,21,17,45,648.0,68.0,3.35,35.5,306.5,484.72,368.85
2016,7,21,18,0,607.0,63.0,3.3,35.0,253.0,423.52,322.66
2016,7,21,18,15,546.5,56.0,2.9,34.0,201.5,353.03,267.87
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,287.92,215.26
2016,7,21,18,45,391.5,39.5,2.15,32.5,105.0,212.71,153.65
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,148.01,98.06
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,65.55,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,19.0,13.64,0.0
2016,7,22,6,15,248.5,27.0,2.35,25.5,56.0,21.79,11.2
2016,7,22,6,30,376.0,39.0,2.3,26.0,93.0,30.88,20.19
2016,7,22,6,45,459.5,47.0,2.3,27.0,142.0,36.07,24.94
2016,7,22,7,0,543.0,55.0,2.3,28.0,191.0,41.12,29.33
2016,7,22,7,15,595.0,61.0,2.15,28.5,243.5,44.28,32.0
2016,7,22,7,30,647.0,67.0,2.0,29.0,296.0,47.32,34.44
2016,7,22,7,45,685.0,71.0,1.9,30.0,350.0,53.44,39.29
2016,7,22,8,0,723.0,75.0,1.8,31.0,404.0,54.97,40.22
2016,7,22,8,15,748.5,78.5,1.85,31.5,456.5,75.73,41.52
2016,7,22,8,30,774.0,82.0,1.9,32.0,509.0,129.56,66.44
2016,7,22,8,45,795.0,84.0,2.0,33.0,559.5,184.47,103.97
2016,7,22,9,0,816.0,86.0,2.1,34.0,610.0,248.31,153.52
2016,7,22,9,15,830.5,88.5,2.2,34.5,656.5,305.13,200.15
2016,7,22,9,30,845.0,91.0,2.3,35.0,703.0,362.7,247.34
2016,7,22,9,45,856.5,92.5,2.4,35.5,744.5,418.78,292.6
2016,7,22,10,0,868.0,94.0,2.5,36.0,786.0,474.74,336.45
2016,7,22,10,15,876.0,95.5,2.55,36.0,821.5,528.57,378.08
2016,7,22,10,30,884.0,97.0,2.6,36.0,857.0,581.4,417.78
2016,7,22,10,45,890.5,98.0,2.65,36.5,886.0,631.68,453.7
2016,7,22,11,0,897.0,99.0,2.7,37.0,915.0,680.35,487.43
2016,7,22,11,15,901.0,100.0,2.75,37.0,936.5,725.45,518.91
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,768.3,546.75
2016,7,22,11,45,902.5,105.0,2.85,37.5,971.0,806.24,569.84
2016,7,22,12,0,900.0,109.0,2.9,38.0,984.0,841.2,590.81
2016,7,22,12,15,901.0,109.5,2.95,38.0,990.5,873.0,610.91
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,901.88,629.13
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.0,925.93,643.0
2016,7,22,13,0,901.0,110.0,3.1,39.0,993.0,946.77,654.87
2016,7,22,13,15,899.0,109.5,3.15,39.0,983.5,962.34,664.93
2016,7,22,13,30,897.0,109.0,3.2,39.0,974.0,974.35,672.9
2016,7,22,13,45,893.5,108.5,3.25,39.0,956.5,981.23,677.85
2016,7,22,14,0,890.0,108.0,3.3,39.0,939.0,984.39,680.66
2016,7,22,14,15,885.0,107.0,3.3,39.0,914.0,981.86,679.75
2016,7,22,14,30,880.0,106.0,3.3,39.0,889.0,975.63,676.7
2016,7,22,14,45,865.5,108.5,3.35,39.0,855.5,960.22,668.41
2016,7,22,15,0,851.0,111.0,3.4,39.0,822.0,941.54,658.19
2016,7,22,15,15,841.0,109.0,3.4,39.0,784.0,919.28,645.43
2016,7,22,15,30,831.0,107.0,3.4,39.0,746.0,893.91,630.74
2016,7,22,15,45,818.0,104.5,3.4,39.0,702.5,862.37,612.07
2016,7,22,16,0,805.0,102.0,3.4,39.0,659.0,835.99,596.72
2016,7,22,16,15,787.5,99.0,3.4,38.5,611.0,794.79,572.7
2016,7,22,16,30,770.0,96.0,3.4,38.0,563.0,751.74,547.15
2016,7,22,16,45,746.5,93.0,3.4,37.5,512.0,702.47,516.87
2016,7,22,17,0,723.0,90.0,3.4,37.0,461.0,652.39,485.38
2016,7,22,17,15,692.5,85.0,3.3,36.5,407.5,596.93,448.3
2016,7,22,17,30,662.0,80.0,3.2,36.0,354.0,539.87,408.24
2016,7,22,17,45,618.0,74.5,3.15,36.0,301.0,475.07,360.46
2016,7,22,18,0,574.0,69.0,3.1,36.0,248.0,412.96,313.14
2016,7,22,18,15,511.5,61.5,2.75,35.0,197.0,342.46,258.7
2016,7,22,18,30,449.0,54.0,2.4,34.0,146.0,277.52,206.63
2016,7,22,18,45,352.0,43.0,2.05,33.0,101.5,201.55,145.25
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,136.4,89.98
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,59.19,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,17.0,12.73,0.0
2016,7,23,6,15,194.0,29.0,2.6,25.5,52.5,22.67,11.71
2016,7,23,6,30,307.0,44.0,2.6,26.0,88.0,33.95,22.71
2016,7,23,6,45,392.5,54.0,2.65,27.0,135.5,41.95,29.89
2016,7,23,7,0,478.0,64.0,2.7,28.0,183.0,48.33,35.42
2016,7,23,7,15,532.0,72.0,2.55,28.5,235.0,52.66,39.08
2016,7,23,7,30,586.0,80.0,2.4,29.0,287.0,56.79,42.41
2016,7,23,7,45,630.5,84.0,2.3,30.0,341.0,57.68,42.83
2016,7,23,8,0,675.0,88.0,2.2,31.0,395.0,58.57,43.21
2016,7,23,8,15,702.5,92.5,2.2,31.5,447.5,78.51,44.6
2016,7,23,8,30,730.0,97.0,2.2,32.0,500.0,136.58,73.59
2016,7,23,8,45,755.5,99.0,2.2,32.5,550.5,189.62,109.77
2016,7,23,9,0,781.0,101.0,2.2,33.0,601.0,245.39,153.29
2016,7,23,9,15,796.5,103.5,2.25,33.5,647.5,301.21,199.12
2016,7,23,9,30,812.0,106.0,2.3,34.0,694.0,363.32,249.45
2016,7,23,9,45,827.0,106.5,2.35,34.5,736.0,418.36,293.74
2016,7,23,10,0,842.0,107.0,2.4,35.0,778.0,473.69,336.99
2016,7,23,10,15,851.0,109.0,2.45,35.5,814.0,527.21,377.6
2016,7,23,10,30,860.0,111.0,2.5,36.0,850.0,579.9,416.26
2016,7,23,10,45,869.0,111.0,2.65,36.5,879.5,629.87,452.25
2016,7,23,11,0,878.0,111.0,2.8,37.0,909.0,678.52,486.35
2016,7,23,11,15,882.5,112.0,2.9,37.0,931.0,723.27,517.85
2016,7,23,11,30,887.0,113.0,3.0,37.0,953.0,765.88,546.2
2016,7,23,11,45,890.5,113.0,3.1,37.5,967.0,804.52,570.09
2016,7,23,12,0,894.0,113.0,3.2,38.0,981.0,840.59,592.13
2016,7,23,12,15,895.0,113.5,3.25,38.0,987.5,872.29,612.25
2016,7,23,12,30,896.0,114.0,3.3,38.0,994.0,901.09,630.51
2016,7,23,12,45,896.0,113.5,3.4,38.5,992.5,925.08,644.7
2016,7,23,13,0,896.0,113.0,3.5,39.0,991.0,945.88,656.92
2016,7,23,13,15,894.0,112.5,3.55,39.0,981.0,961.44,667.0
2016,7,23,13,30,892.0,112.0,3.6,39.0,971.0,973.44,675.0
2016,7,23,13,45,888.5,111.0,3.65,39.0,953.5,979.85,679.66
2016,7,23,14,0,885.0,110.0,3.7,39.0,936.0,982.53,682.15
2016,7,23,14,15,879.5,109.0,3.7,39.0,911.0,979.53,680.94
2016,7,23,14,30,874.0,108.0,3.7,39.0,886.0,972.85,677.59
2016,7,23,14,45,859.5,111.0,3.7,39.0,852.0,958.0,669.25
2016,7,23,15,0,845.0,114.0,3.7,39.0,818.0,939.92,659.0
2016,7,23,15,15,834.5,112.0,3.7,38.5,780.0,917.28,647.29
2016,7,23,15,30,824.0,110.0,3.7,38.0,742.0,891.58,633.59
2016,7,23,15,45,810.0,107.5,3.75,38.0,698.5,859.29,614.48
2016,7,23,16,0,796.0,105.0,3.8,38.0,655.0,832.41,598.85
2016,7,23,16,15,778.5,101.5,3.8,37.5,607.0,790.86,574.3
2016,7,23,16,30,761.0,98.0,3.8,37.0,559.0,747.49,548.21
2016,7,23,16,45,737.5,94.5,3.8,37.0,507.5,697.92,516.28
2016,7,23,17,0,714.0,91.0,3.8,37.0,456.0,647.56,483.29
2016,7,23,17,15,683.0,86.0,3.75,36.5,403.0,592.17,446.12
2016,7,23,17,30,652.0,81.0,3.7,36.0,350.0,535.15,405.97
2016,7,23,17,45,608.0,75.5,3.65,36.0,297.0,470.76,358.2
2016,7,23,18,0,564.0,70.0,3.6,36.0,244.0,409.07,310.94
2016,7,23,18,15,501.0,62.0,3.3,35.0,193.5,338.19,256.09
2016,7,23,18,30,438.0,54.0,3.0,34.0,143.0,272.95,203.67
2016,7,23,18,45,341.0,42.5,2.75,33.5,99.0,197.01,141.88
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,132.01,86.33
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,56.96,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,31.0,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,24,6,0,62.0,14.0,2.6,25.0,16.0,12.73,0.0
2016,7,24,6,15,175.0,29.5,2.65,25.5,50.5,23.05,11.82
2016,7,24,6,30,288.0,45.0,2.7,26.0,85.0,34.71,23.31
2016,7,24,6,45,376.0,55.5,2.75,26.5,132.5,43.31,31.09
2016,7,24,7,0,464.0,66.0,2.8,27.0,180.0,50.05,37.03
2016,7,24,7,15,519.5,74.0,2.75,27.5,232.0,54.29,40.63
2016,7,24,7,30,575.0,82.0,2.7,28.0,284.0,58.35,43.91
2016,7,24,7,45,622.5,85.5,2.65,29.0,338.0,58.79,43.96
2016,7,24,8,0,670.0,89.0,2.6,30.0,392.0,59.29,44.01
2016,7,24,8,15,698.0,93.5,2.55,30.5,444.5,78.9,45.31
2016,7,24,8,30,726.0,98.0,2.5,31.0,497.0,136.89,74.36
2016,7,24,8,45,752.0,99.5,2.45,31.5,548.0,189.45,110.32
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,244.79,153.71
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,300.9,199.91
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,358.01,246.77
2016,7,24,9,45,823.5,108.0,2.3,34.0,733.0,418.39,294.39
2016,7,24,10,0,838.0,109.0,2.3,35.0,775.0,473.79,336.89
2016,7,24,10,15,846.5,110.5,2.3,35.5,810.5,526.53,376.74
2016,7,24,10,30,855.0,112.0,2.3,36.0,846.0,578.38,414.58
2016,7,24,10,45,862.0,113.5,2.35,36.5,875.0,628.2,449.94
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,676.53,483.23
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,720.97,514.1
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,763.3,541.94
2016,7,24,11,45,877.0,120.0,2.6,37.5,960.0,800.71,564.91
2016,7,24,12,0,876.0,123.0,2.7,38.0,973.0,835.32,585.93
2016,7,24,12,15,877.0,123.5,2.7,38.0,979.0,866.6,605.33
2016,7,24,12,30,878.0,124.0,2.7,38.0,985.0,895.03,622.89
2016,7,24,12,45,875.5,125.0,2.75,38.0,983.0,917.82,637.28
2016,7,24,13,0,873.0,126.0,2.8,38.0,981.0,937.44,649.78
2016,7,24,13,15,870.5,125.5,2.8,38.0,971.0,952.36,659.09
2016,7,24,13,30,868.0,125.0,2.8,38.0,961.0,963.79,666.36
2016,7,24,13,45,863.0,125.0,2.85,38.0,943.0,969.71,670.74
2016,7,24,14,0,858.0,125.0,2.9,38.0,925.0,972.0,673.05
2016,7,24,14,15,852.5,123.5,2.9,38.0,900.0,968.7,671.66
2016,7,24,14,30,847.0,122.0,2.9,38.0,875.0,961.79,668.2
2016,7,24,14,45,828.0,126.5,2.9,38.0,840.5,944.39,658.33
2016,7,24,15,0,809.0,131.0,2.9,38.0,806.0,934.04,653.04
2016,7,24,15,15,549.0,240.0,2.9,38.0,688.5,792.93,562.23
2016,7,24,15,30,289.0,349.0,2.9,38.0,571.0,643.47,458.5
2016,7,24,15,45,520.5,236.0,2.9,38.0,606.5,743.5,533.39
2016,7,24,16,0,752.0,123.0,2.9,38.0,642.0,814.73,583.57
2016,7,24,16,15,453.5,197.0,2.9,37.5,503.5,617.62,450.66
2016,7,24,16,30,155.0,271.0,2.9,37.0,365.0,412.39,303.02
2016,7,24,16,45,404.0,190.5,2.95,37.0,404.0,541.42,402.05
2016,7,24,17,0,653.0,110.0,3.0,37.0,443.0,627.76,467.44
2016,7,24,17,15,619.0,104.0,3.0,36.5,390.5,569.27,427.03
2016,7,24,17,30,585.0,98.0,3.0,36.0,338.0,511.79,386.86
2016,7,24,17,45,533.0,91.0,3.0,35.5,285.5,443.75,337.43
2016,7,24,18,0,481.0,84.0,3.0,35.0,233.0,379.24,288.9
2016,7,24,18,15,416.0,73.5,2.85,34.5,183.5,304.76,231.06
2016,7,24,18,30,351.0,63.0,2.7,34.0,134.0,241.6,180.19
2016,7,24,18,45,256.0,48.5,2.55,34.0,91.5,168.98,121.28
2016,7,24,19,0,161.0,34.0,2.4,34.0,49.0,107.47,69.36
2016,7,24,19,15,80.5,17.0,2.45,33.5,24.5,47.65,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,7.28,0.0
2016,7,25,6,15,50.0,31.0,2.05,26.0,38.0,25.57,13.45
2016,7,25,6,30,100.0,54.0,2.0,26.0,68.0,43.2,30.33
2016,7,25,6,45,156.5,77.5,2.0,26.5,110.5,59.27,44.51
2016,7,25,7,0,213.0,101.0,2.0,27.0,153.0,75.82,58.77
2016,7,25,7,15,304.0,105.5,2.0,27.0,200.5,79.45,61.96
2016,7,25,7,30,395.0,110.0,2.0,27.0,248.0,77.79,60.49
2016,7,25,7,45,402.5,137.5,2.0,27.5,299.0,94.79,74.41
2016,7,25,8,0,410.0,165.0,2.0,28.0,350.0,110.83,87.24
2016,7,25,8,15,443.5,176.5,1.9,28.0,400.0,129.05,89.76
2016,7,25,8,30,477.0,188.0,1.8,28.0,450.0,172.47,112.36
2016,7,25,8,45,514.5,192.0,1.75,28.5,499.5,215.4,141.09
2016,7,25,9,0,552.0,196.0,1.7,29.0,549.0,262.58,176.66
2016,7,25,9,15,573.0,203.0,1.6,29.5,594.0,311.44,215.4
2016,7,25,9,30,594.0,210.0,1.5,30.0,639.0,361.61,255.02
2016,7,25,9,45,632.5,203.0,1.4,30.5,683.5,409.86,292.34
2016,7,25,10,0,671.0,196.0,1.3,31.0,728.0,461.54,331.25
2016,7,25,10,15,683.0,199.5,1.35,31.5,763.5,511.2,368.24
2016,7,25,10,30,695.0,203.0,1.4,32.0,799.0,560.85,404.1
2016,7,25,10,45,723.0,193.5,1.45,33.0,832.5,609.28,437.46
2016,7,25,11,0,751.0,184.0,1.5,34.0,866.0,658.39,470.28
2016,7,25,11,15,757.5,185.5,1.65,34.5,887.5,701.24,499.48
2016,7,25,11,30,764.0,187.0,1.8,35.0,909.0,742.55,527.11
2016,7,25,11,45,789.5,173.0,1.95,35.5,929.0,783.63,554.39
2016,7,25,12,0,815.0,159.0,2.1,36.0,949.0,823.67,579.37
2016,7,25,12,15,417.0,245.5,2.2,36.0,650.0,595.58,426.11
2016,7,25,12,30,19.0,332.0,2.3,36.0,351.0,315.0,224.38
2016,7,25,12,45,423.5,242.5,2.45,36.5,656.5,630.6,453.6
2016,7,25,13,0,828.0,153.0,2.6,37.0,962.0,920.76,643.0
2016,7,25,13,15,825.5,152.5,2.7,37.0,952.5,935.35,650.65
2016,7,25,13,30,823.0,152.0,2.8,37.0,943.0,946.64,658.64
2016,7,25,13,45,532.5,307.0,2.9,37.5,816.0,844.12,590.23
2016,7,25,14,0,242.0,462.0,3.0,38.0,689.0,695.98,486.63
2016,7,25,14,15,134.0,401.0,3.1,38.0,526.0,532.49,377.39
2016,7,25,14,30,26.0,340.0,3.2,38.0,363.0,352.9,251.69
2016,7,25,14,45,85.0,373.5,3.35,38.0,445.0,446.23,319.9
2016,7,25,15,0,144.0,407.0,3.5,38.0,527.0,554.8,396.28
2016,7,25,15,15,163.5,386.5,3.6,37.5,516.5,552.57,396.79
2016,7,25,15,30,183.0,366.0,3.7,37.0,506.0,548.71,396.71
2016,7,25,15,45,219.5,338.0,3.8,36.5,496.0,550.35,401.05
2016,7,25,16,0,256.0,310.0,3.9,36.0,486.0,563.81,413.41
2016,7,25,16,15,250.5,286.0,4.0,35.5,447.5,527.47,390.0
2016,7,25,16,30,245.0,262.0,4.1,35.0,409.0,490.24,365.7
2016,7,25,16,45,144.0,231.0,4.2,35.0,315.5,356.62,267.9
2016,7,25,17,0,43.0,200.0,4.3,35.0,222.0,231.78,173.57
2016,7,25,17,15,21.5,152.5,4.25,34.0,163.5,156.62,117.16
2016,7,25,17,30,0.0,105.0,4.2,33.0,105.0,95.22,69.73
2016,7,25,17,45,0.0,88.0,4.2,32.5,88.0,79.41,57.66
2016,7,25,18,0,0.0,71.0,4.2,32.0,71.0,63.58,45.3
2016,7,25,18,15,0.0,55.5,4.05,31.5,55.5,49.21,33.86
2016,7,25,18,30,0.0,40.0,3.9,31.0,40.0,35.28,22.58
2016,7,25,18,45,0.0,27.0,3.8,30.5,27.0,23.78,13.11
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,12.3,3.42
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,6.14,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,7.28,0.0
2016,7,26,6,15,64.5,30.5,2.25,24.0,38.5,25.18,13.04
2016,7,26,6,30,119.0,53.0,2.3,24.0,69.0,41.47,29.12
2016,7,26,6,45,79.5,72.5,2.4,24.5,85.0,57.22,43.14
2016,7,26,7,0,40.0,92.0,2.5,25.0,101.0,73.74,57.51
2016,7,26,7,15,61.0,114.0,2.5,25.0,132.5,90.3,71.71
2016,7,26,7,30,82.0,136.0,2.5,25.0,164.0,106.58,85.37
2016,7,26,7,45,60.0,154.0,2.55,25.5,176.5,119.81,96.02
2016,7,26,8,0,38.0,172.0,2.6,26.0,189.0,132.69,106.17
2016,7,26,8,15,176.5,195.5,2.6,26.5,290.0,148.08,109.96
2016,7,26,8,30,315.0,219.0,2.6,27.0,391.0,184.75,128.76
2016,7,26,8,45,157.5,181.5,2.65,27.5,267.5,166.94,119.61
2016,7,26,9,0,0.0,144.0,2.7,28.0,144.0,125.17,93.27
2016,7,26,9,15,128.5,236.0,2.7,28.0,328.5,224.18,165.34
2016,7,26,9,30,257.0,328.0,2.7,28.0,513.0,339.9,249.64
2016,7,26,9,45,457.0,265.0,2.75,28.5,618.0,388.93,284.22
2016,7,26,10,0,657.0,202.0,2.8,29.0,723.0,460.4,337.34
2016,7,26,10,15,669.5,205.5,2.8,29.0,758.0,509.67,375.66
2016,7,26,10,30,682.0,209.0,2.8,29.0,793.0,559.03,413.14
2016,7,26,10,45,521.5,308.0,2.8,29.5,763.5,581.77,427.81
2016,7,26,11,0,361.0,407.0,2.8,30.0,734.0,588.23,429.57
2016,7,26,11,15,362.0,417.0,2.8,30.0,752.0,619.84,451.79
2016,7,26,11,30,363.0,427.0,2.8,30.0,770.0,650.78,473.07
2016,7,26,11,45,378.5,427.0,2.8,30.5,789.5,683.74,494.86
2016,7,26,12,0,394.0,427.0,2.8,31.0,809.0,716.64,516.29
2016,7,26,12,15,412.5,431.5,2.8,31.0,834.0,755.88,542.69
2016,7,26,12,30,431.0,436.0,2.8,31.0,859.0,798.59,570.99
2016,7,26,12,45,264.5,461.5,2.8,31.0,721.0,684.24,491.29
2016,7,26,13,0,98.0,487.0,2.8,31.0,583.0,547.66,394.78
2016,7,26,13,15,182.5,481.0,2.8,31.0,658.0,638.41,460.14
2016,7,26,13,30,267.0,475.0,2.8,31.0,733.0,732.23,524.96
2016,7,26,13,45,341.0,435.5,2.85,31.0,758.0,773.43,554.7
2016,7,26,14,0,415.0,396.0,2.9,31.0,783.0,823.78,590.47
2016,7,26,14,15,367.5,405.0,2.9,30.5,740.5,779.98,561.96
2016,7,26,14,30,320.0,414.0,2.9,30.0,698.0,745.51,539.74
2016,7,26,14,45,368.5,376.0,2.9,30.0,692.0,754.79,548.76
2016,7,26,15,0,417.0,338.0,2.9,30.0,686.0,774.51,564.27
2016,7,26,15,15,223.5,318.5,2.85,30.0,504.0,553.18,409.15
2016,7,26,15,30,30.0,299.0,2.8,30.0,322.0,320.74,238.22
2016,7,26,15,45,360.5,223.0,2.8,30.0,472.0,586.08,441.07
2016,7,26,16,0,691.0,147.0,2.8,30.0,622.0,793.61,589.43
2016,7,26,16,15,540.5,188.5,2.75,29.5,543.5,683.63,512.99
2016,7,26,16,30,390.0,230.0,2.7,29.0,465.0,573.83,434.86
2016,7,26,16,45,387.0,206.5,2.7,29.0,421.5,532.67,407.19
2016,7,26,17,0,384.0,183.0,2.7,29.0,378.0,503.67,387.18
2016,7,26,17,15,461.5,145.0,2.6,28.5,352.5,499.82,387.32
2016,7,26,17,30,539.0,107.0,2.5,28.0,327.0,492.72,384.06
2016,7,26,17,45,494.0,97.5,2.4,28.0,276.0,422.64,330.62
2016,7,26,18,0,449.0,88.0,2.3,28.0,225.0,362.16,283.14
2016,7,26,18,15,383.0,76.5,2.1,27.5,176.5,292.61,227.52
2016,7,26,18,30,317.0,65.0,1.9,27.0,128.0,229.6,175.59
2016,7,26,18,45,231.0,49.0,1.7,26.5,87.0,160.6,118.37
2016,7,26,19,0,145.0,33.0,1.5,26.0,46.0,101.69,66.6
2016,7,26,19,15,72.5,16.5,1.5,25.5,23.0,34.53,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,6.37,0.0
2016,7,27,6,15,48.5,30.5,0.8,23.5,37.0,25.1,12.74
2016,7,27,6,30,95.0,54.0,1.0,24.0,67.0,43.03,30.4
2016,7,27,6,45,161.0,76.0,1.2,24.5,110.0,58.21,43.96
2016,7,27,7,0,227.0,98.0,1.4,25.0,153.0,73.85,57.57
2016,7,27,7,15,284.5,114.5,1.45,25.5,201.0,85.33,67.31
2016,7,27,7,30,342.0,131.0,1.5,26.0,249.0,96.41,76.41
2016,7,27,7,45,278.5,156.5,1.55,26.5,263.5,111.9,88.95
2016,7,27,8,0,215.0,182.0,1.6,27.0,278.0,133.42,106.19
2016,7,27,8,15,252.5,202.5,1.6,27.5,329.5,146.71,106.97
2016,7,27,8,30,290.0,223.0,1.6,28.0,381.0,184.98,129.05
2016,7,27,8,45,404.0,212.5,1.65,28.5,456.5,212.68,143.53
2016,7,27,9,0,518.0,202.0,1.7,29.0,532.0,259.79,175.86
2016,7,27,9,15,314.5,268.0,1.75,29.0,473.0,292.41,209.31
2016,7,27,9,30,111.0,334.0,1.8,29.0,414.0,306.6,225.77
2016,7,27,9,45,113.5,356.0,1.85,29.5,442.5,329.92,242.67
2016,7,27,10,0,116.0,378.0,1.9,30.0,471.0,359.6,263.88
2016,7,27,10,15,291.5,356.5,2.0,30.0,602.5,440.49,322.46
2016,7,27,10,30,467.0,335.0,2.1,30.0,734.0,540.95,394.9
2016,7,27,10,45,239.5,287.5,2.25,30.5,493.0,393.41,290.02
2016,7,27,11,0,12.0,240.0,2.4,31.0,252.0,219.27,160.56
2016,7,27,11,15,50.0,350.0,2.5,31.0,398.0,342.79,251.7
2016,7,27,11,30,88.0,460.0,2.6,31.0,544.0,471.71,343.1
2016,7,27,11,45,365.5,369.5,2.75,31.0,723.0,626.47,456.66
2016,7,27,12,0,643.0,279.0,2.9,31.0,902.0,794.0,575.28
2016,7,27,12,15,645.0,279.5,2.95,31.0,908.0,822.77,593.77
2016,7,27,12,30,647.0,280.0,3.0,31.0,914.0,849.47,611.75
2016,7,27,12,45,650.5,277.0,3.15,31.0,913.5,872.11,627.71
2016,7,27,13,0,654.0,274.0,3.3,31.0,913.0,892.25,642.04
2016,7,27,13,15,651.0,273.0,3.35,31.0,903.5,905.34,651.07
2016,7,27,13,30,648.0,272.0,3.4,31.0,894.0,915.39,658.21
2016,7,27,13,45,646.0,267.0,3.45,31.0,877.5,919.48,661.69
2016,7,27,14,0,644.0,262.0,3.5,31.0,861.0,920.4,663.22
2016,7,27,14,15,449.5,346.5,3.5,31.0,759.0,815.17,589.28
2016,7,27,14,30,255.0,431.0,3.5,31.0,657.0,699.97,507.36
2016,7,27,14,45,457.0,323.0,3.5,31.0,709.5,801.21,583.5
2016,7,27,15,0,659.0,215.0,3.5,31.0,762.0,887.54,646.75
2016,7,27,15,15,554.0,252.0,3.45,30.5,697.5,812.9,596.26
2016,7,27,15,30,449.0,289.0,3.4,30.0,633.0,745.16,549.96
2016,7,27,15,45,522.0,242.0,3.35,30.0,618.0,753.58,559.41
2016,7,27,16,0,595.0,195.0,3.3,30.0,603.0,761.25,567.73
2016,7,27,16,15,339.0,228.0,3.15,30.0,457.0,540.19,408.39
2016,7,27,16,30,83.0,261.0,3.0,30.0,311.0,330.0,249.77
2016,7,27,16,45,96.0,238.5,2.85,30.0,291.0,315.32,240.56
2016,7,27,17,0,109.0,216.0,2.7,30.0,271.0,311.54,238.69
2016,7,27,17,15,98.0,192.5,2.3,29.5,237.5,263.86,203.16
2016,7,27,17,30,87.0,169.0,1.9,29.0,204.0,229.08,176.96
2016,7,27,17,45,205.5,141.0,1.55,28.5,207.5,287.78,224.17
2016,7,27,18,0,324.0,113.0,1.2,28.0,211.0,312.06,242.73
2016,7,27,18,15,257.5,96.0,1.1,27.5,164.0,244.03,188.61
2016,7,27,18,30,191.0,79.0,1.0,27.0,117.0,182.97,139.16
2016,7,27,18,45,120.5,56.5,0.9,27.0,78.0,120.47,87.92
2016,7,27,19,0,50.0,34.0,0.8,27.0,39.0,59.33,36.74
2016,7,27,19,15,25.0,17.0,0.8,26.5,19.5,22.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.1,0.0
2016,7,28,6,15,94.5,29.0,2.4,24.0,42.0,23.36,11.08
2016,7,28,6,30,189.0,48.0,2.5,24.0,74.0,36.94,25.25
2016,7,28,6,45,279.0,62.0,2.7,24.5,119.0,46.89,34.34
2016,7,28,7,0,369.0,76.0,2.9,25.0,164.0,56.5,42.83
2016,7,28,7,15,429.0,86.5,2.95,25.5,215.0,63.08,48.48
2016,7,28,7,30,489.0,97.0,3.0,26.0,266.0,69.39,53.68
2016,7,28,7,45,365.5,137.5,3.15,26.5,276.0,94.76,74.78
2016,7,28,8,0,242.0,178.0,3.3,27.0,286.0,124.27,98.9
2016,7,28,8,15,450.5,148.5,3.25,27.0,381.5,110.58,75.67
2016,7,28,8,30,659.0,119.0,3.2,27.0,477.0,139.95,80.71
2016,7,28,8,45,498.5,190.0,3.2,27.5,476.5,211.82,140.24
2016,7,28,9,0,338.0,261.0,3.2,28.0,476.0,268.28,190.53
2016,7,28,9,15,549.0,194.0,3.1,28.5,574.0,298.82,209.11
2016,7,28,9,30,760.0,127.0,3.0,29.0,672.0,358.55,253.1
2016,7,28,9,45,777.5,127.5,2.9,29.5,714.5,412.82,297.47
2016,7,28,10,0,795.0,128.0,2.8,30.0,757.0,467.87,341.1
2016,7,28,10,15,519.5,270.0,2.75,30.0,689.0,486.85,357.39
2016,7,28,10,30,244.0,412.0,2.7,30.0,621.0,478.92,350.96
2016,7,28,10,45,247.0,427.5,2.7,30.5,645.5,512.07,374.06
2016,7,28,11,0,250.0,443.0,2.7,31.0,670.0,545.27,396.55
2016,7,28,11,15,546.5,289.5,2.75,31.0,800.5,645.25,471.73
2016,7,28,11,30,843.0,136.0,2.8,31.0,931.0,756.32,553.02
2016,7,28,11,45,608.5,285.0,2.85,31.5,863.5,744.08,538.76
2016,7,28,12,0,374.0,434.0,2.9,32.0,796.0,707.83,507.97
2016,7,28,12,15,615.5,284.5,2.95,32.0,885.0,802.84,578.46
2016,7,28,12,30,857.0,135.0,3.0,32.0,974.0,890.17,638.0
2016,7,28,12,45,580.5,304.5,3.1,32.5,873.0,833.92,596.88
2016,7,28,13,0,304.0,474.0,3.2,33.0,772.0,746.69,531.16
2016,7,28,13,15,578.0,304.0,3.25,33.0,861.5,865.46,618.7
2016,7,28,13,30,852.0,134.0,3.3,33.0,951.0,961.13,683.08
2016,7,28,13,45,641.0,263.0,3.4,33.0,871.5,911.82,650.83
2016,7,28,14,0,430.0,392.0,3.5,33.0,792.0,836.46,596.63
2016,7,28,14,15,426.0,379.0,3.55,32.5,766.0,824.75,591.67
2016,7,28,14,30,422.0,366.0,3.6,32.0,740.0,810.57,584.64
2016,7,28,14,45,476.0,334.0,3.7,32.0,741.0,831.65,601.69
2016,7,28,15,0,530.0,302.0,3.8,32.0,742.0,848.7,615.93
2016,7,28,15,15,272.0,273.0,3.8,31.5,498.5,551.92,410.06
2016,7,28,15,30,14.0,244.0,3.8,31.0,255.0,237.42,176.11
2016,7,28,15,45,9.5,214.0,3.85,31.0,221.5,204.71,152.44
2016,7,28,16,0,5.0,184.0,3.9,31.0,188.0,172.18,128.06
2016,7,28,16,15,319.5,166.0,3.85,30.5,357.5,471.72,362.67
2016,7,28,16,30,634.0,148.0,3.8,30.0,527.0,707.09,537.77
2016,7,28,16,45,561.5,153.0,3.8,30.0,465.5,632.15,483.02
2016,7,28,17,0,489.0,158.0,3.8,30.0,404.0,555.29,427.54
2016,7,28,17,15,474.0,140.0,3.65,29.5,356.0,503.99,391.31
2016,7,28,17,30,459.0,122.0,3.5,29.0,308.0,452.45,353.7
2016,7,28,17,45,425.5,107.5,3.35,28.5,259.5,393.75,309.19
2016,7,28,18,0,392.0,93.0,3.2,28.0,211.0,337.28,264.98
2016,7,28,18,15,339.5,78.0,3.0,27.5,165.0,273.36,213.38
2016,7,28,18,30,287.0,63.0,2.8,27.0,119.0,214.55,164.44
2016,7,28,18,45,205.0,47.0,2.6,26.5,80.5,148.72,109.47
2016,7,28,19,0,123.0,31.0,2.4,26.0,42.0,85.18,53.75
2016,7,28,19,15,61.5,15.5,2.4,25.5,21.0,30.67,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.1,0.0
2016,7,29,6,15,103.5,28.0,1.95,24.0,41.5,22.61,10.19
2016,7,29,6,30,207.0,46.0,2.1,24.0,73.0,35.45,23.98
2016,7,29,6,45,291.5,60.0,2.25,24.5,118.5,45.44,33.1
2016,7,29,7,0,376.0,74.0,2.4,25.0,164.0,55.09,41.62
2016,7,29,7,15,436.5,84.5,2.45,25.0,214.5,61.72,47.42
2016,7,29,7,30,497.0,95.0,2.5,25.0,265.0,68.75,53.37
2016,7,29,7,45,541.0,102.5,2.6,25.5,317.5,71.58,55.5
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,74.23,57.41
2016,7,29,8,15,485.0,155.5,2.7,26.0,390.0,116.35,80.07
2016,7,29,8,30,385.0,201.0,2.7,26.0,410.0,179.83,122.9
2016,7,29,8,45,343.0,235.0,2.75,26.5,435.0,225.13,157.37
2016,7,29,9,0,301.0,269.0,2.8,27.0,460.0,265.84,190.58
2016,7,29,9,15,271.0,299.0,2.75,27.0,481.0,302.52,220.73
2016,7,29,9,30,241.0,329.0,2.7,27.0,502.0,341.68,252.08
2016,7,29,9,45,128.0,294.5,2.7,27.5,387.0,290.89,216.64
2016,7,29,10,0,15.0,260.0,2.7,28.0,272.0,231.16,172.63
2016,7,29,10,15,76.0,339.5,2.65,28.0,404.0,325.16,242.51
2016,7,29,10,30,137.0,419.0,2.6,28.0,536.0,427.69,316.85
2016,7,29,10,45,154.0,436.0,2.55,28.5,571.5,464.55,342.23
2016,7,29,11,0,171.0,453.0,2.5,29.0,607.0,503.05,368.69
2016,7,29,11,15,146.0,462.5,2.35,29.5,597.0,507.09,369.77
2016,7,29,11,30,121.0,472.0,2.2,30.0,587.0,508.66,369.11
2016,7,29,11,45,133.0,482.0,2.1,30.5,610.0,537.7,388.23
2016,7,29,12,0,145.0,492.0,2.0,31.0,633.0,567.45,407.39
2016,7,29,12,15,283.5,461.0,1.85,31.0,738.0,674.01,481.52
2016,7,29,12,30,422.0,430.0,1.7,31.0,843.0,788.1,557.38
2016,7,29,12,45,355.5,454.5,1.6,31.5,801.5,763.08,536.88
2016,7,29,13,0,289.0,479.0,1.5,32.0,760.0,738.19,517.58
2016,7,29,13,15,572.0,305.5,1.45,32.0,855.5,862.14,605.01
2016,7,29,13,30,855.0,132.0,1.4,32.0,951.0,963.26,668.96
2016,7,29,13,45,856.0,128.0,1.4,32.0,935.0,971.15,673.03
2016,7,29,14,0,857.0,124.0,1.4,32.0,919.0,975.37,676.07
2016,7,29,14,15,851.5,123.0,1.5,32.0,894.5,972.49,676.38
2016,7,29,14,30,846.0,122.0,1.6,32.0,870.0,966.01,674.6
2016,7,29,14,45,811.0,136.5,1.7,32.5,832.0,953.76,667.97
2016,7,29,15,0,776.0,151.0,1.8,33.0,794.0,928.67,653.39
2016,7,29,15,15,764.5,148.0,1.9,33.0,756.0,904.87,640.95
2016,7,29,15,30,753.0,145.0,2.0,33.0,718.0,878.16,626.5
2016,7,29,15,45,745.5,137.5,2.1,33.0,676.0,847.56,609.37
2016,7,29,16,0,738.0,130.0,2.2,33.0,634.0,814.2,590.22
2016,7,29,16,15,718.5,126.0,2.25,32.5,586.5,775.91,568.31
2016,7,29,16,30,699.0,122.0,2.3,32.0,539.0,731.97,542.16
2016,7,29,16,45,679.0,114.5,2.35,32.0,489.0,682.39,510.51
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,631.95,477.37
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,572.88,435.93
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,514.83,394.12
2016,7,29,17,45,548.5,86.5,1.7,30.5,281.0,450.25,346.4
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,388.34,299.06
2016,7,29,18,15,439.5,68.0,1.4,29.0,179.0,315.92,242.75
2016,7,29,18,30,373.0,58.0,1.3,28.0,129.0,246.96,187.12
2016,7,29,18,45,277.5,43.5,1.25,27.5,87.0,172.66,125.96
2016,7,29,19,0,182.0,29.0,1.2,27.0,45.0,109.31,68.43
2016,7,29,19,15,91.0,14.5,1.2,26.5,22.5,37.7,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,20.0,9.0,2.1,23.0,9.0,8.19,0.0
2016,7,30,6,15,116.5,27.5,2.25,23.5,41.0,22.24,9.54
2016,7,30,6,30,213.0,46.0,2.4,24.0,73.0,35.5,23.97
2016,7,30,6,45,310.5,58.0,2.6,24.5,119.5,44.02,31.87
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,52.3,39.23
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,59.14,45.12
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,64.15,49.25
2016,7,30,7,45,580.0,93.5,2.85,26.5,323.5,64.98,49.7
2016,7,30,8,0,632.0,98.0,2.9,27.0,378.0,65.85,50.14
2016,7,30,8,15,662.5,103.5,2.85,27.5,431.0,84.5,51.36
2016,7,30,8,30,693.0,109.0,2.8,28.0,484.0,136.12,76.09
2016,7,30,8,45,720.5,111.0,2.75,28.5,535.0,188.39,112.33
2016,7,30,9,0,748.0,113.0,2.7,29.0,586.0,248.65,159.93
2016,7,30,9,15,765.0,116.5,2.65,29.5,632.5,304.29,206.15
2016,7,30,9,30,782.0,120.0,2.6,30.0,679.0,361.18,253.28
2016,7,30,9,45,799.5,120.0,2.55,30.5,722.0,416.43,298.24
2016,7,30,10,0,817.0,120.0,2.5,31.0,765.0,475.57,344.61
2016,7,30,10,15,826.5,122.5,2.5,31.5,800.5,529.02,385.56
2016,7,30,10,30,836.0,125.0,2.5,32.0,836.0,581.73,424.6
2016,7,30,10,45,847.0,124.0,2.5,32.5,866.5,631.54,460.41
2016,7,30,11,0,858.0,123.0,2.5,33.0,897.0,680.23,494.34
2016,7,30,11,15,862.5,124.0,2.55,33.0,919.0,724.63,525.67
2016,7,30,11,30,867.0,125.0,2.6,33.0,941.0,766.92,554.02
2016,7,30,11,45,881.0,118.0,2.65,33.5,958.0,807.57,579.23
2016,7,30,12,0,895.0,111.0,2.7,34.0,975.0,846.26,602.9
2016,7,30,12,15,896.0,111.0,2.8,34.0,981.5,877.85,623.41
2016,7,30,12,30,897.0,111.0,2.9,34.0,988.0,906.47,642.07
2016,7,30,12,45,897.5,110.5,3.0,34.5,986.5,931.09,656.88
2016,7,30,13,0,898.0,110.0,3.1,35.0,985.0,952.47,669.65
2016,7,30,13,15,896.0,109.5,3.15,35.0,975.0,968.07,679.89
2016,7,30,13,30,894.0,109.0,3.2,35.0,965.0,980.06,688.0
2016,7,30,13,45,890.5,108.0,3.3,35.0,947.0,986.42,693.07
2016,7,30,14,0,887.0,107.0,3.4,35.0,929.0,989.01,695.93
2016,7,30,14,15,881.5,106.0,3.45,35.0,904.0,985.87,694.98
2016,7,30,14,30,876.0,105.0,3.5,35.0,879.0,979.03,691.85
2016,7,30,14,45,867.5,104.0,3.55,35.0,846.5,965.61,684.66
2016,7,30,15,0,859.0,103.0,3.6,35.0,814.0,948.7,675.37
2016,7,30,15,15,849.0,101.5,3.65,35.0,775.5,926.49,662.71
2016,7,30,15,30,839.0,100.0,3.7,35.0,737.0,901.13,648.04
2016,7,30,15,45,824.5,98.0,3.75,35.0,692.5,868.18,628.34
2016,7,30,16,0,810.0,96.0,3.8,35.0,648.0,832.7,606.85
2016,7,30,16,15,792.5,93.0,3.75,34.5,600.0,798.63,586.91
2016,7,30,16,30,775.0,90.0,3.7,34.0,552.0,754.97,560.14
2016,7,30,16,45,749.0,87.5,3.7,33.5,500.0,703.67,527.82
2016,7,30,17,0,723.0,85.0,3.7,33.0,448.0,651.75,494.37
2016,7,30,17,15,691.5,80.5,3.45,32.5,394.5,593.42,454.41
2016,7,30,17,30,660.0,76.0,3.2,32.0,341.0,538.06,414.32
2016,7,30,17,45,613.0,70.5,3.0,32.0,287.0,471.03,363.62
2016,7,30,18,0,566.0,65.0,2.8,32.0,233.0,407.07,313.7
2016,7,30,18,15,498.5,57.5,2.55,31.0,182.5,334.03,256.28
2016,7,30,18,30,431.0,50.0,2.3,30.0,132.0,267.2,201.65
2016,7,30,18,45,327.0,38.5,2.1,29.5,88.5,188.68,136.75
2016,7,30,19,0,223.0,27.0,1.9,29.0,45.0,121.22,74.08
2016,7,30,19,15,111.5,13.5,1.9,28.5,22.5,42.31,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,33.0,9.0,3.3,24.0,10.0,8.19,0.0
2016,7,31,6,15,152.5,25.0,3.4,24.5,42.5,19.6,7.26
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,31.76,20.71
2016,7,31,6,45,384.0,49.0,3.65,25.5,124.0,38.22,26.8
2016,7,31,7,0,496.0,57.0,3.8,26.0,173.0,43.17,31.28
2016,7,31,7,15,552.5,64.0,3.8,26.0,225.5,46.96,34.64
2016,7,31,7,30,609.0,71.0,3.8,26.0,278.0,50.62,37.74
2016,7,31,7,45,659.5,73.0,3.85,26.5,333.5,50.44,37.4
2016,7,31,8,0,710.0,75.0,3.9,27.0,389.0,55.36,41.33
2016,7,31,8,15,737.0,78.5,3.9,27.5,442.0,74.66,42.32
2016,7,31,8,30,764.0,82.0,3.9,28.0,495.0,128.54,67.49
2016,7,31,8,45,783.0,85.5,3.95,28.5,545.0,184.31,106.81
