Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,241.99,153.39
2016,7,31,9,15,817.0,91.5,4.0,29.5,642.0,305.43,206.46
2016,7,31,9,30,832.0,94.0,4.0,30.0,689.0,363.1,255.13
2016,7,31,9,45,845.0,95.5,4.05,30.5,731.0,419.75,302.21
2016,7,31,10,0,858.0,97.0,4.1,31.0,773.0,476.46,347.99
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.5,530.68,390.47
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,583.98,430.85
2016,7,31,10,45,882.0,100.5,4.15,32.5,873.5,634.34,468.0
2016,7,31,11,0,889.0,101.0,4.2,33.0,903.0,683.13,502.97
2016,7,31,11,15,893.5,102.0,4.2,33.0,925.0,728.8,535.74
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,772.27,564.62
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,811.99,589.74
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,849.17,612.93
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.0,881.11,633.8
2016,7,31,12,30,910.0,101.0,4.4,34.0,989.0,910.01,652.66
2016,7,31,12,45,908.5,101.5,4.45,34.5,987.0,933.93,666.93
2016,7,31,13,0,907.0,102.0,4.5,35.0,985.0,954.49,679.04
2016,7,31,13,15,905.0,101.5,4.55,35.0,975.0,970.11,689.44
2016,7,31,13,30,903.0,101.0,4.6,35.0,965.0,982.08,697.62
2016,7,31,13,45,897.0,102.0,4.65,35.5,946.5,987.92,700.56
2016,7,31,14,0,891.0,103.0,4.7,36.0,928.0,990.01,701.24
2016,7,31,14,15,886.0,102.0,4.7,35.5,903.0,987.28,701.65
2016,7,31,14,30,881.0,101.0,4.7,35.0,878.0,980.82,699.81
2016,7,31,14,45,859.0,108.0,4.7,35.0,842.0,962.56,689.0
2016,7,31,15,0,837.0,115.0,4.7,35.0,806.0,941.2,676.33
2016,7,31,15,15,827.0,113.0,4.7,35.0,768.0,918.89,663.08
2016,7,31,15,30,817.0,111.0,4.7,35.0,730.0,893.51,647.83
2016,7,31,15,45,799.5,110.0,4.75,35.0,685.5,868.12,632.78
2016,7,31,16,0,782.0,109.0,4.8,35.0,641.0,831.49,610.23
2016,7,31,16,15,763.5,105.5,4.8,34.5,592.5,789.07,584.52
2016,7,31,16,30,745.0,102.0,4.8,34.0,544.0,744.91,557.21
2016,7,31,16,45,717.0,99.0,4.8,34.0,492.0,692.43,522.42
2016,7,31,17,0,689.0,96.0,4.8,34.0,440.0,642.52,488.9
2016,7,31,17,15,655.5,91.0,4.65,33.5,387.0,583.62,447.68
2016,7,31,17,30,622.0,86.0,4.5,33.0,334.0,525.65,405.68
2016,7,31,17,45,571.5,79.5,4.35,32.5,280.5,456.97,354.23
2016,7,31,18,0,521.0,73.0,4.2,32.0,227.0,391.73,303.65
2016,7,31,18,15,451.0,64.0,4.05,31.0,177.0,317.84,245.19
2016,7,31,18,30,381.0,55.0,3.9,30.0,127.0,250.43,189.86
2016,7,31,18,45,273.5,41.5,3.75,29.5,84.5,169.2,122.77
2016,7,31,19,0,166.0,28.0,3.6,29.0,42.0,102.06,60.68
2016,7,31,19,15,83.0,14.0,3.7,28.5,21.0,35.09,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.46,0.0
2016,8,1,6,15,66.5,28.5,3.45,23.5,37.0,22.86,8.89
2016,8,1,6,30,132.0,51.0,3.6,24.0,68.0,39.92,27.53
2016,8,1,6,45,261.0,63.0,3.75,24.5,116.5,47.77,35.0
2016,8,1,7,0,390.0,75.0,3.9,25.0,165.0,56.03,42.39
2016,8,1,7,15,453.5,85.0,3.95,25.5,217.5,62.31,47.82
2016,8,1,7,30,517.0,95.0,4.0,26.0,270.0,69.21,53.56
2016,8,1,7,45,587.0,95.0,4.1,27.0,327.5,66.37,50.78
2016,8,1,8,0,657.0,95.0,4.2,28.0,385.0,64.04,48.44
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.5,82.99,49.57
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,136.02,74.79
2016,8,1,8,45,749.0,106.0,4.35,29.5,545.0,195.06,116.15
2016,8,1,9,0,779.0,107.0,4.4,30.0,598.0,251.32,160.82
2016,8,1,9,15,796.0,110.0,4.4,30.5,645.5,308.57,208.76
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,367.02,257.65
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,428.29,307.05
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,485.11,351.7
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,539.75,394.02
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,593.58,434.37
2016,8,1,10,45,872.0,119.5,4.4,34.5,883.0,644.84,471.66
2016,8,1,11,0,881.0,120.0,4.4,35.0,913.0,694.74,506.9
2016,8,1,11,15,885.5,121.0,4.4,35.0,936.0,740.28,539.27
2016,8,1,11,30,890.0,122.0,4.4,35.0,959.0,783.63,568.3
2016,8,1,11,45,894.5,122.0,4.45,35.5,974.0,823.78,593.45
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,861.39,616.69
2016,8,1,12,15,900.0,122.0,4.5,36.0,995.0,893.32,637.15
2016,8,1,12,30,901.0,122.0,4.5,36.0,1001.0,922.26,655.65
2016,8,1,12,45,902.5,121.0,4.5,36.5,999.5,947.65,670.46
2016,8,1,13,0,904.0,120.0,4.5,37.0,998.0,969.8,683.17
2016,8,1,13,15,901.5,119.5,4.5,37.0,988.0,985.2,693.05
2016,8,1,13,30,899.0,119.0,4.5,37.0,978.0,996.95,700.75
2016,8,1,13,45,896.5,117.5,4.5,37.0,960.0,1003.99,705.6
2016,8,1,14,0,894.0,116.0,4.5,37.0,942.0,1007.23,708.2
2016,8,1,14,15,888.0,114.5,4.5,37.0,916.0,1003.21,706.36
2016,8,1,14,30,882.0,113.0,4.5,37.0,890.0,995.41,702.29
2016,8,1,14,45,875.0,111.0,4.5,37.0,857.0,982.41,695.05
2016,8,1,15,0,868.0,109.0,4.5,37.0,824.0,965.83,685.64
2016,8,1,15,15,857.5,107.0,4.45,36.5,785.0,942.46,673.1
2016,8,1,15,30,847.0,105.0,4.4,36.0,746.0,915.91,658.51
2016,8,1,15,45,834.5,102.0,4.4,36.0,701.0,883.44,638.86
2016,8,1,16,0,822.0,99.0,4.4,36.0,656.0,848.28,617.35
2016,8,1,16,15,804.0,96.0,4.35,35.5,607.0,813.51,597.0
2016,8,1,16,30,786.0,93.0,4.3,35.0,558.0,768.92,569.69
2016,8,1,16,45,762.5,89.0,4.3,35.0,505.0,717.26,536.08
2016,8,1,17,0,739.0,85.0,4.3,35.0,452.0,664.77,501.31
2016,8,1,17,15,706.0,80.5,4.0,34.5,397.5,604.54,460.29
2016,8,1,17,30,673.0,76.0,3.7,34.0,343.0,547.48,419.1
2016,8,1,17,45,626.0,70.5,3.4,33.5,288.5,479.67,368.64
2016,8,1,18,0,579.0,65.0,3.1,33.0,234.0,414.91,318.74
2016,8,1,18,15,509.0,57.0,2.9,32.0,182.5,339.2,259.42
2016,8,1,18,30,439.0,49.0,2.7,31.0,131.0,270.01,202.99
2016,8,1,18,45,325.0,37.5,2.5,30.0,87.0,187.13,135.01
2016,8,1,19,0,211.0,26.0,2.3,29.0,43.0,115.03,66.53
2016,8,1,19,15,105.5,13.0,2.5,28.5,21.5,40.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.0,22.0,2.55,23.5,36.0,17.21,4.81
2016,8,2,6,30,230.0,44.0,2.8,24.0,72.0,34.08,22.64
2016,8,2,6,45,348.0,53.0,3.1,24.5,121.0,40.44,28.77
2016,8,2,7,0,466.0,62.0,3.4,25.0,170.0,47.45,35.07
2016,8,2,7,15,526.0,70.0,3.45,25.5,222.5,51.82,38.87
2016,8,2,7,30,586.0,78.0,3.5,26.0,275.0,56.02,42.35
2016,8,2,7,45,643.0,79.5,3.55,27.0,331.5,55.17,41.33
2016,8,2,8,0,700.0,81.0,3.6,28.0,388.0,60.04,45.08
2016,8,2,8,15,728.0,85.0,3.55,28.5,441.5,79.43,46.07
2016,8,2,8,30,756.0,89.0,3.5,29.0,495.0,133.42,71.31
2016,8,2,8,45,781.5,90.5,3.5,30.0,547.0,188.39,109.32
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,246.06,154.98
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.5,310.03,207.88
2016,8,2,9,30,838.0,97.0,3.4,32.0,694.0,368.41,256.49
2016,8,2,9,45,851.5,98.0,3.35,32.5,736.5,425.41,303.12
2016,8,2,10,0,865.0,99.0,3.3,33.0,779.0,482.5,348.38
2016,8,2,10,15,873.5,100.5,3.25,33.5,815.0,537.28,390.45
2016,8,2,10,30,882.0,102.0,3.2,34.0,851.0,591.11,430.33
2016,8,2,10,45,889.5,102.5,3.2,34.5,880.5,642.29,467.16
2016,8,2,11,0,897.0,103.0,3.2,35.0,910.0,691.93,501.78
2016,8,2,11,15,901.0,104.0,3.2,35.0,932.0,737.74,533.82
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,781.29,562.03
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.0,820.79,586.39
2016,8,2,12,0,909.0,107.0,3.3,36.0,982.0,857.55,608.74
2016,8,2,12,15,909.5,107.0,3.35,36.0,988.0,889.24,628.96
2016,8,2,12,30,910.0,107.0,3.4,36.0,994.0,917.84,647.21
2016,8,2,12,45,910.0,107.0,3.45,36.5,992.0,942.79,661.79
2016,8,2,13,0,910.0,107.0,3.5,37.0,990.0,964.41,674.28
2016,8,2,13,15,907.5,106.5,3.55,37.0,979.5,979.69,684.25
2016,8,2,13,30,905.0,106.0,3.6,37.0,969.0,991.29,692.06
2016,8,2,13,45,901.5,105.0,3.7,37.0,951.0,997.65,697.07
2016,8,2,14,0,898.0,104.0,3.8,37.0,933.0,1000.19,699.84
2016,8,2,14,15,892.5,103.0,3.85,37.0,907.5,996.95,698.81
2016,8,2,14,30,887.0,102.0,3.9,37.0,882.0,989.94,695.57
2016,8,2,14,45,879.5,100.5,3.95,37.0,849.0,976.73,688.55
2016,8,2,15,0,872.0,99.0,4.0,37.0,816.0,959.96,679.36
2016,8,2,15,15,862.0,97.0,4.0,36.5,777.0,936.81,667.28
2016,8,2,15,30,852.0,95.0,4.0,36.0,738.0,910.45,653.12
2016,8,2,15,45,839.0,93.0,4.05,36.0,694.0,878.34,634.02
2016,8,2,16,0,826.0,91.0,4.1,36.0,650.0,843.58,613.07
2016,8,2,16,15,808.5,88.0,4.05,35.5,601.0,801.41,587.76
2016,8,2,16,30,791.0,85.0,4.0,35.0,552.0,764.27,565.57
2016,8,2,16,45,768.0,82.0,4.0,35.0,500.0,713.94,532.92
2016,8,2,17,0,745.0,79.0,4.0,35.0,448.0,662.74,499.14
2016,8,2,17,15,714.0,74.5,3.8,34.5,394.0,603.62,459.44
2016,8,2,17,30,683.0,70.0,3.6,34.0,340.0,545.05,417.5
2016,8,2,17,45,637.0,65.0,3.45,33.5,286.0,479.94,369.2
2016,8,2,18,0,591.0,60.0,3.3,33.0,232.0,415.83,319.87
2016,8,2,18,15,523.0,53.0,3.0,32.0,180.5,341.71,261.42
2016,8,2,18,30,455.0,46.0,2.7,31.0,129.0,273.91,205.76
2016,8,2,18,45,341.5,35.0,2.4,30.5,85.5,190.93,137.12
2016,8,2,19,0,228.0,24.0,2.1,30.0,42.0,118.01,65.39
2016,8,2,19,15,114.0,12.0,2.2,29.5,21.0,41.59,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,151.5,18.5,2.35,24.5,37.0,14.7,2.76
2016,8,3,6,30,303.0,37.0,2.5,25.0,74.0,29.89,19.04
2016,8,3,6,45,406.0,46.0,2.65,25.5,122.5,35.9,24.79
2016,8,3,7,0,509.0,55.0,2.8,26.0,171.0,41.77,30.08
2016,8,3,7,15,566.5,61.5,2.75,26.5,224.0,45.26,33.11
2016,8,3,7,30,624.0,68.0,2.7,27.0,277.0,48.63,35.89
2016,8,3,7,45,669.5,71.5,2.7,28.0,332.5,49.61,36.46
2016,8,3,8,0,715.0,75.0,2.7,29.0,388.0,55.58,41.16
2016,8,3,8,15,742.5,79.0,2.7,29.5,441.5,75.5,42.47
2016,8,3,8,30,770.0,83.0,2.7,30.0,495.0,130.4,68.05
2016,8,3,8,45,791.0,85.5,2.7,31.0,546.5,186.34,106.79
2016,8,3,9,0,812.0,88.0,2.7,32.0,598.0,250.92,157.57
2016,8,3,9,15,827.5,90.5,2.65,32.5,645.0,308.77,205.49
2016,8,3,9,30,843.0,93.0,2.6,33.0,692.0,367.47,253.94
2016,8,3,9,45,854.5,95.0,2.6,33.5,734.5,424.79,300.43
2016,8,3,10,0,866.0,97.0,2.6,34.0,777.0,481.99,345.36
2016,8,3,10,15,874.5,99.0,2.6,34.5,813.0,537.29,387.38
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,591.65,427.24
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,643.05,463.91
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,692.86,498.39
2016,8,3,11,15,901.5,103.5,2.75,36.0,931.0,738.65,530.22
2016,8,3,11,30,906.0,104.0,2.8,36.0,953.0,782.21,558.34
2016,8,3,11,45,907.0,106.0,2.85,36.5,967.0,821.88,582.54
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,858.74,604.71
2016,8,3,12,15,909.0,108.0,2.95,37.0,987.0,890.87,625.0
2016,8,3,12,30,910.0,108.0,3.0,37.0,993.0,919.94,643.35
2016,8,3,12,45,910.0,107.5,3.1,37.5,991.5,944.46,657.84
2016,8,3,13,0,910.0,107.0,3.2,38.0,990.0,965.62,670.27
2016,8,3,13,15,907.5,106.5,3.25,38.0,979.5,980.89,680.16
2016,8,3,13,30,905.0,106.0,3.3,38.0,969.0,992.47,687.92
2016,8,3,13,45,902.0,105.0,3.4,38.0,951.0,999.3,693.23
2016,8,3,14,0,899.0,104.0,3.5,38.0,933.0,1002.32,696.33
2016,8,3,14,15,893.5,103.0,3.55,38.0,907.5,999.05,695.33
2016,8,3,14,30,888.0,102.0,3.6,38.0,882.0,992.0,692.14
2016,8,3,14,45,878.0,102.0,3.65,38.0,848.5,977.9,684.65
2016,8,3,15,0,868.0,102.0,3.7,38.0,815.0,960.32,675.09
2016,8,3,15,15,858.0,100.0,3.75,37.5,776.0,937.22,663.46
2016,8,3,15,30,848.0,98.0,3.8,37.0,737.0,910.92,649.75
2016,8,3,15,45,835.5,95.5,3.9,37.0,693.0,878.78,631.04
2016,8,3,16,0,823.0,93.0,4.0,37.0,649.0,843.96,610.42
2016,8,3,16,15,805.5,90.0,4.0,36.5,600.0,809.22,590.47
2016,8,3,16,30,788.0,87.0,4.0,36.0,551.0,764.85,563.68
2016,8,3,16,45,765.0,83.5,4.0,36.0,498.5,713.96,530.82
2016,8,3,17,0,742.0,80.0,4.0,36.0,446.0,662.2,496.8
2016,8,3,17,15,710.5,76.0,3.9,35.5,392.0,603.37,457.69
2016,8,3,17,30,679.0,72.0,3.8,35.0,338.0,545.11,416.25
2016,8,3,17,45,633.5,66.5,3.7,34.5,284.0,480.03,368.17
2016,8,3,18,0,588.0,61.0,3.6,34.0,230.0,415.66,318.81
2016,8,3,18,15,519.5,53.5,3.3,33.0,178.5,340.78,259.88
2016,8,3,18,30,451.0,46.0,3.0,32.0,127.0,272.29,203.77
2016,8,3,18,45,339.0,35.0,2.7,31.5,83.5,190.1,135.76
2016,8,3,19,0,227.0,24.0,2.4,31.0,40.0,116.99,61.46
2016,8,3,19,15,113.5,12.0,2.3,30.5,20.0,41.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.5,17.5,2.65,24.5,37.0,13.88,1.75
2016,8,4,6,30,331.0,35.0,2.8,25.0,74.0,28.19,17.59
2016,8,4,6,45,431.0,43.0,3.0,25.5,122.5,33.45,22.7
2016,8,4,7,0,531.0,51.0,3.2,26.0,171.0,38.62,27.38
2016,8,4,7,15,587.5,57.5,3.2,26.5,224.5,42.28,30.57
2016,8,4,7,30,644.0,64.0,3.2,27.0,278.0,45.8,33.49
2016,8,4,7,45,685.0,67.5,3.25,28.0,333.0,51.41,37.98
2016,8,4,8,0,726.0,71.0,3.3,29.0,388.0,52.67,38.73
2016,8,4,8,15,753.0,75.0,3.3,29.5,441.5,73.01,40.28
2016,8,4,8,30,780.0,79.0,3.3,30.0,495.0,128.57,66.26
2016,8,4,8,45,798.5,82.0,3.3,31.0,546.0,185.17,105.72
2016,8,4,9,0,817.0,85.0,3.3,32.0,597.0,250.11,157.08
2016,8,4,9,15,832.0,87.5,3.3,32.5,644.0,308.15,205.45
2016,8,4,9,30,847.0,90.0,3.3,33.0,691.0,367.0,254.36
2016,8,4,9,45,856.0,93.5,3.3,33.5,733.0,424.8,301.56
2016,8,4,10,0,865.0,97.0,3.3,34.0,775.0,482.23,346.98
2016,8,4,10,15,874.0,98.5,3.3,34.5,811.0,537.38,389.25
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,591.64,429.41
2016,8,4,10,45,885.0,103.5,3.35,35.5,875.5,642.12,465.72
2016,8,4,11,0,887.0,107.0,3.4,36.0,904.0,690.56,499.54
2016,8,4,11,15,891.5,108.0,3.45,36.0,926.0,736.43,531.82
2016,8,4,11,30,896.0,109.0,3.5,36.0,948.0,780.08,560.32
2016,8,4,11,45,897.0,111.0,3.6,36.5,962.0,819.44,584.82
2016,8,4,12,0,898.0,113.0,3.7,37.0,976.0,856.02,607.32
2016,8,4,12,15,899.0,113.0,3.75,37.0,982.0,887.92,627.72
2016,8,4,12,30,900.0,113.0,3.8,37.0,988.0,916.79,646.16
2016,8,4,12,45,894.5,116.5,3.9,37.0,984.5,939.78,661.17
2016,8,4,13,0,889.0,120.0,4.0,37.0,981.0,959.32,674.08
2016,8,4,13,15,886.5,119.5,4.05,37.0,970.5,974.43,684.02
2016,8,4,13,30,884.0,119.0,4.1,37.0,960.0,985.93,691.82
2016,8,4,13,45,875.5,121.0,4.15,37.0,940.5,990.31,695.25
2016,8,4,14,0,867.0,123.0,4.2,37.0,921.0,990.98,696.52
2016,8,4,14,15,861.0,122.0,4.2,37.0,895.5,987.45,695.0
2016,8,4,14,30,855.0,121.0,4.2,37.0,870.0,980.25,691.31
2016,8,4,14,45,845.5,119.5,4.25,37.0,837.0,965.5,683.21
2016,8,4,15,0,836.0,118.0,4.3,37.0,804.0,947.33,673.03
2016,8,4,15,15,825.5,116.0,4.3,36.5,765.0,924.41,660.97
2016,8,4,15,30,815.0,114.0,4.3,36.0,726.0,907.61,652.93
2016,8,4,15,45,803.0,110.0,4.3,36.0,682.5,874.75,632.94
2016,8,4,16,0,791.0,106.0,4.3,36.0,639.0,839.22,611.16
2016,8,4,16,15,772.5,102.5,4.2,35.5,590.0,796.25,585.03
2016,8,4,16,30,754.0,99.0,4.1,35.0,541.0,751.52,557.37
2016,8,4,16,45,734.5,93.5,4.1,35.0,490.0,702.24,525.31
2016,8,4,17,0,715.0,88.0,4.1,35.0,439.0,651.89,491.95
2016,8,4,17,15,682.0,83.0,3.95,34.5,385.0,594.49,452.95
2016,8,4,17,30,649.0,78.0,3.8,34.0,331.0,535.43,410.58
2016,8,4,17,45,608.5,70.5,3.7,33.5,278.0,470.1,362.17
2016,8,4,18,0,568.0,63.0,3.6,33.0,225.0,407.26,313.75
2016,8,4,18,15,498.5,55.0,3.25,32.5,174.0,332.25,253.86
2016,8,4,18,30,429.0,47.0,2.9,32.0,123.0,263.78,197.23
2016,8,4,18,45,322.5,35.0,2.6,31.5,80.5,183.83,130.9
2016,8,4,19,0,216.0,23.0,2.3,31.0,38.0,111.71,54.84
2016,8,4,19,15,108.0,11.5,2.4,30.5,19.0,39.49,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.5,18.0,2.35,24.5,36.0,14.37,1.36
2016,8,5,6,30,313.0,36.0,2.5,25.0,72.0,29.17,18.34
2016,8,5,6,45,409.0,45.5,2.65,25.5,120.5,35.63,24.53
2016,8,5,7,0,505.0,55.0,2.8,26.0,169.0,41.91,30.17
2016,8,5,7,15,564.0,62.0,2.8,26.5,222.5,45.78,33.55
2016,8,5,7,30,623.0,69.0,2.8,27.0,276.0,49.51,36.64
2016,8,5,7,45,665.5,74.0,2.8,28.0,331.5,51.5,38.07
2016,8,5,8,0,708.0,79.0,2.8,29.0,387.0,58.74,43.81
2016,8,5,8,15,736.5,83.0,2.75,29.5,441.0,78.68,44.99
2016,8,5,8,30,765.0,87.0,2.7,30.0,495.0,133.49,70.61
2016,8,5,8,45,786.0,90.5,2.65,30.5,546.5,190.09,110.11
2016,8,5,9,0,807.0,94.0,2.6,31.0,598.0,248.86,156.89
2016,8,5,9,15,822.5,96.5,2.55,31.5,645.5,312.95,209.63
2016,8,5,9,30,838.0,99.0,2.5,32.0,693.0,371.61,258.1
2016,8,5,9,45,850.0,101.5,2.45,32.5,735.5,429.46,304.92
2016,8,5,10,0,862.0,104.0,2.4,33.0,778.0,487.27,350.15
2016,8,5,10,15,870.5,105.5,2.4,33.0,814.0,542.16,392.64
2016,8,5,10,30,879.0,107.0,2.4,33.0,850.0,596.08,433.13
2016,8,5,10,45,885.0,108.5,2.4,33.5,879.5,647.27,469.56
2016,8,5,11,0,891.0,110.0,2.4,34.0,909.0,696.78,503.67
2016,8,5,11,15,895.0,111.0,2.45,34.0,930.5,742.55,535.64
2016,8,5,11,30,899.0,112.0,2.5,34.0,952.0,786.06,563.81
2016,8,5,11,45,896.0,116.0,2.55,34.5,965.0,824.17,587.05
2016,8,5,12,0,893.0,120.0,2.6,35.0,978.0,859.23,608.15
2016,8,5,12,15,893.5,120.5,2.65,35.0,983.5,891.09,628.35
2016,8,5,12,30,894.0,121.0,2.7,35.0,989.0,919.92,646.62
2016,8,5,12,45,891.5,122.0,2.8,35.0,986.0,943.32,661.89
2016,8,5,13,0,889.0,123.0,2.9,35.0,983.0,963.36,675.16
2016,8,5,13,15,886.5,122.0,2.95,35.0,972.0,978.03,684.79
2016,8,5,13,30,884.0,121.0,3.0,35.0,961.0,989.07,692.3
2016,8,5,13,45,878.0,121.0,3.1,35.0,942.0,993.95,696.5
2016,8,5,14,0,872.0,121.0,3.2,35.0,923.0,995.08,698.52
2016,8,5,14,15,865.5,120.0,3.25,35.0,897.0,990.98,697.04
2016,8,5,14,30,859.0,119.0,3.3,35.0,871.0,983.21,693.39
2016,8,5,14,45,838.0,124.5,3.35,35.0,834.5,964.35,682.84
2016,8,5,15,0,817.0,130.0,3.4,35.0,798.0,952.88,677.14
2016,8,5,15,15,805.0,127.5,3.45,34.5,759.0,928.06,664.24
2016,8,5,15,30,793.0,125.0,3.5,34.0,720.0,900.2,649.36
2016,8,5,15,45,776.5,122.0,3.55,34.0,675.0,864.86,628.11
2016,8,5,16,0,760.0,119.0,3.6,34.0,630.0,827.13,605.13
2016,8,5,16,15,739.5,115.5,3.65,33.5,581.0,783.31,578.95
2016,8,5,16,30,719.0,112.0,3.7,33.0,532.0,741.58,553.74
2016,8,5,16,45,692.5,107.0,3.75,33.0,480.0,688.58,519.02
2016,8,5,17,0,666.0,102.0,3.8,33.0,428.0,635.19,483.37
2016,8,5,17,15,629.5,96.0,3.7,32.5,374.5,573.6,440.25
2016,8,5,17,30,593.0,90.0,3.6,32.0,321.0,513.27,396.64
2016,8,5,17,45,547.0,81.5,3.5,32.0,268.0,446.02,345.62
2016,8,5,18,0,501.0,73.0,3.4,32.0,215.0,381.87,295.3
2016,8,5,18,15,427.0,63.0,3.15,31.5,165.0,305.61,234.42
2016,8,5,18,30,353.0,53.0,2.9,31.0,115.0,233.92,175.53
2016,8,5,18,45,249.5,38.5,2.65,30.5,74.5,157.71,112.3
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,88.24,39.14
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,30.53,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.0,19.0,2.45,25.0,33.0,14.91,0.82
2016,8,6,6,30,242.0,38.0,2.6,25.0,66.0,29.52,18.57
2016,8,6,6,45,337.0,49.5,2.8,25.5,112.0,37.86,26.39
2016,8,6,7,0,432.0,61.0,3.0,26.0,158.0,46.82,34.34
2016,8,6,7,15,494.0,69.5,3.05,26.5,209.5,51.6,38.5
2016,8,6,7,30,556.0,78.0,3.1,27.0,261.0,56.17,42.3
2016,8,6,7,45,603.0,83.0,3.15,27.5,315.5,57.78,43.46
2016,8,6,8,0,650.0,88.0,3.2,28.0,370.0,59.35,44.52
2016,8,6,8,15,680.5,93.0,3.15,28.5,423.0,78.73,46.08
2016,8,6,8,30,711.0,98.0,3.1,29.0,476.0,131.55,71.45
2016,8,6,8,45,737.0,100.5,3.1,30.0,527.5,190.51,112.82
2016,8,6,9,0,763.0,103.0,3.1,31.0,579.0,246.7,157.12
2016,8,6,9,15,780.0,106.0,3.05,31.5,626.0,303.33,204.16
2016,8,6,9,30,797.0,109.0,3.0,32.0,673.0,361.19,252.01
2016,8,6,9,45,810.5,111.0,3.0,32.5,715.0,417.77,298.03
2016,8,6,10,0,824.0,113.0,3.0,33.0,757.0,477.79,345.06
2016,8,6,10,15,834.0,115.0,3.0,33.5,793.5,531.9,386.42
2016,8,6,10,30,844.0,117.0,3.0,34.0,830.0,585.31,425.88
2016,8,6,10,45,850.5,119.0,3.0,34.5,859.0,635.58,461.87
2016,8,6,11,0,857.0,121.0,3.0,35.0,888.0,684.33,495.69
2016,8,6,11,15,862.0,122.0,3.0,35.5,910.5,729.41,526.09
2016,8,6,11,30,867.0,123.0,3.0,36.0,933.0,772.41,553.09
2016,8,6,11,45,869.5,124.0,3.05,36.5,947.0,811.15,576.85
2016,8,6,12,0,872.0,125.0,3.1,37.0,961.0,847.3,598.72
2016,8,6,12,15,873.5,125.5,3.1,37.0,967.5,879.42,618.83
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,908.64,637.06
2016,8,6,12,45,872.5,127.0,3.15,37.0,971.5,931.63,651.68
2016,8,6,13,0,870.0,128.0,3.2,37.0,969.0,951.32,664.33
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.0,966.68,674.02
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,978.51,681.63
2016,8,6,13,45,860.0,127.0,3.25,37.0,930.0,983.27,685.33
2016,8,6,14,0,854.0,127.0,3.3,37.0,911.0,984.36,686.92
2016,8,6,14,15,848.0,126.0,3.25,37.0,885.5,980.79,685.05
2016,8,6,14,30,842.0,125.0,3.2,37.0,860.0,973.61,681.08
2016,8,6,14,45,831.0,124.5,3.2,37.0,827.0,958.48,672.61
2016,8,6,15,0,820.0,124.0,3.2,37.0,794.0,940.03,662.19
2016,8,6,15,15,808.5,121.5,3.15,37.0,755.0,925.67,654.14
2016,8,6,15,30,797.0,119.0,3.1,37.0,716.0,898.13,637.71
2016,8,6,15,45,781.5,116.5,3.1,37.0,671.5,864.07,617.46
2016,8,6,16,0,766.0,114.0,3.1,37.0,627.0,827.6,595.52
2016,8,6,16,15,746.5,110.0,3.05,36.5,578.0,783.83,569.48
2016,8,6,16,30,727.0,106.0,3.0,36.0,529.0,738.41,541.96
2016,8,6,16,45,701.0,101.5,3.0,36.0,477.5,689.27,510.51
2016,8,6,17,0,675.0,97.0,3.0,36.0,426.0,636.46,475.93
2016,8,6,17,15,639.0,91.5,2.9,35.5,372.5,575.38,434.3
2016,8,6,17,30,603.0,86.0,2.8,35.0,319.0,515.52,391.89
2016,8,6,17,45,553.5,78.5,2.7,34.5,265.5,446.79,341.4
2016,8,6,18,0,504.0,71.0,2.6,34.0,212.0,381.49,291.58
2016,8,6,18,15,428.5,61.5,2.3,33.0,162.5,304.86,231.56
2016,8,6,18,30,353.0,52.0,2.0,32.0,113.0,232.93,173.36
2016,8,6,18,45,241.5,37.5,1.75,31.5,72.5,153.65,108.27
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,81.25,31.17
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,27.91,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.5,20.0,2.7,25.5,31.5,15.7,0.18
2016,8,7,6,30,201.0,40.0,2.9,26.0,63.0,31.04,19.64
2016,8,7,6,45,309.0,52.0,3.1,26.5,109.5,39.72,27.8
2016,8,7,7,0,417.0,64.0,3.3,27.0,156.0,49.49,36.43
2016,8,7,7,15,480.0,73.0,3.3,27.5,208.0,54.53,40.82
2016,8,7,7,30,543.0,82.0,3.3,28.0,260.0,59.37,44.82
2016,8,7,7,45,597.0,85.5,3.35,29.0,315.0,59.71,44.79
2016,8,7,8,0,651.0,89.0,3.4,30.0,370.0,60.15,44.81
2016,8,7,8,15,682.0,94.0,3.3,30.5,423.5,79.74,46.37
2016,8,7,8,30,713.0,99.0,3.2,31.0,477.0,132.8,71.72
2016,8,7,8,45,740.0,101.0,3.15,31.5,529.0,191.8,113.01
2016,8,7,9,0,767.0,103.0,3.1,32.0,581.0,248.09,157.44
2016,8,7,9,15,784.0,106.0,2.95,32.5,628.0,305.05,204.5
2016,8,7,9,30,801.0,109.0,2.8,33.0,675.0,363.23,252.27
2016,8,7,9,45,816.0,110.5,2.7,34.0,717.5,424.3,300.42
2016,8,7,10,0,831.0,112.0,2.6,35.0,760.0,480.98,343.72
2016,8,7,10,15,840.0,114.0,2.55,35.0,796.0,535.03,385.16
2016,8,7,10,30,849.0,116.0,2.5,35.0,832.0,588.25,424.68
2016,8,7,10,45,857.5,116.5,2.45,35.5,862.0,638.82,460.26
2016,8,7,11,0,866.0,117.0,2.4,36.0,892.0,688.02,493.69
2016,8,7,11,15,870.5,118.5,2.45,36.5,914.0,733.6,524.19
2016,8,7,11,30,875.0,120.0,2.5,37.0,936.0,777.02,551.14
2016,8,7,11,45,879.5,119.0,2.55,37.5,950.5,815.95,574.67
2016,8,7,12,0,884.0,118.0,2.6,38.0,965.0,852.34,596.38
2016,8,7,12,15,885.5,118.5,2.65,38.0,971.0,884.8,616.73
2016,8,7,12,30,887.0,119.0,2.7,38.0,977.0,914.3,635.22
2016,8,7,12,45,886.5,118.5,2.8,38.5,975.0,937.97,649.11
2016,8,7,13,0,886.0,118.0,2.9,39.0,973.0,958.31,660.99
2016,8,7,13,15,884.0,117.5,2.95,39.0,963.0,973.77,670.96
2016,8,7,13,30,882.0,117.0,3.0,39.0,953.0,985.63,678.85
2016,8,7,13,45,878.0,116.0,3.1,39.0,934.5,991.34,683.49
2016,8,7,14,0,874.0,115.0,3.2,39.0,916.0,993.3,685.99
2016,8,7,14,15,868.0,113.5,3.2,39.0,890.0,989.01,684.05
2016,8,7,14,30,862.0,112.0,3.2,39.0,864.0,981.01,679.98
2016,8,7,14,45,846.0,115.0,3.25,39.0,829.5,964.29,670.98
2016,8,7,15,0,830.0,118.0,3.3,39.0,795.0,944.36,660.08
2016,8,7,15,15,819.0,115.5,3.3,38.5,756.0,920.34,647.67
2016,8,7,15,30,808.0,113.0,3.3,38.0,717.0,902.52,639.22
2016,8,7,15,45,792.5,110.5,3.3,38.0,672.0,868.13,618.72
2016,8,7,16,0,777.0,108.0,3.3,38.0,627.0,831.28,596.59
2016,8,7,16,15,757.5,104.5,3.3,37.5,578.0,787.66,570.97
2016,8,7,16,30,738.0,101.0,3.3,37.0,529.0,742.38,543.81
2016,8,7,16,45,711.5,97.0,3.3,37.0,477.0,689.67,509.92
2016,8,7,17,0,685.0,93.0,3.3,37.0,425.0,639.58,477.24
2016,8,7,17,15,649.5,88.0,3.2,36.5,371.5,578.96,436.18
2016,8,7,17,30,614.0,83.0,3.1,36.0,318.0,519.51,394.1
2016,8,7,17,45,562.5,76.0,3.05,35.5,264.5,449.58,342.83
2016,8,7,18,0,511.0,69.0,3.0,35.0,211.0,383.28,292.31
2016,8,7,18,15,436.5,59.5,2.7,34.0,161.0,306.79,232.4
2016,8,7,18,30,362.0,50.0,2.4,33.0,111.0,237.43,176.08
2016,8,7,18,45,247.5,36.0,2.1,32.5,70.5,154.29,107.93
2016,8,7,19,0,133.0,22.0,1.8,32.0,30.0,80.46,25.2
2016,8,7,19,15,66.5,11.0,1.85,31.5,15.0,27.84,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,21.0,2.7,25.5,29.0,17.11,0.0
2016,8,8,6,30,149.0,42.0,2.8,26.0,58.0,33.35,21.44
2016,8,8,6,45,251.5,56.5,2.95,26.5,103.5,43.04,30.56
2016,8,8,7,0,354.0,71.0,3.1,27.0,149.0,53.2,39.56
2016,8,8,7,15,419.5,82.0,3.1,27.5,200.0,60.28,45.68
2016,8,8,7,30,485.0,93.0,3.1,28.0,251.0,67.09,51.32
2016,8,8,7,45,543.5,98.0,3.1,28.5,306.0,69.11,52.79
2016,8,8,8,0,602.0,103.0,3.1,29.0,361.0,70.13,53.34
2016,8,8,8,15,634.5,109.0,3.05,29.5,414.0,89.24,54.81
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,140.38,79.65
2016,8,8,8,45,696.5,117.5,2.95,31.0,519.0,192.44,115.48
2016,8,8,9,0,726.0,120.0,2.9,32.0,571.0,247.81,158.66
2016,8,8,9,15,744.0,123.5,2.85,32.5,618.0,308.38,208.04
2016,8,8,9,30,762.0,127.0,2.8,33.0,665.0,365.1,254.39
2016,8,8,9,45,777.0,129.5,2.8,34.0,707.0,420.95,298.64
2016,8,8,10,0,792.0,132.0,2.8,35.0,749.0,477.31,341.75
2016,8,8,10,15,802.5,134.5,2.8,35.0,785.0,531.6,383.38
2016,8,8,10,30,813.0,137.0,2.8,35.0,821.0,585.37,423.42
2016,8,8,10,45,820.5,138.5,2.8,35.5,850.5,635.67,459.03
2016,8,8,11,0,828.0,140.0,2.8,36.0,880.0,682.7,491.38
2016,8,8,11,15,833.5,141.5,2.85,36.5,902.0,727.51,521.54
2016,8,8,11,30,839.0,143.0,2.9,37.0,924.0,770.37,549.05
2016,8,8,11,45,642.0,280.0,2.95,37.5,883.5,778.31,549.25
2016,8,8,12,0,445.0,417.0,3.0,38.0,843.0,764.76,534.54
2016,8,8,12,15,651.0,277.5,3.0,38.0,905.0,839.94,589.02
2016,8,8,12,30,857.0,138.0,3.0,38.0,967.0,905.74,632.31
2016,8,8,12,45,854.0,139.5,3.05,38.0,964.0,928.42,646.39
2016,8,8,13,0,851.0,141.0,3.1,38.0,961.0,947.85,658.82
2016,8,8,13,15,848.5,140.5,3.1,38.0,950.5,962.57,668.07
2016,8,8,13,30,846.0,140.0,3.1,38.0,940.0,973.8,675.28
2016,8,8,13,45,838.0,141.0,3.1,38.5,921.0,977.5,676.53
2016,8,8,14,0,830.0,142.0,3.1,39.0,902.0,977.59,675.72
2016,8,8,14,15,823.0,140.5,3.1,38.5,876.0,972.65,674.79
2016,8,8,14,30,816.0,139.0,3.1,38.0,850.0,975.45,678.85
2016,8,8,14,45,444.5,257.0,3.1,38.0,642.5,730.96,519.49
2016,8,8,15,0,73.0,375.0,3.1,38.0,435.0,443.14,316.34
2016,8,8,15,15,419.5,254.5,3.1,37.5,569.5,696.91,502.44
2016,8,8,15,30,766.0,134.0,3.1,37.0,704.0,887.3,632.63
2016,8,8,15,45,645.5,174.5,3.15,37.0,634.5,810.24,582.77
2016,8,8,16,0,525.0,215.0,3.2,37.0,565.0,723.39,525.08
2016,8,8,16,15,605.0,168.0,3.15,36.5,541.0,732.35,535.94
2016,8,8,16,30,685.0,121.0,3.1,36.0,517.0,725.9,534.42
2016,8,8,16,45,655.5,116.0,3.1,36.0,465.0,671.55,498.92
2016,8,8,17,0,626.0,111.0,3.1,36.0,413.0,617.12,462.46
2016,8,8,17,15,587.5,104.0,3.0,35.5,359.5,554.4,419.11
2016,8,8,17,30,549.0,97.0,2.9,35.0,306.0,493.21,375.51
2016,8,8,17,45,497.5,88.0,2.8,34.5,254.0,423.87,324.32
2016,8,8,18,0,446.0,79.0,2.7,34.0,202.0,354.05,270.99
2016,8,8,18,15,368.0,67.0,2.5,33.5,153.0,277.6,210.57
2016,8,8,18,30,290.0,55.0,2.3,33.0,104.0,209.36,155.01
2016,8,8,18,45,186.0,38.5,2.15,33.0,65.5,134.42,93.25
2016,8,8,19,0,82.0,22.0,2.0,33.0,27.0,57.99,11.6
2016,8,8,19,15,41.0,11.0,2.1,32.5,13.5,20.99,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.0,2.85,25.5,30.0,14.94,0.0
2016,8,9,6,30,205.0,38.0,3.0,26.0,60.0,29.53,18.27
2016,8,9,6,45,310.5,50.0,3.2,26.5,106.5,38.25,26.53
2016,8,9,7,0,416.0,62.0,3.4,27.0,153.0,47.93,35.09
2016,8,9,7,15,480.0,71.0,3.4,27.5,204.5,53.05,39.55
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,57.96,43.63
2016,8,9,7,45,597.5,84.0,3.4,29.0,311.5,58.74,43.99
2016,8,9,8,0,651.0,88.0,3.4,30.0,367.0,59.58,44.35
2016,8,9,8,15,682.0,93.0,3.35,30.5,420.5,79.66,46.09
2016,8,9,8,30,713.0,98.0,3.3,31.0,474.0,132.87,71.72
2016,8,9,8,45,742.0,99.5,3.25,31.5,526.5,191.88,113.06
2016,8,9,9,0,771.0,101.0,3.2,32.0,579.0,248.5,157.78
2016,8,9,9,15,787.5,104.0,3.15,32.5,626.0,305.71,205.21
2016,8,9,9,30,804.0,107.0,3.1,33.0,673.0,364.07,253.35
2016,8,9,9,45,820.0,108.0,3.05,33.5,716.0,425.43,302.56
2016,8,9,10,0,836.0,109.0,3.0,34.0,759.0,482.52,347.25
2016,8,9,10,15,845.5,111.0,2.95,34.5,795.5,537.21,388.73
2016,8,9,10,30,855.0,113.0,2.9,35.0,832.0,591.1,428.16
2016,8,9,10,45,864.0,113.0,2.9,35.5,862.0,641.96,464.35
2016,8,9,11,0,873.0,113.0,2.9,36.0,892.0,691.46,498.48
2016,8,9,11,15,878.0,114.0,2.95,36.5,914.5,737.34,529.39
2016,8,9,11,30,883.0,115.0,3.0,37.0,937.0,781.08,556.53
2016,8,9,11,45,892.0,111.5,3.1,37.5,953.0,821.73,581.6
2016,8,9,12,0,901.0,108.0,3.2,38.0,969.0,860.06,604.98
2016,8,9,12,15,902.0,108.5,3.3,38.0,975.0,892.57,625.8
2016,8,9,12,30,903.0,109.0,3.4,38.0,981.0,922.01,644.71
2016,8,9,12,45,903.5,108.0,3.5,38.0,979.0,946.38,660.47
2016,8,9,13,0,904.0,107.0,3.6,38.0,977.0,967.37,674.2
2016,8,9,13,15,517.0,292.5,3.65,38.0,789.0,808.3,569.68
2016,8,9,13,30,130.0,478.0,3.7,38.0,601.0,600.3,422.28
2016,8,9,13,45,511.5,291.0,3.8,38.5,760.5,822.09,581.1
2016,8,9,14,0,893.0,104.0,3.9,39.0,920.0,1003.2,698.1
2016,8,9,14,15,628.5,245.5,3.95,39.0,812.0,907.2,636.69
2016,8,9,14,30,364.0,387.0,4.0,39.0,704.0,772.43,543.54
2016,8,9,14,45,615.5,243.0,4.05,39.0,753.0,891.1,629.82
2016,8,9,15,0,867.0,99.0,4.1,39.0,802.0,961.79,676.44
2016,8,9,15,15,856.5,97.0,4.1,38.5,762.5,937.83,663.38
2016,8,9,15,30,846.0,95.0,4.1,38.0,723.0,910.68,648.86
2016,8,9,15,45,832.0,92.5,4.15,38.0,678.0,876.77,628.75
2016,8,9,16,0,818.0,90.0,4.2,38.0,633.0,840.26,606.81
2016,8,9,16,15,800.0,87.5,4.15,37.5,584.0,805.47,586.65
2016,8,9,16,30,782.0,85.0,4.1,37.0,535.0,761.02,559.67
2016,8,9,16,45,756.5,82.0,4.1,37.0,482.0,708.53,525.75
2016,8,9,17,0,731.0,79.0,4.1,37.0,429.0,655.39,490.79
2016,8,9,17,15,697.5,74.5,4.0,36.5,375.0,594.58,450.26
2016,8,9,17,30,664.0,70.0,3.9,36.0,321.0,536.98,409.21
2016,8,9,17,45,613.0,64.5,3.8,35.5,266.5,466.73,357.22
2016,8,9,18,0,562.0,59.0,3.7,35.0,212.0,400.06,305.9
2016,8,9,18,15,486.5,51.0,3.35,34.0,161.5,322.22,244.43
2016,8,9,18,30,411.0,43.0,3.0,33.0,111.0,251.73,186.58
2016,8,9,18,45,288.0,31.0,2.65,32.5,69.5,166.66,115.68
2016,8,9,19,0,165.0,19.0,2.3,32.0,28.0,87.4,10.25
2016,8,9,19,15,82.5,9.5,2.25,31.5,14.0,30.72,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,102.0,19.0,2.5,25.5,30.0,14.95,0.0
2016,8,10,6,30,204.0,38.0,2.7,26.0,60.0,29.56,18.21
2016,8,10,6,45,304.5,51.0,2.9,26.5,105.5,39.04,27.16
2016,8,10,7,0,405.0,64.0,3.1,27.0,151.0,48.23,35.34
2016,8,10,7,15,469.0,73.5,3.15,27.5,203.0,55.2,41.37
2016,8,10,7,30,533.0,83.0,3.2,28.0,255.0,60.41,45.7
2016,8,10,7,45,586.0,87.5,3.3,28.5,310.0,61.41,46.34
2016,8,10,8,0,639.0,92.0,3.4,29.0,365.0,62.46,46.95
2016,8,10,8,15,670.5,97.0,3.4,29.5,418.0,82.46,48.6
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,135.13,74.18
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,194.58,116.23
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,251.1,161.14
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,307.6,208.14
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,365.33,255.95
2016,8,10,9,45,803.5,115.5,3.35,33.0,710.5,421.78,301.25
2016,8,10,10,0,818.0,117.0,3.3,34.0,753.0,481.47,347.2
2016,8,10,10,15,828.0,119.5,3.25,34.5,789.0,535.97,388.59
