Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,589.77,428.03
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,639.71,463.68
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,688.23,497.27
2016,8,10,11,15,859.0,124.0,3.2,36.0,906.0,733.39,528.72
2016,8,10,11,30,864.0,125.0,3.2,36.0,928.0,776.46,556.82
2016,8,10,11,45,868.5,125.0,3.2,36.5,942.5,815.98,580.88
2016,8,10,12,0,873.0,125.0,3.2,37.0,957.0,853.02,603.07
2016,8,10,12,15,874.0,125.0,3.25,37.0,963.0,884.38,622.99
2016,8,10,12,30,875.0,125.0,3.3,37.0,969.0,912.77,641.04
2016,8,10,12,45,874.5,125.0,3.4,37.5,967.0,936.67,655.22
2016,8,10,13,0,874.0,125.0,3.5,38.0,965.0,957.3,667.38
2016,8,10,13,15,871.5,124.5,3.55,38.0,954.5,972.11,677.05
2016,8,10,13,30,869.0,124.0,3.6,38.0,944.0,983.34,684.63
2016,8,10,13,45,865.5,122.5,3.65,38.5,925.5,988.93,687.4
2016,8,10,14,0,862.0,121.0,3.7,39.0,907.0,990.81,688.0
2016,8,10,14,15,856.0,119.5,3.7,39.0,881.0,986.46,686.01
2016,8,10,14,30,850.0,118.0,3.7,39.0,855.0,978.44,681.9
2016,8,10,14,45,842.0,116.0,3.75,39.0,822.5,964.32,674.4
2016,8,10,15,0,834.0,114.0,3.8,39.0,790.0,946.74,664.82
2016,8,10,15,15,823.0,112.0,3.8,38.5,750.5,922.95,652.45
2016,8,10,15,30,812.0,110.0,3.8,38.0,711.0,905.31,644.05
2016,8,10,15,45,797.5,107.0,3.85,38.0,666.0,870.93,623.65
2016,8,10,16,0,783.0,104.0,3.9,38.0,621.0,834.04,601.53
2016,8,10,16,15,763.5,100.5,3.9,37.5,572.0,790.0,575.41
2016,8,10,16,30,744.0,97.0,3.9,37.0,523.0,744.29,547.73
2016,8,10,16,45,717.0,93.0,3.9,37.0,470.5,690.74,512.98
2016,8,10,17,0,690.0,89.0,3.9,37.0,418.0,639.67,479.36
2016,8,10,17,15,654.0,84.0,3.8,36.5,364.5,578.29,437.65
2016,8,10,17,30,618.0,79.0,3.7,36.0,311.0,518.15,394.72
2016,8,10,17,45,566.0,72.0,3.65,36.0,257.5,447.58,341.83
2016,8,10,18,0,514.0,65.0,3.6,36.0,204.0,380.75,289.94
2016,8,10,18,15,435.5,56.0,3.35,35.0,154.0,302.63,228.58
2016,8,10,18,30,357.0,47.0,3.1,34.0,104.0,232.14,171.18
2016,8,10,18,45,178.5,36.0,2.9,33.5,64.5,129.02,88.21
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,26.37,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,11.37,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,3.0,17.0,2.9,26.5,17.0,14.86,0.0
2016,8,11,6,30,6.0,34.0,3.0,27.0,34.0,29.15,17.7
2016,8,11,6,45,32.5,56.0,3.2,27.5,62.0,46.27,33.03
2016,8,11,7,0,59.0,78.0,3.4,28.0,90.0,63.39,47.9
2016,8,11,7,15,73.5,101.5,3.45,28.5,121.5,81.14,62.99
2016,8,11,7,30,88.0,125.0,3.5,29.0,153.0,94.95,74.42
2016,8,11,7,45,210.0,140.0,3.55,29.5,224.5,101.18,79.28
2016,8,11,8,0,332.0,155.0,3.6,30.0,296.0,111.02,86.96
2016,8,11,8,15,525.5,124.0,3.55,30.5,383.0,97.91,62.96
2016,8,11,8,30,719.0,93.0,3.5,31.0,470.0,136.04,73.89
2016,8,11,8,45,561.5,164.5,3.45,32.0,477.5,208.2,132.73
2016,8,11,9,0,404.0,236.0,3.4,33.0,485.0,264.68,182.3
2016,8,11,9,15,603.5,170.0,3.3,33.5,576.0,301.87,206.67
2016,8,11,9,30,803.0,104.0,3.2,34.0,667.0,362.82,251.79
2016,8,11,9,45,816.0,106.5,3.1,34.5,709.0,424.22,300.83
2016,8,11,10,0,829.0,109.0,3.0,35.0,751.0,481.02,345.06
2016,8,11,10,15,838.5,110.5,2.95,35.5,787.0,535.04,385.89
2016,8,11,10,30,848.0,112.0,2.9,36.0,823.0,588.25,424.68
2016,8,11,10,45,853.5,114.5,2.85,36.5,852.0,638.77,460.25
2016,8,11,11,0,859.0,117.0,2.8,37.0,881.0,687.64,493.51
2016,8,11,11,15,864.0,118.0,2.85,37.5,903.0,733.01,523.91
2016,8,11,11,30,869.0,119.0,2.9,38.0,925.0,776.27,550.67
2016,8,11,11,45,864.0,125.0,2.95,38.5,937.0,813.59,573.24
2016,8,11,12,0,859.0,131.0,3.0,39.0,949.0,847.81,593.65
2016,8,11,12,15,860.5,131.0,3.1,39.0,955.0,879.24,613.74
2016,8,11,12,30,862.0,131.0,3.2,39.0,961.0,907.76,632.02
2016,8,11,12,45,642.0,274.5,3.3,39.0,892.0,879.82,613.25
2016,8,11,13,0,422.0,418.0,3.4,39.0,823.0,825.25,572.9
2016,8,11,13,15,633.0,278.0,3.5,39.0,878.0,910.29,634.68
2016,8,11,13,30,844.0,138.0,3.6,39.0,933.0,973.53,676.16
2016,8,11,13,45,834.0,140.5,3.7,39.0,913.0,976.54,678.66
2016,8,11,14,0,824.0,143.0,3.8,39.0,893.0,975.96,679.48
2016,8,11,14,15,817.0,141.5,3.85,39.0,867.0,982.43,684.57
2016,8,11,14,30,810.0,140.0,3.9,39.0,841.0,973.71,680.21
2016,8,11,14,45,798.0,139.5,3.95,39.0,807.5,957.61,671.41
2016,8,11,15,0,786.0,139.0,4.0,39.0,774.0,938.22,660.61
2016,8,11,15,15,773.5,136.0,4.0,38.5,734.5,912.51,646.92
2016,8,11,15,30,761.0,133.0,4.0,38.0,695.0,883.86,631.29
2016,8,11,15,45,746.0,129.0,4.0,38.0,651.0,849.11,610.26
2016,8,11,16,0,731.0,125.0,4.0,38.0,607.0,811.99,587.55
2016,8,11,16,15,601.5,159.0,3.95,37.5,534.5,721.42,529.35
2016,8,11,16,30,472.0,193.0,3.9,37.0,462.0,624.69,462.55
2016,8,11,16,45,557.5,147.5,3.85,37.0,434.5,623.75,465.57
2016,8,11,17,0,643.0,102.0,3.8,37.0,407.0,620.53,465.95
2016,8,11,17,15,604.5,96.0,3.65,36.5,354.0,558.09,422.24
2016,8,11,17,30,566.0,90.0,3.5,36.0,301.0,497.17,378.55
2016,8,11,17,45,516.0,81.0,3.4,35.5,248.5,427.83,327.17
2016,8,11,18,0,466.0,72.0,3.3,35.0,196.0,362.1,276.59
2016,8,11,18,15,387.5,61.0,2.95,34.5,147.0,280.53,211.99
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,212.25,156.03
2016,8,11,18,45,197.0,34.0,2.3,33.5,60.0,133.8,90.77
2016,8,11,19,0,85.0,18.0,2.0,33.0,22.0,57.8,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.0,11.0,19.54,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.5,19.5,3.05,25.5,26.5,15.89,0.0
2016,8,12,6,30,137.0,39.0,3.2,26.0,53.0,31.05,19.2
2016,8,12,6,45,239.5,54.0,3.35,26.5,97.5,41.24,28.95
2016,8,12,7,0,342.0,69.0,3.5,27.0,142.0,51.83,38.34
2016,8,12,7,15,409.5,80.5,3.55,27.5,193.0,59.32,44.85
2016,8,12,7,30,477.0,92.0,3.6,28.0,244.0,66.53,50.86
2016,8,12,7,45,534.5,97.0,3.65,29.0,298.5,68.69,52.35
2016,8,12,8,0,592.0,102.0,3.7,30.0,353.0,69.7,52.78
2016,8,12,8,15,625.5,108.0,3.65,30.5,406.0,89.71,54.63
2016,8,12,8,30,659.0,114.0,3.6,31.0,459.0,140.7,79.77
2016,8,12,8,45,688.0,117.0,3.6,32.0,510.5,192.85,115.91
2016,8,12,9,0,717.0,120.0,3.6,33.0,562.0,248.28,159.23
2016,8,12,9,15,735.5,124.0,3.4,33.5,608.5,309.11,208.71
2016,8,12,9,30,754.0,128.0,3.2,34.0,655.0,366.2,255.14
2016,8,12,9,45,767.5,131.0,3.05,35.0,696.5,421.67,298.85
2016,8,12,10,0,781.0,134.0,2.9,36.0,738.0,477.51,341.16
2016,8,12,10,15,619.5,231.5,2.7,36.5,725.0,518.2,370.91
2016,8,12,10,30,458.0,329.0,2.5,37.0,712.0,543.21,387.03
2016,8,12,10,45,477.5,342.5,2.35,37.5,755.0,596.26,422.54
2016,8,12,11,0,497.0,356.0,2.2,38.0,798.0,650.41,457.5
2016,8,12,11,15,659.5,252.5,2.15,38.0,854.5,708.14,498.82
2016,8,12,11,30,822.0,149.0,2.1,38.0,911.0,772.08,543.51
2016,8,12,11,45,800.0,167.5,2.05,38.5,918.5,806.88,563.28
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,837.6,580.44
2016,8,12,12,15,779.0,186.5,2.05,39.0,931.5,868.19,599.45
2016,8,12,12,30,780.0,187.0,2.1,39.0,937.0,896.08,616.78
2016,8,12,12,45,774.5,190.5,2.15,39.5,933.5,917.89,629.07
2016,8,12,13,0,769.0,194.0,2.2,40.0,930.0,936.49,639.46
2016,8,12,13,15,766.0,193.0,2.2,40.0,919.5,949.93,647.69
2016,8,12,13,30,763.0,192.0,2.2,40.0,909.0,959.99,654.01
2016,8,12,13,45,754.5,192.5,2.25,40.0,890.0,962.62,656.45
2016,8,12,14,0,746.0,193.0,2.3,40.0,871.0,961.75,656.95
2016,8,12,14,15,738.0,191.0,2.25,40.0,845.0,963.31,658.16
2016,8,12,14,30,730.0,189.0,2.2,40.0,819.0,953.71,652.67
2016,8,12,14,45,703.5,195.0,2.2,40.0,783.0,931.15,639.95
2016,8,12,15,0,677.0,201.0,2.2,40.0,747.0,905.78,625.62
2016,8,12,15,15,662.5,197.0,2.15,39.5,708.5,878.87,611.21
2016,8,12,15,30,648.0,193.0,2.1,39.0,670.0,849.4,595.12
2016,8,12,15,45,631.5,186.0,2.1,39.0,626.5,812.57,573.41
2016,8,12,16,0,615.0,179.0,2.1,39.0,583.0,773.76,550.24
2016,8,12,16,15,590.0,172.0,2.05,38.5,534.5,725.89,521.16
2016,8,12,16,30,565.0,165.0,2.0,38.0,486.0,670.75,486.82
2016,8,12,16,45,532.5,157.0,1.95,38.0,435.5,615.33,450.28
2016,8,12,17,0,500.0,149.0,1.9,38.0,385.0,560.6,413.38
2016,8,12,17,15,458.0,138.0,1.8,37.5,333.0,496.9,369.79
2016,8,12,17,30,416.0,127.0,1.7,37.0,281.0,435.62,326.61
2016,8,12,17,45,362.0,112.5,1.6,36.5,230.0,366.02,275.83
2016,8,12,18,0,308.0,98.0,1.5,36.0,179.0,290.99,219.43
2016,8,12,18,15,237.0,79.5,1.35,35.0,133.0,219.39,163.98
2016,8,12,18,30,166.0,61.0,1.2,34.0,87.0,155.55,113.12
2016,8,12,18,45,83.0,38.5,1.05,33.5,51.5,82.33,53.79
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,14.59,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,22.5,18.0,1.45,26.0,20.0,15.16,0.0
2016,8,13,6,30,45.0,36.0,1.4,26.0,40.0,29.53,17.9
2016,8,13,6,45,129.0,59.5,1.35,26.0,84.0,46.31,33.24
2016,8,13,7,0,213.0,83.0,1.3,26.0,128.0,63.41,48.29
2016,8,13,7,15,106.5,76.0,1.3,26.0,98.5,61.49,46.96
2016,8,13,7,30,0.0,69.0,1.3,26.0,69.0,60.57,46.22
2016,8,13,7,45,0.0,69.5,1.3,26.0,69.5,61.44,46.87
2016,8,13,8,0,0.0,70.0,1.3,26.0,70.0,61.89,47.08
2016,8,13,8,15,13.5,132.5,1.25,26.0,139.5,113.05,85.36
2016,8,13,8,30,27.0,195.0,1.2,26.0,209.0,156.85,118.47
2016,8,13,8,45,61.0,233.5,1.15,26.5,270.0,194.6,145.25
2016,8,13,9,0,95.0,272.0,1.1,27.0,331.0,237.51,175.88
2016,8,13,9,15,90.0,294.0,1.05,27.0,353.5,262.68,194.83
2016,8,13,9,30,85.0,316.0,1.0,27.0,376.0,287.4,213.25
2016,8,13,9,45,69.5,327.0,0.95,27.5,378.0,299.08,221.48
2016,8,13,10,0,54.0,338.0,0.9,28.0,380.0,308.69,227.87
2016,8,13,10,15,81.0,371.5,0.9,28.0,437.5,356.52,262.17
2016,8,13,10,30,108.0,405.0,0.9,28.0,495.0,407.93,298.41
2016,8,13,10,45,119.5,423.5,0.95,28.5,527.0,439.96,320.16
2016,8,13,11,0,131.0,442.0,1.0,29.0,559.0,474.88,343.78
2016,8,13,11,15,162.0,455.5,1.05,29.0,603.0,520.85,375.76
2016,8,13,11,30,193.0,469.0,1.1,29.0,647.0,569.41,409.12
2016,8,13,11,45,182.5,477.5,1.15,29.0,648.0,582.38,417.5
2016,8,13,12,0,172.0,486.0,1.2,29.0,649.0,594.1,425.3
2016,8,13,12,15,97.0,419.0,1.2,29.0,511.5,470.85,340.36
2016,8,13,12,30,22.0,352.0,1.2,29.0,374.0,337.85,246.06
2016,8,13,12,45,46.5,405.0,1.25,29.0,449.5,422.71,307.47
2016,8,13,13,0,71.0,458.0,1.3,29.0,525.0,501.82,362.42
2016,8,13,13,15,75.5,456.0,1.3,29.0,527.5,509.16,367.21
2016,8,13,13,30,80.0,454.0,1.3,29.0,530.0,516.17,372.34
2016,8,13,13,45,52.5,398.5,1.3,29.0,448.0,436.73,317.21
2016,8,13,14,0,25.0,343.0,1.3,29.0,366.0,355.86,260.24
2016,8,13,14,15,106.5,385.5,1.3,29.0,478.0,498.82,364.04
2016,8,13,14,30,188.0,428.0,1.3,29.0,590.0,627.68,453.1
2016,8,13,14,45,139.5,403.5,1.3,29.0,521.0,555.87,402.98
2016,8,13,15,0,91.0,379.0,1.3,29.0,452.0,467.35,341.93
2016,8,13,15,15,45.5,206.5,1.3,28.5,243.0,243.0,181.7
2016,8,13,15,30,0.0,34.0,1.3,28.0,34.0,30.1,18.19
2016,8,13,15,45,0.0,25.5,1.3,28.0,25.5,22.55,12.36
2016,8,13,16,0,0.0,17.0,1.3,28.0,17.0,15.02,6.38
2016,8,13,16,15,0.0,24.5,1.3,27.5,24.5,21.64,11.77
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,28.25,17.2
2016,8,13,16,45,0.0,81.0,1.3,27.0,81.0,71.7,52.21
2016,8,13,17,0,0.0,130.0,1.3,27.0,130.0,119.29,90.23
2016,8,13,17,15,0.0,112.5,1.25,26.5,112.5,102.94,77.64
2016,8,13,17,30,0.0,95.0,1.2,26.0,95.0,86.56,64.92
2016,8,13,17,45,0.0,78.0,1.15,26.0,78.0,70.66,52.2
2016,8,13,18,0,0.0,61.0,1.1,26.0,61.0,54.71,39.21
2016,8,13,18,15,0.0,45.0,1.05,26.0,45.0,39.72,26.79
2016,8,13,18,30,0.0,29.0,1.0,26.0,29.0,25.55,14.91
2016,8,13,18,45,0.0,17.0,1.0,26.0,17.0,14.96,5.61
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.55,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,31.0,17.5,4.6,24.0,20.5,14.76,0.0
2016,8,14,6,30,62.0,35.0,4.7,24.0,41.0,28.8,17.34
2016,8,14,6,45,128.0,55.5,4.85,24.0,79.0,43.46,31.08
2016,8,14,7,0,194.0,76.0,5.0,24.0,117.0,58.52,44.53
2016,8,14,7,15,245.0,93.0,5.15,24.0,160.5,70.66,55.24
2016,8,14,7,30,296.0,110.0,5.3,24.0,204.0,82.4,65.33
2016,8,14,7,45,185.0,140.0,5.45,24.5,202.5,106.11,85.22
2016,8,14,8,0,74.0,170.0,5.6,25.0,201.0,130.49,105.29
2016,8,14,8,15,171.5,192.0,5.75,25.0,277.5,146.32,109.64
2016,8,14,8,30,269.0,214.0,5.9,25.0,354.0,180.31,128.78
2016,8,14,8,45,145.0,218.0,6.05,25.5,294.5,192.14,141.81
2016,8,14,9,0,21.0,222.0,6.2,26.0,235.0,191.71,146.07
2016,8,14,9,15,125.5,271.5,6.15,26.0,358.0,252.14,189.76
2016,8,14,9,30,230.0,321.0,6.1,26.0,481.0,337.36,253.54
2016,8,14,9,45,247.0,340.0,6.1,26.5,522.0,373.97,281.72
2016,8,14,10,0,264.0,359.0,6.1,27.0,563.0,417.02,314.47
2016,8,14,10,15,139.5,312.0,5.95,27.0,420.5,338.1,256.06
2016,8,14,10,30,15.0,265.0,5.8,27.0,278.0,240.32,181.19
2016,8,14,10,45,25.0,315.5,5.7,27.0,337.5,291.06,219.61
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,345.12,259.88
2016,8,14,11,15,42.5,390.5,5.45,27.0,429.5,376.83,283.13
2016,8,14,11,30,50.0,415.0,5.3,27.0,462.0,409.69,307.11
2016,8,14,11,45,124.5,449.0,5.15,27.0,567.5,510.93,382.32
2016,8,14,12,0,199.0,483.0,5.0,27.0,673.0,614.91,457.67
2016,8,14,12,15,312.5,450.0,4.8,27.0,749.5,703.3,521.93
2016,8,14,12,30,426.0,417.0,4.6,27.0,826.0,797.33,588.62
2016,8,14,12,45,274.5,450.5,4.45,27.0,714.0,698.96,516.1
2016,8,14,13,0,123.0,484.0,4.3,27.0,602.0,588.67,434.69
2016,8,14,13,15,205.5,471.0,4.1,27.0,665.0,663.42,490.0
2016,8,14,13,30,288.0,458.0,3.9,27.0,728.0,752.24,552.87
2016,8,14,13,45,186.5,447.5,3.7,27.0,621.5,634.76,468.56
2016,8,14,14,0,85.0,437.0,3.5,27.0,515.0,512.26,379.7
2016,8,14,14,15,103.5,430.0,3.35,27.0,521.5,526.9,391.51
2016,8,14,14,30,122.0,423.0,3.2,27.0,528.0,557.22,413.66
2016,8,14,14,45,118.5,404.0,3.1,27.0,503.0,536.23,399.07
2016,8,14,15,0,115.0,385.0,3.0,27.0,478.0,514.43,384.15
2016,8,14,15,15,193.0,359.5,3.0,26.5,505.5,563.35,423.48
2016,8,14,15,30,271.0,334.0,3.0,26.0,533.0,624.78,470.89
2016,8,14,15,45,137.5,254.5,3.0,26.0,355.5,394.21,301.98
2016,8,14,16,0,4.0,175.0,3.0,26.0,178.0,163.65,123.84
2016,8,14,16,15,68.0,212.0,3.0,26.0,250.5,269.09,208.53
2016,8,14,16,30,132.0,249.0,3.0,26.0,323.0,378.56,293.68
2016,8,14,16,45,100.0,219.5,3.0,26.0,272.5,303.96,236.77
2016,8,14,17,0,68.0,190.0,3.0,26.0,222.0,245.67,191.83
2016,8,14,17,15,62.5,165.5,2.95,25.5,192.0,214.24,168.12
2016,8,14,17,30,57.0,141.0,2.9,25.0,162.0,182.99,143.95
2016,8,14,17,45,47.5,117.5,2.85,24.5,133.0,150.76,118.31
2016,8,14,18,0,38.0,94.0,2.8,24.0,104.0,119.18,92.57
2016,8,14,18,15,22.5,71.5,2.6,23.5,77.0,86.49,65.33
2016,8,14,18,30,7.0,49.0,2.4,23.0,50.0,50.65,35.34
2016,8,14,18,45,3.5,29.0,2.25,23.0,29.5,29.05,16.1
2016,8,14,19,0,0.0,9.0,2.1,23.0,9.0,8.19,0.0
2016,8,14,19,15,0.0,4.5,2.0,22.5,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,1.5,2.45,21.0,1.5,1.31,0.0
2016,8,15,6,30,0.0,3.0,2.5,21.0,3.0,2.63,0.0
2016,8,15,6,45,0.0,5.5,2.6,21.5,5.5,4.82,0.0
2016,8,15,7,0,0.0,8.0,2.7,22.0,8.0,7.02,0.44
2016,8,15,7,15,0.0,11.0,2.75,22.0,11.0,9.66,2.79
2016,8,15,7,30,0.0,14.0,2.8,22.0,14.0,12.31,5.11
2016,8,15,7,45,7.0,80.0,2.85,22.0,83.5,70.05,55.15
2016,8,15,8,0,14.0,146.0,2.9,22.0,153.0,120.61,98.03
2016,8,15,8,15,7.0,102.5,2.9,22.0,106.0,89.5,67.86
2016,8,15,8,30,0.0,59.0,2.9,22.0,59.0,52.15,37.31
2016,8,15,8,45,0.0,59.0,2.95,22.5,59.0,52.18,37.12
2016,8,15,9,0,0.0,59.0,3.0,23.0,59.0,52.21,36.92
2016,8,15,9,15,0.0,104.5,2.9,23.0,105.0,92.38,69.1
2016,8,15,9,30,0.0,150.0,2.8,23.0,151.0,131.28,99.74
2016,8,15,9,45,14.0,223.5,2.75,23.5,235.0,199.12,152.02
2016,8,15,10,0,28.0,297.0,2.7,24.0,319.0,264.62,201.35
2016,8,15,10,15,27.5,309.0,2.6,24.0,331.5,278.75,211.54
2016,8,15,10,30,27.0,321.0,2.5,24.0,344.0,292.87,221.8
2016,8,15,10,45,17.5,256.0,2.45,24.0,271.5,236.05,178.64
2016,8,15,11,0,8.0,191.0,2.4,24.0,199.0,174.52,131.49
2016,8,15,11,15,4.0,160.5,2.3,24.0,164.5,145.46,108.97
2016,8,15,11,30,0.0,130.0,2.2,24.0,130.0,115.72,85.72
2016,8,15,11,45,5.5,178.0,2.15,24.0,183.5,163.13,122.56
2016,8,15,12,0,11.0,226.0,2.1,24.0,237.0,211.36,159.4
2016,8,15,12,15,11.5,226.5,2.05,24.0,238.0,213.14,160.58
2016,8,15,12,30,12.0,227.0,2.0,24.0,239.0,214.87,161.88
2016,8,15,12,45,7.0,185.0,2.0,24.5,192.5,172.73,129.38
2016,8,15,13,0,2.0,143.0,2.0,25.0,146.0,130.16,96.41
2016,8,15,13,15,1.0,115.5,1.95,25.0,117.0,104.38,76.52
2016,8,15,13,30,0.0,88.0,1.9,25.0,88.0,78.57,56.43
2016,8,15,13,45,6.0,161.5,1.9,25.0,166.5,151.36,113.26
2016,8,15,14,0,12.0,235.0,1.9,25.0,245.0,225.78,170.12
2016,8,15,14,15,6.0,184.0,1.9,24.5,189.5,172.4,129.57
2016,8,15,14,30,0.0,133.0,1.9,24.0,134.0,119.33,88.77
2016,8,15,14,45,0.5,138.0,1.9,24.0,139.0,124.43,93.02
2016,8,15,15,0,1.0,143.0,1.9,24.0,144.0,129.58,97.23
2016,8,15,15,15,11.5,205.5,1.9,24.0,214.5,198.94,151.66
2016,8,15,15,30,22.0,268.0,1.9,24.0,285.0,270.92,207.1
2016,8,15,15,45,11.0,204.5,1.95,24.0,213.0,198.37,151.57
2016,8,15,16,0,0.0,141.0,2.0,24.0,141.0,127.37,96.32
2016,8,15,16,15,0.0,113.0,1.95,24.0,113.0,101.12,75.92
2016,8,15,16,30,0.0,85.0,1.9,24.0,85.0,75.28,55.51
2016,8,15,16,45,10.5,126.0,1.9,24.0,131.0,122.75,94.26
2016,8,15,17,0,21.0,167.0,1.9,24.0,177.0,173.6,135.29
2016,8,15,17,15,15.5,145.5,1.85,23.5,152.5,148.59,115.77
2016,8,15,17,30,10.0,124.0,1.8,23.0,128.0,123.98,96.38
2016,8,15,17,45,5.0,102.5,1.75,23.0,104.5,100.1,77.02
2016,8,15,18,0,0.0,81.0,1.7,23.0,81.0,76.57,57.62
2016,8,15,18,15,0.0,59.5,1.65,23.0,59.5,55.79,40.26
2016,8,15,18,30,0.0,38.0,1.6,23.0,38.0,34.57,22.35
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,19.39,8.67
2016,8,15,19,0,0.0,6.0,1.5,23.0,6.0,5.46,0.0
2016,8,15,19,15,0.0,3.0,1.55,22.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.0,1.0,0.88,0.0
2016,8,16,7,0,0.0,2.0,2.7,21.0,2.0,1.75,0.0
2016,8,16,7,15,0.0,3.0,2.75,21.0,3.0,2.63,0.0
2016,8,16,7,30,0.0,4.0,2.8,21.0,4.0,3.51,0.0
2016,8,16,7,45,0.0,4.5,2.85,21.5,4.5,3.95,0.0
2016,8,16,8,0,0.0,5.0,2.9,22.0,5.0,4.4,0.0
2016,8,16,8,15,9.0,94.5,2.85,22.5,99.5,83.14,62.62
2016,8,16,8,30,18.0,184.0,2.8,23.0,194.0,154.87,119.21
2016,8,16,8,45,15.5,194.0,2.8,23.5,203.0,165.74,127.06
2016,8,16,9,0,13.0,204.0,2.8,24.0,212.0,176.04,134.6
2016,8,16,9,15,14.0,219.0,2.7,24.0,228.5,190.85,145.76
2016,8,16,9,30,15.0,234.0,2.6,24.0,245.0,205.82,156.97
2016,8,16,9,45,32.5,283.0,2.55,24.5,308.0,250.71,190.49
2016,8,16,10,0,50.0,332.0,2.5,25.0,371.0,302.82,228.95
2016,8,16,10,15,73.0,365.0,2.35,25.0,424.5,348.05,262.17
2016,8,16,10,30,96.0,398.0,2.2,25.0,478.0,396.44,297.33
2016,8,16,10,45,94.5,413.0,2.1,25.5,494.0,417.39,311.4
2016,8,16,11,0,93.0,428.0,2.0,26.0,510.0,438.17,325.23
2016,8,16,11,15,82.0,432.5,1.9,26.0,506.0,442.79,327.83
2016,8,16,11,30,71.0,437.0,1.8,26.0,502.0,446.13,329.53
2016,8,16,11,45,66.0,439.0,1.7,26.0,500.5,450.92,332.38
2016,8,16,12,0,61.0,441.0,1.6,26.0,499.0,455.04,334.73
2016,8,16,12,15,42.0,399.0,1.55,26.0,439.0,405.08,298.74
2016,8,16,12,30,23.0,357.0,1.5,26.0,379.0,343.77,254.42
2016,8,16,12,45,40.0,398.5,1.5,26.5,437.5,411.47,303.19
2016,8,16,13,0,57.0,440.0,1.5,27.0,496.0,472.18,345.36
2016,8,16,13,15,112.5,457.5,1.55,27.0,564.0,560.97,408.43
2016,8,16,13,30,168.0,475.0,1.6,27.0,632.0,639.56,463.22
2016,8,16,13,45,129.0,456.0,1.7,27.0,575.5,587.54,427.25
2016,8,16,14,0,90.0,437.0,1.8,27.0,519.0,518.29,379.72
2016,8,16,14,15,46.0,291.0,1.85,26.5,333.0,326.96,244.17
2016,8,16,14,30,2.0,145.0,1.9,26.0,147.0,132.38,97.95
2016,8,16,14,45,6.5,188.0,2.0,26.0,193.5,176.99,132.98
2016,8,16,15,0,11.0,231.0,2.1,26.0,240.0,222.69,168.12
2016,8,16,15,15,35.5,274.5,2.2,26.0,301.0,304.42,230.84
2016,8,16,15,30,60.0,318.0,2.3,26.0,362.0,376.11,285.07
2016,8,16,15,45,60.0,297.5,2.4,26.0,339.0,355.18,270.22
2016,8,16,16,0,60.0,277.0,2.5,26.0,316.0,333.94,255.4
2016,8,16,16,15,76.5,259.5,2.5,25.5,305.0,330.04,254.45
2016,8,16,16,30,93.0,242.0,2.5,25.0,294.0,324.86,252.41
2016,8,16,16,45,46.5,170.0,2.55,25.0,196.0,206.09,160.43
2016,8,16,17,0,0.0,98.0,2.6,25.0,98.0,87.9,65.83
2016,8,16,17,15,0.0,84.5,2.45,24.5,84.5,75.41,56.19
2016,8,16,17,30,0.0,71.0,2.3,24.0,71.0,62.92,46.28
2016,8,16,17,45,0.0,58.0,2.2,24.0,58.0,51.23,36.75
2016,8,16,18,0,0.0,45.0,2.1,24.0,45.0,39.7,27.2
2016,8,16,18,15,0.0,33.0,1.95,23.5,33.0,29.08,18.3
2016,8,16,18,30,0.0,21.0,1.8,23.0,21.0,18.47,9.31
2016,8,16,18,45,0.0,12.0,1.7,23.0,12.0,10.54,1.96
2016,8,16,19,0,0.0,3.0,1.6,23.0,3.0,2.73,0.0
2016,8,16,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,14.1,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,24.21,13.38
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,33.09,22.35
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,42.53,30.85
2016,8,17,7,15,229.5,86.0,2.7,24.0,135.0,65.78,51.04
2016,8,17,7,30,49.0,117.0,2.8,24.0,132.0,92.83,74.17
2016,8,17,7,45,80.5,144.0,2.95,24.5,174.5,112.21,90.27
2016,8,17,8,0,112.0,171.0,3.1,25.0,217.0,125.39,100.84
2016,8,17,8,15,100.0,195.0,3.15,25.0,240.5,152.3,115.4
2016,8,17,8,30,88.0,219.0,3.2,25.0,264.0,178.66,134.17
2016,8,17,8,45,134.5,246.5,3.25,25.5,324.0,209.95,155.57
2016,8,17,9,0,181.0,274.0,3.3,26.0,384.0,253.75,187.46
2016,8,17,9,15,184.5,298.5,3.3,26.0,418.5,289.22,215.21
2016,8,17,9,30,188.0,323.0,3.3,26.0,453.0,325.34,243.33
2016,8,17,9,45,208.0,343.0,3.3,26.5,496.0,365.54,273.46
2016,8,17,10,0,228.0,363.0,3.3,27.0,539.0,408.07,304.93
2016,8,17,10,15,212.0,385.0,3.3,27.0,554.5,435.41,325.41
2016,8,17,10,30,196.0,407.0,3.3,27.0,570.0,460.98,344.14
2016,8,17,10,45,193.0,423.5,3.3,27.5,589.0,488.63,363.42
2016,8,17,11,0,190.0,440.0,3.3,28.0,608.0,515.81,381.99
2016,8,17,11,15,227.0,446.5,3.3,28.0,652.0,563.11,416.07
2016,8,17,11,30,264.0,453.0,3.3,28.0,696.0,616.07,453.66
2016,8,17,11,45,190.0,464.0,3.3,28.0,640.0,579.38,426.25
2016,8,17,12,0,116.0,475.0,3.3,28.0,584.0,539.59,396.6
2016,8,17,12,15,108.5,475.5,3.3,28.0,578.5,535.73,393.93
2016,8,17,12,30,101.0,476.0,3.3,28.0,573.0,537.0,394.66
2016,8,17,12,45,117.0,479.5,3.3,28.5,591.5,572.6,419.25
2016,8,17,13,0,133.0,483.0,3.3,29.0,610.0,599.34,437.39
2016,8,17,13,15,83.0,433.0,3.25,29.0,512.0,495.48,363.74
2016,8,17,13,30,33.0,383.0,3.2,29.0,414.0,400.25,294.96
2016,8,17,13,45,106.5,417.5,3.2,29.0,514.0,526.42,387.76
2016,8,17,14,0,180.0,452.0,3.2,29.0,614.0,640.17,468.66
2016,8,17,14,15,90.0,282.0,3.15,28.5,363.0,376.91,281.76
2016,8,17,14,30,0.0,112.0,3.1,28.0,112.0,100.12,72.46
2016,8,17,14,45,131.5,243.0,3.1,28.0,348.0,380.01,289.21
2016,8,17,15,0,263.0,374.0,3.1,28.0,584.0,666.24,495.11
2016,8,17,15,15,131.5,247.0,3.05,28.0,352.0,383.76,290.71
2016,8,17,15,30,0.0,120.0,3.0,28.0,120.0,107.38,78.69
2016,8,17,15,45,0.0,117.0,2.95,28.0,117.0,104.64,77.07
2016,8,17,16,0,0.0,114.0,2.9,28.0,114.0,101.94,75.19
2016,8,17,16,15,14.0,161.5,2.8,27.5,169.5,159.95,121.56
2016,8,17,16,30,28.0,209.0,2.7,27.0,225.0,233.8,179.77
2016,8,17,16,45,14.0,113.5,2.65,27.0,121.5,113.43,85.78
2016,8,17,17,0,0.0,18.0,2.6,27.0,18.0,15.85,7.26
2016,8,17,17,15,0.0,15.5,2.45,26.5,15.5,13.64,5.54
2016,8,17,17,30,0.0,13.0,2.3,26.0,13.0,11.43,3.77
2016,8,17,17,45,0.0,10.5,2.15,25.5,10.5,9.22,1.97
2016,8,17,18,0,0.0,8.0,2.0,25.0,8.0,7.02,0.15
2016,8,17,18,15,0.0,5.5,1.9,24.5,5.5,4.82,0.0
2016,8,17,18,30,0.0,3.0,1.8,24.0,3.0,2.63,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.0,1.5,1.31,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,7.73,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,14.96,6.07
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,29.11,19.07
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,42.86,31.27
2016,8,18,7,15,0.0,67.5,1.75,23.0,67.5,58.33,44.85
2016,8,18,7,30,0.0,86.0,1.8,23.0,86.0,73.64,58.05
2016,8,18,7,45,0.0,78.5,1.9,23.5,78.5,68.74,53.63
2016,8,18,8,0,0.0,71.0,2.0,24.0,71.0,62.78,48.27
2016,8,18,8,15,11.0,129.0,2.05,24.0,134.5,110.22,83.97
2016,8,18,8,30,22.0,187.0,2.1,24.0,198.0,157.45,120.47
2016,8,18,8,45,27.0,211.0,2.2,24.5,226.5,180.42,137.45
2016,8,18,9,0,32.0,235.0,2.3,25.0,255.0,197.97,150.25
2016,8,18,9,15,117.0,278.0,2.3,25.0,357.5,255.44,191.78
2016,8,18,9,30,202.0,321.0,2.3,25.0,460.0,329.27,246.23
2016,8,18,9,45,184.5,344.5,2.3,25.5,478.0,357.44,267.6
2016,8,18,10,0,167.0,368.0,2.3,26.0,496.0,383.69,287.0
2016,8,18,10,15,95.5,339.5,2.25,26.0,414.0,340.02,255.06
2016,8,18,10,30,24.0,311.0,2.2,26.0,332.0,284.94,213.73
2016,8,18,10,45,114.5,374.5,2.15,26.0,475.5,399.06,298.79
2016,8,18,11,0,205.0,438.0,2.1,26.0,619.0,525.06,389.32
2016,8,18,11,15,154.0,446.0,2.05,26.0,584.0,510.2,377.04
2016,8,18,11,30,103.0,454.0,2.0,26.0,549.0,486.85,359.32
2016,8,18,11,45,146.0,467.0,1.95,26.0,603.5,547.06,402.42
2016,8,18,12,0,189.0,480.0,1.9,26.0,658.0,606.82,444.06
2016,8,18,12,15,188.0,483.5,1.85,26.0,661.5,621.56,453.47
2016,8,18,12,30,187.0,487.0,1.8,26.0,665.0,635.49,462.6
2016,8,18,12,45,216.0,481.5,1.8,26.5,686.5,667.98,484.53
2016,8,18,13,0,245.0,476.0,1.8,27.0,708.0,700.55,506.17
2016,8,18,13,15,216.5,474.0,1.75,27.0,677.5,680.2,491.51
2016,8,18,13,30,188.0,472.0,1.7,27.0,647.0,657.8,475.87
2016,8,18,13,45,237.0,452.5,1.7,27.0,668.5,693.17,501.82
2016,8,18,14,0,286.0,433.0,1.7,27.0,690.0,742.78,536.36
2016,8,18,14,15,143.5,285.5,1.7,26.5,414.0,434.64,324.07
2016,8,18,14,30,1.0,138.0,1.7,26.0,138.0,124.95,91.95
2016,8,18,14,45,0.5,108.5,1.75,26.0,108.5,97.37,71.24
2016,8,18,15,0,0.0,79.0,1.8,26.0,79.0,70.16,50.07
2016,8,18,15,15,3.0,135.0,1.85,26.0,137.5,124.17,92.67
2016,8,18,15,30,6.0,191.0,1.9,26.0,196.0,180.31,136.37
2016,8,18,15,45,4.0,179.0,1.95,26.0,182.5,167.29,126.49
2016,8,18,16,0,2.0,167.0,2.0,26.0,169.0,154.37,116.8
2016,8,18,16,15,1.0,102.0,2.0,26.0,103.0,91.71,67.91
2016,8,18,16,30,0.0,37.0,2.0,26.0,37.0,32.67,20.85
2016,8,18,16,45,4.0,94.5,2.05,26.0,96.5,87.34,65.19
2016,8,18,17,0,8.0,152.0,2.1,26.0,156.0,148.67,114.37
2016,8,18,17,15,4.0,132.5,2.0,25.5,134.5,127.28,97.7
2016,8,18,17,30,0.0,113.0,1.9,25.0,113.0,106.21,81.15
2016,8,18,17,45,0.0,92.0,1.85,25.0,92.0,86.25,65.11
2016,8,18,18,0,0.0,71.0,1.8,25.0,71.0,66.13,48.62
2016,8,18,18,15,0.0,51.5,1.85,24.5,51.5,47.42,33.1
2016,8,18,18,30,0.0,32.0,1.9,24.0,32.0,28.33,17.07
2016,8,18,18,45,0.0,18.0,1.95,23.5,18.0,15.85,5.01
2016,8,18,19,0,0.0,4.0,2.0,23.0,4.0,3.64,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,14.0,2.0,23.0,14.0,12.73,0.0
2016,8,19,6,30,0.0,28.0,2.2,23.0,28.0,24.18,13.01
2016,8,19,6,45,29.5,50.5,2.4,23.5,56.5,41.88,29.68
2016,8,19,7,0,59.0,73.0,2.6,24.0,85.0,59.43,45.21
2016,8,19,7,15,82.0,96.0,2.8,24.0,118.0,74.58,58.52
2016,8,19,7,30,105.0,119.0,3.0,24.0,151.0,90.9,72.54
2016,8,19,7,45,158.5,142.0,3.2,24.5,202.0,106.94,85.84
2016,8,19,8,0,212.0,165.0,3.4,25.0,253.0,122.52,98.49
2016,8,19,8,15,432.5,138.5,3.5,25.5,350.0,108.65,73.61
2016,8,19,8,30,653.0,112.0,3.6,26.0,447.0,142.83,83.0
2016,8,19,8,45,420.5,192.0,3.7,26.5,416.5,209.39,142.85
2016,8,19,9,0,188.0,272.0,3.8,27.0,386.0,254.65,187.44
2016,8,19,9,15,102.5,255.0,3.8,27.0,318.0,234.95,175.69
2016,8,19,9,30,17.0,238.0,3.8,27.0,250.0,209.89,158.53
2016,8,19,9,45,103.0,302.5,3.8,27.5,381.0,292.54,219.83
2016,8,19,10,0,189.0,367.0,3.8,28.0,512.0,393.83,294.26
2016,8,19,10,15,508.5,243.5,3.75,28.0,658.5,476.86,357.1
2016,8,19,10,30,828.0,120.0,3.7,28.0,805.0,592.11,444.59
2016,8,19,10,45,536.5,275.5,3.7,28.5,726.0,585.42,436.48
2016,8,19,11,0,245.0,431.0,3.7,29.0,647.0,548.19,404.78
2016,8,19,11,15,317.5,416.5,3.65,29.0,703.0,606.95,447.79
2016,8,19,11,30,390.0,402.0,3.6,29.0,759.0,670.57,493.29
2016,8,19,11,45,250.5,437.0,3.6,29.0,667.5,610.45,448.41
2016,8,19,12,0,111.0,472.0,3.6,29.0,576.0,527.56,387.09
2016,8,19,12,15,209.0,467.0,3.55,29.0,665.0,625.53,458.42
2016,8,19,12,30,307.0,462.0,3.5,29.0,754.0,730.68,532.24
2016,8,19,12,45,368.0,435.0,3.45,29.0,784.0,776.47,564.35
2016,8,19,13,0,429.0,408.0,3.4,29.0,814.0,831.64,602.59
2016,8,19,13,15,358.5,430.0,3.35,29.0,767.0,788.39,571.7
2016,8,19,13,30,288.0,452.0,3.3,29.0,720.0,750.93,544.88
2016,8,19,13,45,213.0,450.5,3.25,29.0,646.5,667.9,487.22
2016,8,19,14,0,138.0,449.0,3.2,29.0,573.0,596.32,436.39
2016,8,19,14,15,228.0,421.5,3.1,29.0,619.0,662.08,485.5
2016,8,19,14,30,318.0,394.0,3.0,29.0,665.0,742.38,542.65
2016,8,19,14,45,255.5,388.5,2.95,29.0,600.5,675.6,495.68
2016,8,19,15,0,193.0,383.0,2.9,29.0,536.0,591.94,437.38
2016,8,19,15,15,465.0,261.0,2.7,28.5,602.5,755.52,560.24
2016,8,19,15,30,737.0,139.0,2.5,28.0,669.0,873.05,643.23
2016,8,19,15,45,621.0,175.0,2.4,28.0,601.0,795.33,590.89
2016,8,19,16,0,505.0,211.0,2.3,28.0,533.0,707.6,530.1
2016,8,19,16,15,581.5,165.5,2.15,28.0,507.0,714.73,538.3
2016,8,19,16,30,658.0,120.0,2.0,28.0,481.0,707.18,534.31
2016,8,19,16,45,633.5,112.0,1.9,28.0,429.5,653.46,497.94
2016,8,19,17,0,609.0,104.0,1.8,28.0,378.0,599.41,460.65
2016,8,19,17,15,566.0,97.0,1.7,27.5,325.0,533.55,413.86
2016,8,19,17,30,523.0,90.0,1.6,27.0,272.0,469.76,367.04
2016,8,19,17,45,468.0,79.5,1.55,26.5,220.5,397.39,312.06
2016,8,19,18,0,413.0,69.0,1.5,26.0,169.0,325.44,255.22
2016,8,19,18,15,323.5,56.5,1.55,25.5,122.0,244.64,189.37
2016,8,19,18,30,234.0,44.0,1.6,25.0,75.0,173.91,129.63
2016,8,19,18,45,117.0,26.5,1.7,25.0,42.0,92.51,51.41
2016,8,19,19,0,0.0,9.0,1.8,25.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,14.5,2.0,23.5,14.5,12.74,5.12
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,19.35,10.98
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,27.3,17.98
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,35.26,24.89
2016,8,20,7,45,0.0,52.5,2.3,24.0,52.5,46.34,34.38
2016,8,20,8,0,0.0,65.0,2.4,24.0,65.0,57.44,43.75
2016,8,20,8,15,0.0,77.5,2.5,24.0,77.5,68.57,50.56
2016,8,20,8,30,0.0,90.0,2.6,24.0,90.0,79.51,59.2
2016,8,20,8,45,0.0,90.0,2.75,24.5,90.0,79.73,59.01
2016,8,20,9,0,0.0,90.0,2.9,25.0,90.0,79.77,58.71
2016,8,20,9,15,0.0,112.0,2.9,25.0,112.0,98.78,73.63
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,117.77,88.37
2016,8,20,9,45,1.5,146.5,2.95,25.5,147.5,129.38,97.01
2016,8,20,10,0,3.0,159.0,3.0,26.0,161.0,141.25,105.81
2016,8,20,10,15,6.5,189.5,2.95,26.0,195.0,169.92,127.76
2016,8,20,10,30,10.0,220.0,2.9,26.0,229.0,199.19,149.95
2016,8,20,10,45,10.0,216.5,2.9,26.0,225.5,197.35,148.31
2016,8,20,11,0,10.0,213.0,2.9,26.0,222.0,195.38,146.66
