Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,15,11.0,224.0,2.85,26.0,234.0,206.83,155.24
2016,8,20,11,30,12.0,235.0,2.8,26.0,246.0,218.44,163.9
2016,8,20,11,45,14.5,270.5,2.8,26.5,284.0,253.36,189.72
2016,8,20,12,0,17.0,306.0,2.8,27.0,322.0,288.89,215.61
2016,8,20,12,15,23.0,343.0,2.7,27.0,365.0,329.54,245.44
2016,8,20,12,30,29.0,380.0,2.6,27.0,408.0,381.05,282.76
2016,8,20,12,45,30.5,383.0,2.55,27.0,412.0,389.0,288.31
2016,8,20,13,0,32.0,386.0,2.5,27.0,416.0,396.87,294.0
2016,8,20,13,15,24.0,337.5,2.45,26.5,360.0,344.5,256.47
2016,8,20,13,30,16.0,289.0,2.4,26.0,304.0,279.68,209.31
2016,8,20,13,45,13.5,258.5,2.35,26.0,271.0,249.21,186.88
2016,8,20,14,0,11.0,228.0,2.3,26.0,238.0,218.51,163.97
2016,8,20,14,15,11.0,231.0,2.15,26.0,240.5,221.74,166.61
2016,8,20,14,30,11.0,234.0,2.0,26.0,243.0,225.01,169.2
2016,8,20,14,45,11.0,234.0,1.95,26.0,243.0,225.46,169.78
2016,8,20,15,0,11.0,234.0,1.9,26.0,243.0,225.98,170.45
2016,8,20,15,15,9.5,221.0,1.75,25.5,228.5,212.44,160.71
2016,8,20,15,30,8.0,208.0,1.6,25.0,214.0,198.9,150.95
2016,8,20,15,45,4.0,180.5,1.45,25.0,183.5,168.9,128.05
2016,8,20,16,0,0.0,153.0,1.3,25.0,153.0,139.12,105.11
2016,8,20,16,15,0.0,139.5,1.15,25.0,139.5,126.6,95.67
2016,8,20,16,30,0.0,126.0,1.0,25.0,126.0,114.09,86.12
2016,8,20,16,45,131.5,152.0,0.85,25.0,210.5,266.71,209.52
2016,8,20,17,0,263.0,178.0,0.7,25.0,295.0,405.76,315.61
2016,8,20,17,15,240.0,156.5,0.6,24.5,252.5,354.86,276.92
2016,8,20,17,30,217.0,135.0,0.5,24.0,210.0,305.29,239.74
2016,8,20,17,45,256.0,110.5,0.4,24.0,183.0,290.79,228.66
2016,8,20,18,0,295.0,86.0,0.3,24.0,156.0,281.61,219.79
2016,8,20,18,15,213.0,67.5,0.35,24.0,111.0,194.99,149.89
2016,8,20,18,30,131.0,49.0,0.4,24.0,66.0,127.97,94.16
2016,8,20,18,45,65.5,24.5,0.45,24.0,33.0,62.02,30.1
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,20.0,5.0,4.55,0.0
2016,8,21,6,30,0.0,10.0,2.6,20.0,10.0,8.78,1.04
2016,8,21,6,45,0.0,20.5,2.6,20.5,20.5,18.03,9.74
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,27.31,18.06
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,38.37,27.89
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,49.45,37.6
2016,8,21,7,45,0.0,60.0,2.5,21.5,60.0,53.0,40.52
2016,8,21,8,0,0.0,64.0,2.5,22.0,64.0,56.55,43.37
2016,8,21,8,15,0.0,86.5,2.55,22.0,86.5,76.25,57.28
2016,8,21,8,30,0.0,109.0,2.6,22.0,109.0,95.14,72.39
2016,8,21,8,45,4.5,151.0,2.65,22.5,154.0,130.56,100.2
2016,8,21,9,0,9.0,193.0,2.7,23.0,199.0,166.6,127.99
2016,8,21,9,15,4.5,173.0,2.6,23.0,176.5,151.09,115.49
2016,8,21,9,30,0.0,153.0,2.5,23.0,154.0,133.85,101.71
2016,8,21,9,45,6.5,196.0,2.45,23.5,201.5,173.35,132.09
2016,8,21,10,0,13.0,239.0,2.4,24.0,249.0,213.86,162.7
2016,8,21,10,15,20.0,278.0,2.1,24.0,294.5,252.39,191.53
2016,8,21,10,30,27.0,317.0,1.8,24.0,340.0,290.86,219.84
2016,8,21,10,45,32.0,342.0,1.5,24.5,370.0,319.63,239.95
2016,8,21,11,0,37.0,367.0,1.2,25.0,400.0,349.39,260.27
2016,8,21,11,15,28.5,344.0,0.95,25.0,370.0,327.94,243.59
2016,8,21,11,30,20.0,321.0,0.7,25.0,340.0,301.18,223.28
2016,8,21,11,45,21.5,335.0,0.45,25.5,355.5,317.01,233.48
2016,8,21,12,0,23.0,349.0,0.2,26.0,371.0,333.06,243.13
2016,8,21,12,15,30.5,377.0,0.5,26.0,406.0,376.02,274.89
2016,8,21,12,30,38.0,405.0,0.8,26.0,441.0,413.47,302.45
2016,8,21,12,45,53.5,427.0,1.1,26.0,478.0,453.63,332.13
2016,8,21,13,0,69.0,449.0,1.4,26.0,515.0,494.88,362.44
2016,8,21,13,15,165.0,453.0,1.55,26.0,607.0,611.15,446.16
2016,8,21,13,30,261.0,457.0,1.7,26.0,699.0,731.08,529.66
2016,8,21,13,45,220.5,452.5,1.9,26.0,653.5,678.99,494.67
2016,8,21,14,0,180.0,448.0,2.1,26.0,608.0,638.94,468.3
2016,8,21,14,15,241.0,422.0,2.2,25.5,629.5,677.15,498.95
2016,8,21,14,30,302.0,396.0,2.3,25.0,651.0,730.11,538.85
2016,8,21,14,45,188.5,378.5,2.45,25.0,535.5,582.76,435.29
2016,8,21,15,0,75.0,361.0,2.6,25.0,420.0,436.11,328.72
2016,8,21,15,15,59.0,329.0,2.6,25.0,374.0,387.57,294.07
2016,8,21,15,30,43.0,297.0,2.6,25.0,328.0,339.06,258.43
2016,8,21,15,45,25.0,244.5,2.65,25.0,262.5,252.14,193.09
2016,8,21,16,0,7.0,192.0,2.7,25.0,197.0,183.8,140.5
2016,8,21,16,15,21.0,201.0,2.65,24.5,213.5,206.2,159.4
2016,8,21,16,30,35.0,210.0,2.6,24.0,230.0,242.21,188.72
2016,8,21,16,45,17.5,154.0,2.55,24.0,164.0,157.09,121.8
2016,8,21,17,0,0.0,98.0,2.5,24.0,98.0,88.16,66.44
2016,8,21,17,15,0.0,84.0,2.35,24.0,84.0,75.17,56.18
2016,8,21,17,30,0.0,70.0,2.2,24.0,70.0,62.18,45.71
2016,8,21,17,45,0.0,56.5,2.1,24.0,56.5,49.9,35.66
2016,8,21,18,0,0.0,43.0,2.0,24.0,43.0,37.93,25.69
2016,8,21,18,15,0.0,30.5,1.9,23.5,30.5,26.87,16.38
2016,8,21,18,30,0.0,18.0,1.8,23.0,18.0,15.83,6.99
2016,8,21,18,45,0.0,9.0,1.7,23.0,9.0,7.9,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.45,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.88,0.0
2016,8,22,6,45,0.0,3.0,2.1,22.5,3.0,2.63,0.0
2016,8,22,7,0,0.0,5.0,2.3,23.0,5.0,4.38,0.0
2016,8,22,7,15,0.0,7.0,2.35,23.5,7.0,6.14,0.0
2016,8,22,7,30,0.0,9.0,2.4,24.0,9.0,7.91,1.21
2016,8,22,7,45,0.0,11.0,2.45,24.5,11.0,9.67,2.72
2016,8,22,8,0,0.0,13.0,2.5,25.0,13.0,11.44,4.2
2016,8,22,8,15,0.0,11.5,2.6,25.0,11.5,10.12,2.67
2016,8,22,8,30,0.0,10.0,2.7,25.0,10.0,8.81,1.56
2016,8,22,8,45,21.0,126.0,2.85,25.5,139.0,110.4,82.45
2016,8,22,9,0,42.0,242.0,3.0,26.0,268.0,205.73,155.77
2016,8,22,9,15,80.5,279.5,3.05,26.0,333.5,251.3,189.38
2016,8,22,9,30,119.0,317.0,3.1,26.0,399.0,298.57,224.62
2016,8,22,9,45,131.0,340.5,3.2,26.5,436.0,334.09,251.02
2016,8,22,10,0,143.0,364.0,3.3,27.0,473.0,371.28,278.39
2016,8,22,10,15,217.0,375.0,3.35,27.0,549.0,433.2,324.39
2016,8,22,10,30,291.0,386.0,3.4,27.0,625.0,502.2,375.33
2016,8,22,10,45,293.5,401.0,3.45,27.5,650.0,537.79,400.38
2016,8,22,11,0,296.0,416.0,3.5,28.0,675.0,573.24,424.99
2016,8,22,11,15,368.0,398.5,3.5,28.0,728.5,631.29,467.31
2016,8,22,11,30,440.0,381.0,3.5,28.0,782.0,697.29,514.54
2016,8,22,11,45,402.0,403.5,3.55,28.0,774.5,706.78,520.24
2016,8,22,12,0,364.0,426.0,3.6,28.0,767.0,716.07,525.88
2016,8,22,12,15,613.5,276.0,3.6,28.0,854.5,823.87,606.61
2016,8,22,12,30,863.0,126.0,3.6,28.0,942.0,918.15,671.42
2016,8,22,12,45,865.0,124.5,3.6,28.5,940.0,942.46,685.43
2016,8,22,13,0,867.0,123.0,3.6,29.0,938.0,963.49,697.78
2016,8,22,13,15,656.5,255.5,3.6,29.0,868.5,924.94,672.11
2016,8,22,13,30,446.0,388.0,3.6,29.0,799.0,857.54,621.48
2016,8,22,13,45,463.0,373.5,3.6,29.0,792.5,869.35,630.95
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,878.63,638.27
2016,8,22,14,15,452.0,352.0,3.6,29.0,743.5,847.42,617.76
2016,8,22,14,30,424.0,345.0,3.6,29.0,701.0,813.82,595.8
2016,8,22,14,45,418.5,332.0,3.6,29.0,671.5,794.5,584.01
2016,8,22,15,0,413.0,319.0,3.6,29.0,642.0,772.95,570.6
2016,8,22,15,15,606.5,214.0,3.6,29.0,660.0,849.86,630.2
2016,8,22,15,30,800.0,109.0,3.6,29.0,678.0,900.55,665.74
2016,8,22,15,45,779.0,108.5,3.6,29.0,631.5,862.38,641.32
2016,8,22,16,0,758.0,108.0,3.6,29.0,585.0,822.08,615.9
2016,8,22,16,15,736.0,104.0,3.4,28.5,535.0,775.06,585.81
2016,8,22,16,30,714.0,100.0,3.2,28.0,485.0,730.26,556.89
2016,8,22,16,45,679.0,97.0,3.05,28.0,431.0,671.93,516.96
2016,8,22,17,0,644.0,94.0,2.9,28.0,377.0,613.99,476.65
2016,8,22,17,15,601.0,87.5,2.7,27.5,323.0,547.08,428.31
2016,8,22,17,30,558.0,81.0,2.5,27.0,269.0,482.24,379.74
2016,8,22,17,45,492.5,73.0,2.35,26.5,216.0,404.65,319.61
2016,8,22,18,0,427.0,65.0,2.2,26.0,163.0,332.3,261.31
2016,8,22,18,15,331.5,52.5,2.25,25.5,115.5,243.92,188.74
2016,8,22,18,30,236.0,40.0,2.3,25.0,68.0,170.48,125.76
2016,8,22,18,45,118.0,20.0,2.35,25.0,34.0,81.29,28.98
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,15.5,3.7,23.0,20.5,14.1,0.0
2016,8,23,6,30,124.0,31.0,3.8,23.0,41.0,24.9,12.5
2016,8,23,6,45,231.0,47.0,3.9,23.5,84.0,36.19,24.75
2016,8,23,7,0,338.0,63.0,4.0,24.0,127.0,47.73,35.18
2016,8,23,7,15,412.0,74.0,4.2,24.0,178.5,55.04,41.8
2016,8,23,7,30,486.0,85.0,4.4,24.0,230.0,63.18,48.88
2016,8,23,7,45,543.5,91.0,4.6,24.5,285.5,65.13,50.38
2016,8,23,8,0,601.0,97.0,4.8,25.0,341.0,67.08,51.78
2016,8,23,8,15,411.0,155.0,4.9,25.5,333.0,121.12,83.59
2016,8,23,8,30,221.0,213.0,5.0,26.0,325.0,183.72,132.68
2016,8,23,8,45,482.5,161.5,5.1,26.5,440.0,200.25,133.57
2016,8,23,9,0,744.0,110.0,5.2,27.0,555.0,260.44,173.23
2016,8,23,9,15,763.0,113.0,5.2,27.0,603.0,317.81,222.64
2016,8,23,9,30,782.0,116.0,5.2,27.0,651.0,376.67,273.18
2016,8,23,9,45,804.0,114.5,5.2,27.5,695.5,434.19,321.26
2016,8,23,10,0,826.0,113.0,5.2,28.0,740.0,495.2,370.58
2016,8,23,10,15,836.5,115.5,5.2,28.0,776.5,551.1,415.53
2016,8,23,10,30,847.0,118.0,5.2,28.0,813.0,606.29,458.73
2016,8,23,10,45,859.0,116.5,5.25,28.5,844.0,658.06,497.58
2016,8,23,11,0,871.0,115.0,5.3,29.0,875.0,708.66,534.56
2016,8,23,11,15,876.5,116.0,5.25,29.0,897.0,755.29,567.85
2016,8,23,11,30,882.0,117.0,5.2,29.0,919.0,799.76,597.95
2016,8,23,11,45,884.5,118.0,5.2,29.5,933.5,839.41,623.46
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,876.31,646.84
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,908.96,668.53
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,938.51,688.12
2016,8,23,12,45,890.0,119.5,5.2,30.5,956.5,962.45,702.52
2016,8,23,13,0,890.0,119.0,5.2,31.0,954.0,982.93,714.64
2016,8,23,13,15,888.0,118.5,5.15,31.0,943.0,997.88,724.3
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,1009.11,731.63
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,1013.55,735.03
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,1014.15,736.11
2016,8,23,14,15,870.5,115.0,5.05,31.0,865.5,1008.92,733.14
2016,8,23,14,30,864.0,114.0,5.0,31.0,838.0,999.93,727.88
2016,8,23,14,45,848.0,116.0,4.95,31.0,802.0,981.07,716.26
2016,8,23,15,0,832.0,118.0,4.9,31.0,766.0,958.95,702.63
2016,8,23,15,15,819.5,115.5,4.8,30.5,725.5,942.34,693.86
2016,8,23,15,30,807.0,113.0,4.7,30.0,685.0,912.28,676.05
2016,8,23,15,45,787.0,111.5,4.65,30.0,637.5,873.61,651.37
2016,8,23,16,0,767.0,110.0,4.6,30.0,590.0,832.71,625.06
2016,8,23,16,15,744.5,106.5,4.35,29.5,539.5,785.45,594.68
2016,8,23,16,30,722.0,103.0,4.1,29.0,489.0,740.73,565.68
2016,8,23,16,45,686.5,99.0,3.9,29.0,434.5,680.37,524.06
2016,8,23,17,0,651.0,95.0,3.7,29.0,380.0,620.44,482.06
2016,8,23,17,15,607.5,89.0,3.4,28.5,325.0,553.37,433.25
2016,8,23,17,30,564.0,83.0,3.1,28.0,270.0,488.35,384.22
2016,8,23,17,45,497.0,74.5,2.85,27.5,216.5,408.86,322.37
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,334.73,262.48
2016,8,23,18,15,331.0,53.0,2.55,26.5,115.0,244.52,188.37
2016,8,23,18,30,232.0,40.0,2.5,26.0,67.0,169.17,123.65
2016,8,23,18,45,116.0,20.0,2.5,25.5,33.5,79.98,19.28
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,114.5,13.5,2.75,22.5,22.5,12.28,0.0
2016,8,24,6,30,229.0,27.0,3.0,23.0,45.0,22.27,10.26
2016,8,24,6,45,350.0,37.5,3.3,23.5,91.0,29.87,19.43
2016,8,24,7,0,471.0,48.0,3.6,24.0,137.0,37.25,26.24
2016,8,24,7,15,540.0,55.5,3.75,24.0,191.0,41.71,30.35
2016,8,24,7,30,609.0,63.0,3.9,24.0,245.0,46.04,34.17
2016,8,24,7,45,663.5,66.0,4.1,24.5,302.0,51.25,38.51
2016,8,24,8,0,718.0,69.0,4.3,25.0,359.0,52.18,39.09
2016,8,24,8,15,748.0,73.0,4.3,25.5,414.0,80.84,43.49
2016,8,24,8,30,778.0,77.0,4.3,26.0,469.0,138.12,74.0
2016,8,24,8,45,803.5,79.0,4.35,26.5,522.5,196.62,117.35
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,263.5,172.43
2016,8,24,9,15,844.5,83.0,4.4,27.0,624.0,323.52,224.49
2016,8,24,9,30,860.0,85.0,4.4,27.0,672.0,384.33,276.99
2016,8,24,9,45,872.5,87.0,4.4,27.5,715.0,444.41,327.29
2016,8,24,10,0,885.0,89.0,4.4,28.0,758.0,504.42,375.92
2016,8,24,10,15,893.5,90.5,4.4,28.5,794.5,561.5,420.78
2016,8,24,10,30,902.0,92.0,4.4,29.0,831.0,617.51,463.32
2016,8,24,10,45,908.0,93.0,4.4,29.5,860.0,670.15,502.08
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,720.96,538.38
2016,8,24,11,15,918.0,95.0,4.35,30.0,911.0,768.26,570.75
2016,8,24,11,30,922.0,96.0,4.3,30.0,933.0,813.12,600.53
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,851.83,626.09
2016,8,24,12,0,910.0,108.0,4.3,30.0,955.0,887.09,649.22
2016,8,24,12,15,910.5,108.0,4.25,30.0,960.0,918.97,669.79
2016,8,24,12,30,911.0,108.0,4.2,30.0,965.0,947.58,688.14
2016,8,24,12,45,908.0,109.0,4.2,30.5,961.0,970.46,701.58
2016,8,24,13,0,905.0,110.0,4.2,31.0,957.0,989.7,712.68
2016,8,24,13,15,902.5,109.5,4.15,31.0,945.5,1004.21,721.95
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,1014.93,728.89
2016,8,24,13,45,573.5,272.0,4.1,31.0,793.5,883.06,640.99
2016,8,24,14,0,247.0,435.0,4.1,31.0,653.0,710.85,516.35
2016,8,24,14,15,560.5,271.0,4.05,30.5,745.0,874.91,639.87
2016,8,24,14,30,874.0,107.0,4.0,30.0,837.0,1003.18,727.7
2016,8,24,14,45,853.5,111.5,3.95,30.0,800.0,982.33,713.98
2016,8,24,15,0,833.0,116.0,3.9,30.0,763.0,958.33,699.39
2016,8,24,15,15,821.0,113.5,3.85,30.0,722.0,942.01,689.95
2016,8,24,15,30,809.0,111.0,3.8,30.0,681.0,912.3,671.63
2016,8,24,15,45,789.0,109.0,3.75,30.0,634.0,872.9,646.85
2016,8,24,16,0,769.0,107.0,3.7,30.0,587.0,831.3,620.45
2016,8,24,16,15,747.0,103.0,3.5,29.5,536.0,783.76,590.2
2016,8,24,16,30,725.0,99.0,3.3,29.0,485.0,734.78,558.52
2016,8,24,16,45,694.0,94.5,3.1,29.0,431.5,680.85,521.73
2016,8,24,17,0,663.0,90.0,2.9,29.0,378.0,623.34,481.72
2016,8,24,17,15,620.5,84.0,2.6,28.5,323.0,556.44,433.54
2016,8,24,17,30,578.0,78.0,2.3,28.0,268.0,491.54,384.83
2016,8,24,17,45,508.5,70.5,2.05,27.5,214.0,411.11,322.56
2016,8,24,18,0,439.0,63.0,1.8,27.0,160.0,336.29,262.38
2016,8,24,18,15,342.5,50.0,1.75,26.5,112.5,246.34,188.86
2016,8,24,18,30,246.0,37.0,1.7,26.0,65.0,171.44,124.21
2016,8,24,18,45,123.0,18.5,1.65,25.5,32.5,79.75,6.7
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.0,1.4,22.0,21.5,11.82,0.0
2016,8,25,6,30,220.0,26.0,1.6,22.0,43.0,21.39,9.35
2016,8,25,6,45,328.0,39.0,1.8,22.5,88.5,31.26,20.68
2016,8,25,7,0,436.0,52.0,2.0,23.0,134.0,40.7,29.31
2016,8,25,7,15,506.5,60.5,2.1,23.5,187.0,45.78,33.92
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,50.68,38.16
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,53.71,40.62
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,56.59,42.86
2016,8,25,8,15,702.0,87.0,2.4,25.0,406.0,85.1,47.74
2016,8,25,8,30,734.0,92.0,2.4,25.0,461.0,146.12,82.26
2016,8,25,8,45,759.5,95.0,2.4,25.5,513.5,202.77,124.12
2016,8,25,9,0,785.0,98.0,2.4,26.0,566.0,262.19,172.92
2016,8,25,9,15,802.0,101.0,2.35,26.0,613.5,321.59,223.72
2016,8,25,9,30,819.0,104.0,2.3,26.0,661.0,382.14,275.05
2016,8,25,9,45,835.0,105.0,2.25,26.5,704.5,444.71,326.0
2016,8,25,10,0,851.0,106.0,2.2,27.0,748.0,503.65,372.6
2016,8,25,10,15,860.0,107.5,2.15,27.0,784.0,559.33,415.98
2016,8,25,10,30,869.0,109.0,2.1,27.0,820.0,614.05,457.2
2016,8,25,10,45,876.5,110.0,2.05,27.5,849.5,666.16,494.3
2016,8,25,11,0,884.0,111.0,2.0,28.0,879.0,716.68,529.0
2016,8,25,11,15,888.5,112.0,1.95,28.0,900.5,763.15,560.07
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,807.33,588.12
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,847.23,612.27
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,884.39,634.37
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,916.01,654.03
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,944.38,671.62
2016,8,25,12,45,901.0,111.5,1.9,29.0,955.5,967.48,685.89
2016,8,25,13,0,900.0,111.0,1.9,29.0,952.0,987.0,698.03
2016,8,25,13,15,897.5,110.5,1.9,29.0,940.0,1001.39,707.07
2016,8,25,13,30,895.0,110.0,1.9,29.0,928.0,1011.99,713.92
2016,8,25,13,45,890.5,108.5,1.9,29.5,908.0,1015.71,715.24
2016,8,25,14,0,886.0,107.0,1.9,30.0,888.0,1015.54,714.35
2016,8,25,14,15,879.5,106.0,1.9,29.5,860.0,1010.01,713.2
2016,8,25,14,30,873.0,105.0,1.9,29.0,832.0,1000.7,709.88
2016,8,25,14,45,610.5,223.0,1.95,29.0,721.0,879.21,634.07
2016,8,25,15,0,348.0,341.0,2.0,29.0,610.0,719.67,524.09
2016,8,25,15,15,291.5,332.5,2.0,29.0,550.0,652.9,479.95
2016,8,25,15,30,235.0,324.0,2.0,29.0,490.0,569.88,423.02
2016,8,25,15,45,176.5,302.0,2.0,29.0,422.0,488.61,365.86
2016,8,25,16,0,118.0,280.0,2.0,29.0,354.0,409.55,308.77
2016,8,25,16,15,146.5,255.0,1.9,28.5,338.5,404.93,308.16
2016,8,25,16,30,175.0,230.0,1.8,28.0,323.0,397.61,305.09
2016,8,25,16,45,219.5,199.5,1.75,28.0,303.0,393.3,304.08
2016,8,25,17,0,264.0,169.0,1.7,28.0,283.0,397.73,309.06
2016,8,25,17,15,250.5,145.5,1.55,27.5,241.0,350.73,274.32
2016,8,25,17,30,237.0,122.0,1.4,27.0,199.0,304.04,239.03
2016,8,25,17,45,342.5,90.5,1.3,26.5,177.5,330.83,260.36
2016,8,25,18,0,448.0,59.0,1.2,26.0,156.0,336.67,262.75
2016,8,25,18,15,350.5,47.0,1.2,25.5,109.0,249.43,190.99
2016,8,25,18,30,253.0,35.0,1.2,25.0,62.0,172.02,123.85
2016,8,25,18,45,126.5,17.5,1.2,25.0,31.0,78.97,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.0,14.0,0.7,22.5,18.0,12.73,0.0
2016,8,26,6,30,112.0,28.0,0.8,23.0,36.0,22.59,9.72
2016,8,26,6,45,213.0,45.0,0.9,23.5,78.0,34.69,23.42
2016,8,26,7,0,314.0,62.0,1.0,24.0,120.0,47.01,34.54
2016,8,26,7,15,386.5,74.0,1.0,24.0,170.5,55.06,41.8
2016,8,26,7,30,459.0,86.0,1.0,24.0,221.0,62.81,48.55
2016,8,26,7,45,509.5,95.0,1.05,24.5,274.5,68.48,53.22
2016,8,26,8,0,560.0,104.0,1.1,25.0,328.0,72.51,56.35
2016,8,26,8,15,596.5,111.0,1.0,25.0,381.0,99.19,61.15
2016,8,26,8,30,633.0,118.0,0.9,25.0,434.0,150.59,89.49
2016,8,26,8,45,661.5,122.5,0.85,25.5,485.5,203.29,127.83
2016,8,26,9,0,690.0,127.0,0.8,26.0,537.0,259.28,172.55
2016,8,26,9,15,505.5,210.0,0.7,26.0,524.0,316.09,224.39
2016,8,26,9,30,321.0,293.0,0.6,26.0,511.0,351.91,256.55
2016,8,26,9,45,350.5,307.0,0.5,26.5,559.5,400.15,291.51
2016,8,26,10,0,380.0,321.0,0.4,27.0,608.0,451.51,327.58
2016,8,26,10,15,406.0,325.0,0.45,27.0,645.0,495.22,359.31
2016,8,26,10,30,432.0,329.0,0.5,27.0,682.0,542.33,392.91
2016,8,26,10,45,384.0,367.5,0.6,27.5,690.0,571.48,412.39
2016,8,26,11,0,336.0,406.0,0.7,28.0,698.0,596.22,428.33
2016,8,26,11,15,332.5,416.5,0.8,28.0,711.0,624.95,448.33
2016,8,26,11,30,329.0,427.0,0.9,28.0,724.0,652.62,467.38
2016,8,26,11,45,395.5,410.5,1.0,28.0,773.5,712.15,508.8
2016,8,26,12,0,462.0,394.0,1.1,28.0,823.0,780.57,555.11
2016,8,26,12,15,447.0,398.0,1.2,28.0,815.0,793.25,563.55
2016,8,26,12,30,432.0,402.0,1.3,28.0,807.0,803.23,570.82
2016,8,26,12,45,447.0,399.5,1.4,28.5,817.5,832.83,590.18
2016,8,26,13,0,462.0,397.0,1.5,29.0,828.0,860.89,608.25
2016,8,26,13,15,645.5,271.0,1.55,29.0,864.5,933.75,660.83
2016,8,26,13,30,829.0,145.0,1.6,29.0,901.0,982.27,692.41
2016,8,26,13,45,824.0,144.0,1.7,29.0,881.5,997.86,703.41
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,997.99,705.33
2016,8,26,14,15,488.0,276.5,1.9,29.0,701.5,809.15,583.22
2016,8,26,14,30,157.0,410.0,2.0,29.0,541.0,586.4,426.83
2016,8,26,14,45,116.5,382.0,2.1,29.0,477.0,517.97,380.97
2016,8,26,15,0,76.0,354.0,2.2,29.0,413.0,431.97,320.43
2016,8,26,15,15,422.0,238.5,2.25,28.5,536.5,693.73,517.32
2016,8,26,15,30,768.0,123.0,2.3,28.0,660.0,887.96,652.99
2016,8,26,15,45,569.0,185.0,2.35,28.0,567.5,761.02,567.5
2016,8,26,16,0,370.0,247.0,2.4,28.0,475.0,613.77,463.13
2016,8,26,16,15,328.5,231.0,2.35,27.5,420.5,550.07,419.93
2016,8,26,16,30,287.0,215.0,2.3,27.0,366.0,487.93,376.19
2016,8,26,16,45,275.5,191.0,2.25,27.0,323.0,441.92,343.46
2016,8,26,17,0,264.0,167.0,2.2,27.0,280.0,395.69,309.74
2016,8,26,17,15,247.5,144.5,2.1,26.5,238.0,347.78,274.23
2016,8,26,17,30,231.0,122.0,2.0,26.0,196.0,300.53,238.12
2016,8,26,17,45,203.0,100.0,1.9,25.5,155.5,247.91,196.37
2016,8,26,18,0,175.0,78.0,1.8,25.0,115.0,197.56,155.05
2016,8,26,18,15,129.5,56.5,1.8,24.5,79.5,141.79,108.23
2016,8,26,18,30,84.0,35.0,1.8,24.0,44.0,90.3,63.06
2016,8,26,18,45,42.0,17.5,1.85,24.0,22.0,41.54,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,71.0,13.0,0.6,22.0,18.0,11.82,0.0
2016,8,27,6,30,142.0,26.0,0.7,22.0,36.0,20.39,7.83
2016,8,27,6,45,245.0,41.5,0.8,22.5,78.5,32.06,21.3
2016,8,27,7,0,348.0,57.0,0.9,23.0,121.0,43.36,31.57
2016,8,27,7,15,419.5,68.0,0.9,23.5,172.0,50.8,38.24
2016,8,27,7,30,491.0,79.0,0.9,24.0,223.0,58.6,44.95
2016,8,27,7,45,539.0,87.5,0.9,24.5,276.5,62.72,48.31
2016,8,27,8,0,587.0,96.0,0.9,25.0,330.0,66.63,51.37
2016,8,27,8,15,622.0,102.5,0.75,25.0,383.5,94.6,56.61
2016,8,27,8,30,657.0,109.0,0.6,25.0,437.0,147.15,85.63
2016,8,27,8,45,684.5,113.5,0.45,25.5,488.0,201.22,124.94
2016,8,27,9,0,712.0,118.0,0.3,26.0,539.0,258.42,170.24
2016,8,27,9,15,731.5,122.0,0.4,26.5,586.5,315.69,217.3
2016,8,27,9,30,751.0,126.0,0.5,27.0,634.0,378.19,267.68
2016,8,27,9,45,762.0,130.5,0.6,27.5,675.0,434.6,312.56
2016,8,27,10,0,773.0,135.0,0.7,28.0,716.0,491.07,356.07
2016,8,27,10,15,784.0,137.5,0.8,28.0,752.0,545.62,397.63
2016,8,27,10,30,795.0,140.0,0.9,28.0,788.0,599.68,437.72
2016,8,27,10,45,801.0,143.5,1.05,28.0,816.5,650.68,475.13
2016,8,27,11,0,807.0,147.0,1.2,28.0,845.0,700.23,510.78
2016,8,27,11,15,507.0,300.5,1.3,28.0,743.5,656.91,477.37
2016,8,27,11,30,207.0,454.0,1.4,28.0,642.0,577.78,418.29
2016,8,27,11,45,518.5,301.0,1.5,28.5,779.5,720.71,522.77
2016,8,27,12,0,830.0,148.0,1.6,29.0,917.0,858.77,616.26
2016,8,27,12,15,831.5,148.5,1.65,29.0,922.0,889.85,635.05
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,918.02,653.09
2016,8,27,12,45,479.5,309.5,1.8,29.0,757.5,778.68,559.53
2016,8,27,13,0,126.0,470.0,1.9,29.0,588.0,586.99,422.97
2016,8,27,13,15,127.0,464.0,1.95,29.0,581.5,589.21,426.36
2016,8,27,13,30,128.0,458.0,2.0,29.0,575.0,590.55,427.87
2016,8,27,13,45,288.5,407.5,2.05,29.0,663.0,720.63,521.41
2016,8,27,14,0,449.0,357.0,2.1,29.0,751.0,849.88,610.65
2016,8,27,14,15,372.0,373.5,2.1,29.0,692.5,778.93,562.05
2016,8,27,14,30,295.0,390.0,2.1,29.0,634.0,721.42,522.99
2016,8,27,14,45,343.5,356.5,2.15,29.0,629.0,734.65,535.27
2016,8,27,15,0,392.0,323.0,2.2,29.0,624.0,744.55,544.85
2016,8,27,15,15,564.0,230.0,2.15,28.5,636.5,822.44,603.9
2016,8,27,15,30,736.0,137.0,2.1,28.0,649.0,879.02,644.27
2016,8,27,15,45,713.5,135.0,2.1,28.0,602.5,838.96,618.89
2016,8,27,16,0,691.0,133.0,2.1,28.0,556.0,797.07,592.94
2016,8,27,16,15,666.0,127.5,2.0,27.5,506.0,747.45,561.73
2016,8,27,16,30,641.0,122.0,1.9,27.0,456.0,696.86,529.34
2016,8,27,16,45,608.0,115.0,1.85,27.0,403.5,637.64,489.47
2016,8,27,17,0,575.0,108.0,1.8,27.0,351.0,578.84,448.11
2016,8,27,17,15,529.0,99.5,1.65,26.5,297.5,510.12,398.33
2016,8,27,17,30,483.0,91.0,1.5,26.0,244.0,438.91,345.08
2016,8,27,17,45,420.0,79.0,1.4,26.0,193.0,363.12,285.69
2016,8,27,18,0,357.0,67.0,1.3,26.0,142.0,293.17,228.72
2016,8,27,18,15,265.0,51.0,1.3,25.5,97.0,210.57,160.72
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,138.79,97.26
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,47.79,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,12.5,1.7,21.5,17.5,11.37,0.0
2016,8,28,6,30,129.0,25.0,1.9,22.0,35.0,19.6,6.78
2016,8,28,6,45,227.5,42.0,2.1,22.5,76.5,32.45,21.54
2016,8,28,7,0,326.0,59.0,2.3,23.0,118.0,44.84,32.79
2016,8,28,7,15,397.5,71.0,2.35,23.5,168.5,52.97,40.07
2016,8,28,7,30,469.0,83.0,2.4,24.0,219.0,60.79,46.83
2016,8,28,7,45,520.0,91.5,2.45,24.5,272.5,65.93,51.07
2016,8,28,8,0,571.0,100.0,2.5,25.0,326.0,69.7,54.02
2016,8,28,8,15,606.5,106.5,2.6,25.0,379.5,97.7,59.33
2016,8,28,8,30,642.0,113.0,2.7,25.0,433.0,149.41,88.45
2016,8,28,8,45,673.0,116.5,2.8,25.5,484.5,202.47,127.74
2016,8,28,9,0,704.0,120.0,2.9,26.0,536.0,259.09,173.98
2016,8,28,9,15,723.5,124.5,2.95,26.0,583.0,316.34,222.75
2016,8,28,9,30,743.0,129.0,3.0,26.0,630.0,378.91,275.28
2016,8,28,9,45,764.0,129.0,3.15,26.5,673.5,435.33,321.8
2016,8,28,10,0,785.0,129.0,3.3,27.0,717.0,492.91,367.95
2016,8,28,10,15,795.5,131.0,3.35,27.0,752.5,547.4,411.11
2016,8,28,10,30,806.0,133.0,3.4,27.0,788.0,601.31,452.65
2016,8,28,10,45,817.5,133.0,3.45,27.5,818.0,653.24,490.78
2016,8,28,11,0,829.0,133.0,3.5,28.0,848.0,701.5,525.35
2016,8,28,11,15,556.5,285.5,3.5,28.0,771.0,681.48,506.43
2016,8,28,11,30,284.0,438.0,3.5,28.0,694.0,629.25,463.95
2016,8,28,11,45,291.0,443.5,3.55,28.5,709.5,658.36,483.86
2016,8,28,12,0,298.0,449.0,3.6,29.0,725.0,687.08,502.85
2016,8,28,12,15,563.5,299.0,3.65,29.0,824.0,807.59,592.82
2016,8,28,12,30,829.0,149.0,3.7,29.0,923.0,915.52,668.1
2016,8,28,12,45,829.5,148.0,3.75,29.0,920.0,938.16,682.58
2016,8,28,13,0,830.0,147.0,3.8,29.0,917.0,957.56,695.62
2016,8,28,13,15,827.5,146.0,3.8,29.0,905.0,970.66,704.35
2016,8,28,13,30,825.0,145.0,3.8,29.0,893.0,980.22,710.93
2016,8,28,13,45,822.5,142.0,3.85,29.0,874.0,984.22,714.35
2016,8,28,14,0,820.0,139.0,3.9,29.0,855.0,996.37,723.28
2016,8,28,14,15,812.5,137.5,3.9,29.0,827.5,989.53,719.59
2016,8,28,14,30,805.0,136.0,3.9,29.0,800.0,979.07,713.8
2016,8,28,14,45,780.0,142.0,3.95,29.0,762.5,955.86,700.05
2016,8,28,15,0,755.0,148.0,4.0,29.0,725.0,929.59,684.34
2016,8,28,15,15,741.0,144.5,3.95,28.5,684.5,901.0,667.88
2016,8,28,15,30,727.0,141.0,3.9,28.0,644.0,875.56,653.5
2016,8,28,15,45,716.0,133.0,3.85,28.0,599.5,839.2,630.27
2016,8,28,16,0,705.0,125.0,3.8,28.0,555.0,800.37,605.25
2016,8,28,16,15,680.5,120.0,3.65,27.5,505.0,751.25,573.5
2016,8,28,16,30,656.0,115.0,3.5,27.0,455.0,701.12,540.55
2016,8,28,16,45,627.5,107.0,3.4,27.0,403.0,643.66,500.78
2016,8,28,17,0,599.0,99.0,3.3,27.0,351.0,586.27,459.85
2016,8,28,17,15,553.5,91.5,2.9,26.5,297.0,518.06,408.93
2016,8,28,17,30,508.0,84.0,2.5,26.0,243.0,452.24,358.27
2016,8,28,17,45,445.0,73.0,2.15,25.5,191.5,375.02,297.12
2016,8,28,18,0,382.0,62.0,1.8,25.0,140.0,300.36,235.92
2016,8,28,18,15,285.5,47.0,1.65,24.5,95.0,215.38,165.06
2016,8,28,18,30,189.0,32.0,1.5,24.0,50.0,141.82,98.24
2016,8,28,18,45,94.5,16.0,1.4,24.0,25.0,49.27,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.5,12.5,2.9,22.0,16.5,11.37,0.0
2016,8,29,6,30,129.0,25.0,3.1,22.0,33.0,19.62,6.21
2016,8,29,6,45,237.0,40.0,3.3,22.5,75.0,30.94,20.22
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,41.89,30.24
2016,8,29,7,15,181.0,78.5,3.65,23.0,112.5,60.33,46.47
2016,8,29,7,30,17.0,102.0,3.8,23.0,108.0,84.82,67.66
2016,8,29,7,45,310.5,95.0,3.95,23.5,217.5,66.94,52.15
2016,8,29,8,0,604.0,88.0,4.1,24.0,327.0,60.89,46.74
2016,8,29,8,15,639.0,94.0,4.2,24.5,380.5,90.56,52.68
2016,8,29,8,30,674.0,100.0,4.3,25.0,434.0,143.93,82.85
2016,8,29,8,45,708.0,101.0,4.4,25.5,486.5,197.61,122.89
2016,8,29,9,0,742.0,102.0,4.5,26.0,539.0,259.25,173.57
2016,8,29,9,15,506.5,202.0,4.55,26.0,511.5,312.93,226.65
2016,8,29,9,30,271.0,302.0,4.6,26.0,484.0,342.68,256.72
2016,8,29,9,45,542.5,206.0,4.65,26.5,601.0,402.59,301.08
2016,8,29,10,0,814.0,110.0,4.7,27.0,718.0,493.81,371.27
2016,8,29,10,15,824.0,112.0,4.7,27.0,754.0,548.54,415.12
2016,8,29,10,30,834.0,114.0,4.7,27.0,790.0,602.5,457.26
2016,8,29,10,45,435.0,236.5,4.75,27.5,590.0,497.38,377.43
2016,8,29,11,0,36.0,359.0,4.8,28.0,390.0,344.3,257.55
2016,8,29,11,15,48.5,387.5,4.8,28.0,430.5,383.91,287.17
2016,8,29,11,30,61.0,416.0,4.8,28.0,471.0,425.26,317.38
2016,8,29,11,45,53.0,412.0,4.8,28.0,460.5,421.27,314.06
2016,8,29,12,0,45.0,408.0,4.8,28.0,450.0,416.25,310.12
2016,8,29,12,15,75.5,436.5,4.8,28.0,507.5,475.78,354.1
2016,8,29,12,30,106.0,465.0,4.8,28.0,565.0,537.77,399.18
2016,8,29,12,45,108.0,464.0,4.85,28.5,565.0,545.53,403.98
2016,8,29,13,0,110.0,463.0,4.9,29.0,565.0,552.83,408.67
2016,8,29,13,15,185.0,455.0,4.9,29.0,624.0,638.69,471.79
2016,8,29,13,30,260.0,447.0,4.9,29.0,683.0,727.2,535.41
2016,8,29,13,45,140.5,381.0,4.9,29.0,508.5,529.96,394.42
2016,8,29,14,0,21.0,315.0,4.9,29.0,334.0,312.77,233.36
2016,8,29,14,15,435.0,211.0,4.9,28.5,569.5,686.94,520.56
2016,8,29,14,30,849.0,107.0,4.9,28.0,805.0,981.21,726.45
2016,8,29,14,45,836.5,107.0,4.9,28.0,769.5,963.21,713.64
2016,8,29,15,0,824.0,107.0,4.9,28.0,734.0,941.9,700.71
2016,8,29,15,15,811.5,104.5,4.8,27.5,693.5,914.66,684.52
2016,8,29,15,30,799.0,102.0,4.7,27.0,653.0,893.89,672.8
2016,8,29,15,45,781.5,99.5,4.65,27.0,606.5,856.01,648.19
2016,8,29,16,0,764.0,97.0,4.6,27.0,560.0,815.87,621.94
2016,8,29,16,15,741.5,93.5,4.4,26.5,509.5,768.24,590.75
2016,8,29,16,30,719.0,90.0,4.2,26.0,459.0,719.28,558.3
2016,8,29,16,45,690.5,84.5,4.05,26.0,406.5,665.5,520.84
2016,8,29,17,0,662.0,79.0,3.9,26.0,354.0,608.5,480.27
2016,8,29,17,15,618.5,73.0,3.55,25.5,300.0,540.82,430.38
2016,8,29,17,30,575.0,67.0,3.2,25.0,246.0,475.39,379.71
2016,8,29,17,45,511.5,59.0,2.85,25.0,193.5,398.32,317.37
2016,8,29,18,0,448.0,51.0,2.5,25.0,141.0,326.63,257.19
2016,8,29,18,15,345.5,39.5,2.35,24.5,95.5,238.06,182.66
2016,8,29,18,30,243.0,28.0,2.2,24.0,50.0,161.26,109.84
2016,8,29,18,45,121.5,14.0,2.05,24.0,25.0,57.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,11.5,2.15,22.0,16.5,10.46,0.0
2016,8,30,6,30,147.0,23.0,2.4,22.0,33.0,18.07,4.66
2016,8,30,6,45,254.0,38.0,2.65,22.5,75.0,29.44,18.94
2016,8,30,7,0,361.0,53.0,2.9,23.0,117.0,40.46,29.0
2016,8,30,7,15,207.5,80.5,2.95,23.0,120.5,61.82,47.74
2016,8,30,7,30,54.0,108.0,3.0,23.0,124.0,86.09,68.73
2016,8,30,7,45,27.0,115.5,3.05,23.5,123.5,92.91,74.33
2016,8,30,8,0,0.0,123.0,3.1,24.0,123.0,103.27,82.75
2016,8,30,8,15,50.0,167.0,3.15,24.5,191.5,133.58,101.64
2016,8,30,8,30,100.0,211.0,3.2,25.0,260.0,176.28,131.95
2016,8,30,8,45,414.0,159.0,3.25,25.5,397.0,191.42,129.97
2016,8,30,9,0,728.0,107.0,3.3,26.0,534.0,261.02,175.13
2016,8,30,9,15,505.5,202.5,3.35,26.0,511.5,313.92,226.81
2016,8,30,9,30,283.0,298.0,3.4,26.0,489.0,344.74,257.25
2016,8,30,9,45,541.0,207.5,3.5,26.5,601.0,404.17,301.15
2016,8,30,10,0,799.0,117.0,3.6,27.0,713.0,491.75,368.16
2016,8,30,10,15,809.5,119.5,3.65,27.0,749.0,547.39,412.22
