Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,602.2,454.57
2016,8,30,10,45,521.0,273.5,3.75,27.5,700.5,586.12,439.64
2016,8,30,11,0,222.0,425.0,3.8,28.0,616.0,534.68,397.32
2016,8,30,11,15,210.0,438.5,3.8,28.0,623.0,553.71,410.88
2016,8,30,11,30,198.0,452.0,3.8,28.0,630.0,571.32,422.95
2016,8,30,11,45,209.0,458.0,3.85,28.0,648.5,599.76,443.25
2016,8,30,12,0,220.0,464.0,3.9,28.0,667.0,628.36,463.53
2016,8,30,12,15,116.0,353.0,3.9,28.0,460.5,442.48,329.99
2016,8,30,12,30,12.0,242.0,3.9,28.0,254.0,229.41,170.75
2016,8,30,12,45,225.0,316.5,3.95,28.0,524.5,534.7,401.84
2016,8,30,13,0,438.0,391.0,4.0,28.0,795.0,836.21,613.69
2016,8,30,13,15,219.0,263.5,3.95,28.0,466.0,491.05,369.16
2016,8,30,13,30,0.0,136.0,3.9,28.0,137.0,122.07,89.1
2016,8,30,13,45,10.0,222.5,3.9,28.0,232.0,212.51,159.0
2016,8,30,14,0,20.0,309.0,3.9,28.0,327.0,306.09,229.41
2016,8,30,14,15,239.0,315.5,3.8,28.0,511.5,584.37,439.19
2016,8,30,14,30,458.0,322.0,3.7,28.0,696.0,830.47,613.69
2016,8,30,14,45,392.0,330.5,3.65,28.0,641.5,756.67,561.15
2016,8,30,15,0,326.0,339.0,3.6,28.0,587.0,699.12,520.83
2016,8,30,15,15,363.0,308.0,3.45,28.0,569.0,697.91,522.33
2016,8,30,15,30,400.0,277.0,3.3,28.0,551.0,693.12,521.06
2016,8,30,15,45,510.0,218.0,3.2,28.0,541.5,737.74,556.24
2016,8,30,16,0,620.0,159.0,3.1,28.0,532.0,763.53,577.35
2016,8,30,16,15,429.0,187.0,2.85,27.5,434.5,603.92,462.66
2016,8,30,16,30,238.0,215.0,2.6,27.0,337.0,449.28,347.46
2016,8,30,16,45,209.0,191.5,2.4,27.0,289.5,377.69,294.89
2016,8,30,17,0,180.0,168.0,2.2,27.0,242.0,322.81,253.33
2016,8,30,17,15,163.0,144.5,1.95,26.5,204.0,278.18,219.41
2016,8,30,17,30,146.0,121.0,1.7,26.0,166.0,234.55,185.32
2016,8,30,17,45,120.5,97.5,1.45,25.5,129.5,187.01,147.02
2016,8,30,18,0,95.0,74.0,1.2,25.0,93.0,141.54,109.42
2016,8,30,18,15,58.0,51.0,1.15,24.5,61.5,93.2,68.86
2016,8,30,18,30,21.0,28.0,1.1,24.0,30.0,40.01,22.77
2016,8,30,18,45,10.5,14.0,1.05,24.0,15.0,16.57,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,17.0,11.0,1.95,22.0,12.0,10.01,0.0
2016,8,31,6,30,34.0,22.0,2.1,22.0,24.0,18.52,4.19
2016,8,31,6,45,111.0,44.0,2.3,22.5,61.5,34.83,23.37
2016,8,31,7,0,188.0,66.0,2.5,23.0,99.0,51.26,38.18
2016,8,31,7,15,265.0,79.5,2.45,23.5,144.5,58.9,45.12
2016,8,31,7,30,342.0,93.0,2.4,24.0,190.0,67.55,52.6
2016,8,31,7,45,275.0,124.5,2.35,24.5,214.0,91.79,73.07
2016,8,31,8,0,208.0,156.0,2.3,25.0,238.0,116.58,93.56
2016,8,31,8,15,245.0,177.5,2.35,25.5,288.0,138.32,99.96
2016,8,31,8,30,282.0,199.0,2.4,26.0,338.0,178.71,125.68
2016,8,31,8,45,218.5,231.0,2.5,26.5,346.0,218.34,158.15
2016,8,31,9,0,155.0,263.0,2.6,27.0,354.0,245.07,181.29
2016,8,31,9,15,438.0,199.5,2.65,27.0,487.0,291.94,210.7
2016,8,31,9,30,721.0,136.0,2.7,27.0,620.0,376.32,272.85
2016,8,31,9,45,524.0,233.5,2.75,27.5,597.0,418.83,309.69
2016,8,31,10,0,327.0,331.0,2.8,28.0,574.0,438.17,325.71
2016,8,31,10,15,307.5,355.0,2.8,28.0,593.0,471.53,350.77
2016,8,31,10,30,288.0,379.0,2.8,28.0,612.0,502.66,373.43
2016,8,31,10,45,299.0,392.0,2.85,28.5,641.0,542.15,401.23
2016,8,31,11,0,310.0,405.0,2.9,29.0,670.0,582.26,428.94
2016,8,31,11,15,316.5,414.5,2.9,29.0,691.5,616.42,452.78
2016,8,31,11,30,323.0,424.0,2.9,29.0,713.0,650.42,476.25
2016,8,31,11,45,559.0,296.5,2.9,29.5,806.0,754.69,552.36
2016,8,31,12,0,795.0,169.0,2.9,30.0,899.0,861.41,625.96
2016,8,31,12,15,796.5,169.5,2.9,30.0,904.0,892.54,645.36
2016,8,31,12,30,798.0,170.0,2.9,30.0,909.0,920.77,663.42
2016,8,31,12,45,548.5,308.5,2.95,30.0,816.0,847.31,611.92
2016,8,31,13,0,299.0,447.0,3.0,30.0,723.0,747.64,539.23
2016,8,31,13,15,545.0,307.0,3.0,30.0,800.5,873.11,631.22
2016,8,31,13,30,791.0,167.0,3.0,30.0,878.0,983.68,705.88
2016,8,31,13,45,785.0,166.0,3.0,30.0,858.0,986.1,707.05
2016,8,31,14,0,779.0,165.0,3.0,30.0,838.0,984.88,706.97
2016,8,31,14,15,771.0,162.5,2.95,30.0,810.5,976.46,702.05
2016,8,31,14,30,763.0,160.0,2.9,30.0,783.0,964.51,695.05
2016,8,31,14,45,754.0,156.0,2.85,30.0,748.5,946.55,684.31
2016,8,31,15,0,745.0,152.0,2.8,30.0,714.0,925.3,671.57
2016,8,31,15,15,729.5,148.5,2.7,30.0,673.0,901.59,656.93
2016,8,31,15,30,714.0,145.0,2.6,30.0,632.0,868.83,636.39
2016,8,31,15,45,696.5,139.5,2.55,30.0,586.5,829.5,611.83
2016,8,31,16,0,679.0,134.0,2.5,30.0,541.0,788.15,585.74
2016,8,31,16,15,653.0,128.5,2.35,29.5,490.5,737.74,553.65
2016,8,31,16,30,627.0,123.0,2.2,29.0,440.0,686.47,520.46
2016,8,31,16,45,594.0,115.0,2.05,29.0,387.5,626.37,479.28
2016,8,31,17,0,561.0,107.0,1.9,29.0,335.0,566.76,436.72
2016,8,31,17,15,512.5,98.0,1.7,28.5,282.0,496.15,385.34
2016,8,31,17,30,464.0,89.0,1.5,28.0,229.0,424.03,331.18
2016,8,31,17,45,398.0,76.0,1.3,27.5,178.0,346.34,270.56
2016,8,31,18,0,332.0,63.0,1.1,27.0,127.0,274.95,212.62
2016,8,31,18,15,235.5,46.0,1.05,26.5,84.0,190.77,143.23
2016,8,31,18,30,139.0,29.0,1.0,26.0,41.0,115.22,71.26
2016,8,31,18,45,69.5,14.5,0.95,26.0,20.5,38.5,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,10.01,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,17.27,2.7
2016,9,1,6,45,208.0,40.0,2.25,23.5,70.0,30.96,20.01
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,44.17,31.98
2016,9,1,7,15,375.5,71.5,2.5,24.5,161.5,53.42,40.25
2016,9,1,7,30,447.0,85.0,2.4,25.0,212.0,62.32,47.93
2016,9,1,7,45,498.0,94.5,2.35,25.5,265.0,67.91,52.55
2016,9,1,8,0,549.0,104.0,2.3,26.0,318.0,73.17,56.74
2016,9,1,8,15,586.0,111.5,2.3,26.5,371.5,103.79,63.34
2016,9,1,8,30,623.0,119.0,2.3,27.0,425.0,155.45,93.01
2016,9,1,8,45,652.5,124.0,2.35,27.5,476.0,208.52,132.36
2016,9,1,9,0,682.0,129.0,2.4,28.0,527.0,265.03,178.08
2016,9,1,9,15,702.5,133.5,2.4,28.0,574.0,321.56,225.52
2016,9,1,9,30,723.0,138.0,2.4,28.0,621.0,379.85,273.97
2016,9,1,9,45,741.5,140.0,2.4,28.5,663.5,439.75,321.95
2016,9,1,10,0,760.0,142.0,2.4,29.0,706.0,496.8,366.4
2016,9,1,10,15,771.5,145.0,2.4,29.0,742.0,551.56,408.57
2016,9,1,10,30,783.0,148.0,2.4,29.0,778.0,605.9,449.2
2016,9,1,10,45,516.0,283.0,2.45,29.5,705.0,593.3,437.33
2016,9,1,11,0,249.0,418.0,2.5,30.0,632.0,551.85,403.56
2016,9,1,11,15,530.5,286.0,2.5,30.0,755.5,667.3,489.79
2016,9,1,11,30,812.0,154.0,2.5,30.0,879.0,795.12,580.96
2016,9,1,11,45,811.5,157.0,2.55,30.5,891.0,832.9,603.7
2016,9,1,12,0,811.0,160.0,2.6,31.0,903.0,867.91,625.14
2016,9,1,12,15,812.0,160.5,2.6,31.0,907.5,898.96,644.8
2016,9,1,12,30,813.0,161.0,2.6,31.0,912.0,927.0,662.51
2016,9,1,12,45,811.5,161.5,2.65,31.0,908.0,949.52,677.13
2016,9,1,13,0,810.0,162.0,2.7,31.0,904.0,968.66,689.72
2016,9,1,13,15,637.0,266.5,2.7,31.0,845.0,927.31,662.36
2016,9,1,13,30,464.0,371.0,2.7,31.0,786.0,868.62,619.89
2016,9,1,13,45,470.0,357.5,2.7,31.0,770.0,869.74,622.06
2016,9,1,14,0,476.0,344.0,2.7,31.0,754.0,868.17,622.09
2016,9,1,14,15,405.5,357.0,2.65,30.5,698.5,798.91,576.92
2016,9,1,14,30,335.0,370.0,2.6,30.0,643.0,743.76,540.44
2016,9,1,14,45,414.0,321.5,2.6,30.0,643.5,785.89,572.43
2016,9,1,15,0,493.0,273.0,2.6,30.0,644.0,809.45,591.55
2016,9,1,15,15,356.0,293.5,2.5,30.0,553.5,675.93,498.77
2016,9,1,15,30,219.0,314.0,2.4,30.0,463.0,547.45,407.42
2016,9,1,15,45,109.5,224.0,2.35,30.0,298.5,341.35,258.27
2016,9,1,16,0,0.0,134.0,2.3,30.0,134.0,121.44,89.62
2016,9,1,16,15,0.5,142.5,2.15,29.5,143.0,130.93,97.85
2016,9,1,16,30,1.0,151.0,2.0,29.0,152.0,141.22,106.43
2016,9,1,16,45,0.5,133.0,1.9,28.5,133.5,123.9,93.39
2016,9,1,17,0,0.0,115.0,1.8,28.0,115.0,106.59,80.2
2016,9,1,17,15,0.0,96.0,1.6,27.5,96.0,88.57,66.2
2016,9,1,17,30,0.0,77.0,1.4,27.0,77.0,70.48,51.84
2016,9,1,17,45,0.0,59.5,1.25,26.5,59.5,53.87,38.38
2016,9,1,18,0,0.0,42.0,1.1,26.0,42.0,37.11,24.54
2016,9,1,18,15,0.0,27.0,1.05,25.5,27.0,23.79,13.32
2016,9,1,18,30,0.0,12.0,1.0,25.0,12.0,10.55,1.18
2016,9,1,18,45,0.0,6.0,1.0,25.0,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,1.0,1.75,22.0,1.0,0.91,0.0
2016,9,2,6,30,0.0,2.0,1.9,22.0,2.0,1.75,0.0
2016,9,2,6,45,0.0,6.0,2.1,22.5,6.0,5.26,0.0
2016,9,2,7,0,0.0,10.0,2.3,23.0,10.0,8.78,1.87
2016,9,2,7,15,0.0,15.5,2.3,23.0,15.5,13.62,6.17
2016,9,2,7,30,0.0,21.0,2.3,23.0,21.0,18.47,10.43
2016,9,2,7,45,0.5,73.5,2.3,23.5,73.5,64.4,50.03
2016,9,2,8,0,1.0,126.0,2.3,24.0,126.0,105.28,84.47
2016,9,2,8,15,0.5,126.5,2.2,24.5,126.5,107.61,82.01
2016,9,2,8,30,0.0,127.0,2.1,25.0,127.0,109.47,83.02
2016,9,2,8,45,15.0,175.5,2.05,25.5,184.5,151.74,115.3
2016,9,2,9,0,30.0,224.0,2.0,26.0,242.0,191.3,144.88
2016,9,2,9,15,31.5,244.0,1.9,26.5,264.0,212.34,160.34
2016,9,2,9,30,33.0,264.0,1.8,27.0,286.0,233.79,175.96
2016,9,2,9,45,56.0,301.5,1.7,27.5,342.0,278.77,208.77
2016,9,2,10,0,79.0,339.0,1.6,28.0,398.0,327.29,243.64
2016,9,2,10,15,72.0,352.5,1.5,28.0,408.0,343.15,254.69
2016,9,2,10,30,65.0,366.0,1.4,28.0,418.0,358.18,265.05
2016,9,2,10,45,44.0,343.0,1.35,28.5,379.0,331.8,244.94
2016,9,2,11,0,23.0,320.0,1.3,29.0,340.0,299.46,220.55
2016,9,2,11,15,69.0,381.5,1.3,29.0,443.0,395.41,290.23
2016,9,2,11,30,115.0,443.0,1.3,29.0,546.0,500.04,363.34
2016,9,2,11,45,209.5,442.0,1.3,29.0,633.0,587.87,424.73
2016,9,2,12,0,304.0,441.0,1.3,29.0,720.0,689.93,494.1
2016,9,2,12,15,277.5,451.0,1.35,29.0,706.0,692.39,494.57
2016,9,2,12,30,251.0,461.0,1.4,29.0,692.0,692.31,494.27
2016,9,2,12,45,468.5,352.0,1.45,29.5,781.0,815.67,580.51
2016,9,2,13,0,686.0,243.0,1.5,30.0,870.0,937.66,661.88
2016,9,2,13,15,462.5,344.0,1.5,30.0,764.5,830.49,587.55
2016,9,2,13,30,239.0,445.0,1.5,30.0,659.0,692.49,493.18
2016,9,2,13,45,459.5,335.5,1.55,30.0,734.0,837.77,596.34
2016,9,2,14,0,680.0,226.0,1.6,30.0,809.0,958.27,677.78
2016,9,2,14,15,670.5,222.5,1.65,30.0,781.5,947.72,671.31
2016,9,2,14,30,661.0,219.0,1.7,30.0,754.0,933.92,664.35
2016,9,2,14,45,676.0,198.5,1.8,30.0,725.0,923.39,660.13
2016,9,2,15,0,691.0,178.0,1.9,30.0,696.0,908.74,653.27
2016,9,2,15,15,675.0,173.5,1.95,29.5,655.0,877.84,636.69
2016,9,2,15,30,659.0,169.0,2.0,29.0,614.0,844.45,618.39
2016,9,2,15,45,643.0,161.0,2.05,29.0,569.0,804.93,594.53
2016,9,2,16,0,627.0,153.0,2.1,29.0,524.0,763.43,569.01
2016,9,2,16,15,599.5,146.0,2.05,28.5,474.0,711.43,536.23
2016,9,2,16,30,572.0,139.0,2.0,28.0,424.0,658.78,501.99
2016,9,2,16,45,538.5,129.0,1.95,28.0,372.0,591.7,455.4
2016,9,2,17,0,505.0,119.0,1.9,28.0,320.0,532.7,413.28
2016,9,2,17,15,455.5,107.5,1.75,27.5,267.5,462.25,361.52
2016,9,2,17,30,406.0,96.0,1.6,27.0,215.0,395.29,310.58
2016,9,2,17,45,336.0,81.5,1.5,26.5,165.5,316.64,248.69
2016,9,2,18,0,266.0,67.0,1.4,26.0,116.0,244.93,190.06
2016,9,2,18,15,179.5,46.5,1.3,25.5,74.5,155.64,116.23
2016,9,2,18,30,93.0,26.0,1.2,25.0,33.0,81.12,42.1
2016,9,2,18,45,46.5,13.0,1.2,25.0,16.5,28.66,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.0,10.5,1.75,21.0,13.0,9.55,0.0
2016,9,3,6,30,82.0,21.0,1.9,21.0,26.0,17.14,0.74
2016,9,3,6,45,179.0,40.5,2.05,21.5,66.5,31.36,20.41
2016,9,3,7,0,276.0,60.0,2.2,22.0,107.0,45.7,33.53
2016,9,3,7,15,348.5,74.0,2.2,22.5,156.5,55.28,42.17
2016,9,3,7,30,421.0,88.0,2.2,23.0,206.0,64.48,50.18
2016,9,3,7,45,478.5,97.5,2.25,24.0,259.5,70.02,54.69
2016,9,3,8,0,536.0,107.0,2.3,25.0,313.0,75.74,59.17
2016,9,3,8,15,573.5,114.5,2.25,25.5,366.0,107.2,66.18
2016,9,3,8,30,611.0,122.0,2.2,26.0,419.0,158.26,96.0
2016,9,3,8,45,427.0,187.5,2.15,26.5,406.5,217.8,149.28
2016,9,3,9,0,243.0,253.0,2.1,27.0,394.0,256.93,187.21
2016,9,3,9,15,247.0,277.0,2.0,27.0,431.0,297.15,218.79
2016,9,3,9,30,251.0,301.0,1.9,27.0,468.0,338.09,250.49
2016,9,3,9,45,234.0,326.0,1.85,27.5,489.5,373.14,276.92
2016,9,3,10,0,217.0,351.0,1.8,28.0,511.0,403.78,299.24
2016,9,3,10,15,207.0,371.5,1.8,28.0,530.5,432.77,320.43
2016,9,3,10,30,197.0,392.0,1.8,28.0,550.0,460.62,340.33
2016,9,3,10,45,194.0,408.0,1.8,28.5,569.0,488.14,359.01
2016,9,3,11,0,191.0,424.0,1.8,29.0,588.0,515.18,376.98
2016,9,3,11,15,101.0,327.5,1.8,29.0,415.0,376.26,277.83
2016,9,3,11,30,11.0,231.0,1.8,29.0,242.0,214.92,158.56
2016,9,3,11,45,8.5,202.0,1.85,29.5,211.0,187.72,138.33
2016,9,3,12,0,6.0,173.0,1.9,30.0,180.0,160.04,117.29
2016,9,3,12,15,234.0,280.5,1.95,30.0,496.5,489.38,363.48
2016,9,3,12,30,462.0,388.0,2.0,30.0,813.0,826.92,592.35
2016,9,3,12,45,447.5,387.0,2.05,30.0,797.0,830.16,591.79
2016,9,3,13,0,433.0,386.0,2.1,30.0,781.0,830.54,592.45
2016,9,3,13,15,272.5,414.5,2.15,30.0,662.0,701.87,504.76
2016,9,3,13,30,112.0,443.0,2.2,30.0,543.0,548.28,397.56
2016,9,3,13,45,93.0,423.0,2.25,30.0,505.0,512.63,373.88
2016,9,3,14,0,74.0,403.0,2.3,30.0,467.0,475.94,348.46
2016,9,3,14,15,216.0,381.5,2.35,30.0,558.0,617.46,452.35
2016,9,3,14,30,358.0,360.0,2.4,30.0,649.0,757.42,550.78
2016,9,3,14,45,529.0,267.0,2.5,30.0,672.0,844.24,614.17
2016,9,3,15,0,700.0,174.0,2.6,30.0,695.0,913.52,663.64
2016,9,3,15,15,421.0,244.0,2.65,29.5,552.0,702.47,520.45
2016,9,3,15,30,142.0,314.0,2.7,29.0,409.0,475.71,356.58
2016,9,3,15,45,388.0,231.5,2.8,29.0,465.5,641.41,484.44
2016,9,3,16,0,634.0,149.0,2.9,29.0,522.0,765.25,576.58
2016,9,3,16,15,606.0,142.5,2.9,28.5,472.0,713.11,542.26
2016,9,3,16,30,578.0,136.0,2.9,28.0,422.0,660.33,507.78
2016,9,3,16,45,539.0,127.5,2.9,28.0,369.5,590.24,458.36
2016,9,3,17,0,500.0,119.0,2.9,28.0,317.0,528.95,413.9
2016,9,3,17,15,449.5,107.5,2.7,27.5,264.5,458.06,360.98
2016,9,3,17,30,399.0,96.0,2.5,27.0,212.0,390.77,309.03
2016,9,3,17,45,323.5,81.5,2.35,26.5,161.5,309.33,244.1
2016,9,3,18,0,248.0,67.0,2.2,26.0,111.0,235.48,183.13
2016,9,3,18,15,163.5,45.5,2.2,25.5,70.0,147.23,109.59
2016,9,3,18,30,79.0,24.0,2.2,25.0,29.0,71.6,31.69
2016,9,3,18,45,39.5,12.0,2.2,25.0,14.5,25.17,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,15.57,0.0
2016,9,4,6,45,140.5,41.5,1.3,23.5,61.5,32.99,21.5
2016,9,4,7,0,225.0,64.0,1.5,24.0,101.0,49.89,36.76
2016,9,4,7,15,294.5,81.0,1.75,24.5,150.0,60.38,46.13
2016,9,4,7,30,364.0,98.0,2.0,25.0,199.0,71.58,55.79
2016,9,4,7,45,417.5,110.5,2.25,25.5,251.5,78.97,61.93
2016,9,4,8,0,471.0,123.0,2.5,26.0,304.0,86.01,67.59
2016,9,4,8,15,510.0,133.0,2.65,26.0,356.5,118.0,76.17
2016,9,4,8,30,549.0,143.0,2.8,26.0,409.0,167.63,106.01
2016,9,4,8,45,579.0,150.5,2.95,26.5,459.5,219.37,144.69
2016,9,4,9,0,609.0,158.0,3.1,27.0,510.0,273.65,188.54
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.5,327.83,233.37
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,384.19,279.44
2016,9,4,9,45,672.5,174.0,3.1,28.5,645.0,439.08,323.46
2016,9,4,10,0,691.0,178.0,3.1,29.0,687.0,495.09,367.02
2016,9,4,10,15,704.0,181.5,3.1,29.0,722.5,548.49,408.2
2016,9,4,10,30,717.0,185.0,3.1,29.0,758.0,601.84,448.23
2016,9,4,10,45,728.5,186.5,3.1,29.5,787.5,652.12,484.15
2016,9,4,11,0,740.0,188.0,3.1,30.0,817.0,701.61,518.53
2016,9,4,11,15,536.5,302.0,3.1,30.0,764.0,689.54,506.5
2016,9,4,11,30,333.0,416.0,3.1,30.0,711.0,655.18,478.46
2016,9,4,11,45,557.5,298.0,3.1,30.0,800.5,759.46,555.65
2016,9,4,12,0,782.0,180.0,3.1,30.0,890.0,865.31,630.02
2016,9,4,12,15,783.0,180.5,3.1,30.0,894.5,895.56,648.95
2016,9,4,12,30,784.0,181.0,3.1,30.0,899.0,922.89,666.51
2016,9,4,12,45,555.0,309.5,3.1,30.5,817.0,858.56,619.38
2016,9,4,13,0,326.0,438.0,3.1,31.0,735.0,768.59,552.49
2016,9,4,13,15,555.5,305.0,3.15,31.0,802.0,885.12,637.86
2016,9,4,13,30,785.0,172.0,3.2,31.0,869.0,986.14,706.43
2016,9,4,13,45,506.0,296.5,3.25,31.0,742.0,846.17,611.67
2016,9,4,14,0,227.0,421.0,3.3,31.0,615.0,668.04,485.48
2016,9,4,14,15,495.0,290.0,3.3,30.5,693.5,836.8,610.59
2016,9,4,14,30,763.0,159.0,3.3,30.0,772.0,965.41,700.27
2016,9,4,14,45,539.5,246.0,3.35,30.0,670.0,832.36,610.79
2016,9,4,15,0,316.0,333.0,3.4,30.0,568.0,685.65,506.64
2016,9,4,15,15,501.0,244.5,3.4,30.0,591.0,780.85,579.68
2016,9,4,15,30,686.0,156.0,3.4,30.0,614.0,855.77,634.27
2016,9,4,15,45,668.5,149.0,3.4,30.0,568.0,815.11,607.85
2016,9,4,16,0,651.0,142.0,3.4,30.0,522.0,772.51,580.66
2016,9,4,16,15,622.5,135.5,3.3,29.5,471.5,719.36,546.38
2016,9,4,16,30,594.0,129.0,3.2,29.0,421.0,665.62,511.04
2016,9,4,16,45,559.0,120.0,3.1,28.5,368.5,603.81,468.36
2016,9,4,17,0,524.0,111.0,3.0,28.0,316.0,536.82,420.53
2016,9,4,17,15,472.5,100.5,2.75,27.5,263.0,465.28,366.97
2016,9,4,17,30,421.0,90.0,2.5,27.0,210.0,397.44,314.39
2016,9,4,17,45,349.5,75.5,2.25,26.5,160.0,317.17,250.17
2016,9,4,18,0,278.0,61.0,2.0,26.0,110.0,244.03,189.53
2016,9,4,18,15,181.5,42.0,2.0,25.5,69.5,161.05,119.51
2016,9,4,18,30,85.0,23.0,2.0,25.0,29.0,72.25,25.06
2016,9,4,18,45,42.5,11.5,2.0,25.0,14.5,25.75,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.0,2.05,21.5,14.0,9.1,0.0
2016,9,5,6,30,140.0,20.0,2.3,22.0,28.0,15.78,0.0
2016,9,5,6,45,268.0,33.0,2.55,22.5,70.0,26.58,16.24
2016,9,5,7,0,396.0,46.0,2.8,23.0,112.0,36.23,25.28
2016,9,5,7,15,474.0,54.5,3.0,23.5,164.0,41.49,30.15
2016,9,5,7,30,552.0,63.0,3.2,24.0,216.0,46.61,34.64
2016,9,5,7,45,276.0,91.0,3.4,24.5,167.5,64.33,49.75
2016,9,5,8,0,0.0,119.0,3.6,25.0,119.0,100.04,79.79
2016,9,5,8,15,13.0,150.0,3.65,25.5,156.0,125.59,95.88
2016,9,5,8,30,26.0,181.0,3.7,26.0,193.0,153.69,116.86
2016,9,5,8,45,408.5,132.5,3.8,26.5,366.5,174.93,117.23
2016,9,5,9,0,791.0,84.0,3.9,27.0,540.0,263.73,175.55
2016,9,5,9,15,575.0,179.5,3.9,27.0,526.0,324.1,233.07
2016,9,5,9,30,359.0,275.0,3.9,27.0,512.0,359.74,267.28
2016,9,5,9,45,378.0,282.0,3.95,27.5,546.5,400.51,299.17
2016,9,5,10,0,397.0,289.0,4.0,28.0,581.0,442.74,331.56
2016,9,5,10,15,267.0,339.0,4.0,28.0,540.0,440.55,330.5
2016,9,5,10,30,137.0,389.0,4.0,28.0,499.0,423.33,316.91
2016,9,5,10,45,145.5,405.5,4.0,28.5,526.0,455.7,339.96
2016,9,5,11,0,154.0,422.0,4.0,29.0,553.0,488.89,363.12
2016,9,5,11,15,219.5,425.5,4.0,29.0,616.5,553.99,410.74
2016,9,5,11,30,285.0,429.0,4.0,29.0,680.0,629.97,465.24
2016,9,5,11,45,179.5,431.0,4.05,29.5,590.0,555.05,409.39
2016,9,5,12,0,74.0,433.0,4.1,30.0,500.0,468.29,344.65
2016,9,5,12,15,103.0,447.5,4.1,30.0,541.5,514.84,378.84
2016,9,5,12,30,132.0,462.0,4.1,30.0,583.0,574.6,421.43
2016,9,5,12,45,501.0,290.5,4.15,30.0,745.0,789.15,581.07
2016,9,5,13,0,870.0,119.0,4.2,30.0,907.0,976.74,709.47
2016,9,5,13,15,576.5,274.5,4.2,30.0,794.0,878.86,641.52
2016,9,5,13,30,283.0,430.0,4.2,30.0,681.0,738.69,538.75
2016,9,5,13,45,563.0,275.5,4.2,30.0,759.0,882.48,646.41
2016,9,5,14,0,843.0,121.0,4.2,30.0,837.0,994.36,722.55
2016,9,5,14,15,524.0,256.0,4.15,30.0,696.0,830.4,610.88
2016,9,5,14,30,205.0,391.0,4.1,30.0,555.0,620.76,458.4
2016,9,5,14,45,190.0,372.5,4.1,30.0,519.5,587.26,436.41
2016,9,5,15,0,175.0,354.0,4.1,30.0,484.0,553.0,412.86
2016,9,5,15,15,180.5,331.5,4.05,29.5,458.5,533.5,401.1
2016,9,5,15,30,186.0,309.0,4.0,29.0,433.0,512.75,388.29
2016,9,5,15,45,140.0,282.5,3.95,29.0,372.0,438.65,334.0
2016,9,5,16,0,94.0,256.0,3.9,29.0,311.0,350.12,268.13
2016,9,5,16,15,123.5,233.0,3.75,28.5,297.5,365.05,281.87
2016,9,5,16,30,153.0,210.0,3.6,28.0,284.0,361.17,281.19
2016,9,5,16,45,149.0,184.0,3.5,28.0,249.0,324.51,253.99
2016,9,5,17,0,145.0,158.0,3.4,28.0,214.0,287.44,226.04
2016,9,5,17,15,329.0,114.5,3.15,27.5,214.5,383.37,304.26
2016,9,5,17,30,513.0,71.0,2.9,27.0,215.0,438.24,347.72
2016,9,5,17,45,436.0,61.0,2.7,26.5,164.0,353.94,279.61
2016,9,5,18,0,359.0,51.0,2.5,26.0,113.0,276.52,215.08
2016,9,5,18,15,236.5,36.5,2.5,25.5,71.0,179.65,133.07
2016,9,5,18,30,114.0,22.0,2.5,25.0,29.0,89.49,20.21
2016,9,5,18,45,57.0,11.0,2.55,25.0,14.5,30.45,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.5,10.0,2.35,23.0,12.5,9.1,0.0
2016,9,6,6,30,87.0,20.0,2.5,23.0,25.0,16.33,0.0
2016,9,6,6,45,202.0,36.5,2.65,23.5,65.0,28.35,17.53
2016,9,6,7,0,317.0,53.0,2.8,24.0,105.0,40.56,28.8
2016,9,6,7,15,398.5,64.0,2.95,24.0,156.0,48.13,35.75
2016,9,6,7,30,480.0,75.0,3.1,24.0,207.0,56.26,42.92
2016,9,6,7,45,542.0,80.5,3.3,24.5,261.5,58.17,44.47
2016,9,6,8,0,604.0,86.0,3.5,25.0,316.0,60.14,45.94
2016,9,6,8,15,484.0,132.5,3.65,25.5,335.0,117.78,76.54
2016,9,6,8,30,364.0,179.0,3.8,26.0,354.0,177.8,121.83
2016,9,6,8,45,182.0,103.5,3.95,26.5,191.0,116.15,80.14
2016,9,6,9,0,0.0,28.0,4.1,27.0,28.0,24.72,14.29
2016,9,6,9,15,398.0,64.5,4.1,27.5,327.0,176.08,124.32
2016,9,6,9,30,796.0,101.0,4.1,28.0,626.0,385.02,279.98
2016,9,6,9,45,816.0,100.5,4.15,28.5,669.0,446.5,329.99
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,505.38,377.07
2016,9,6,10,15,426.5,186.5,4.2,29.0,499.5,401.71,303.09
2016,9,6,10,30,17.0,273.0,4.2,29.0,287.0,250.31,186.96
2016,9,6,10,45,77.5,346.5,4.2,29.5,411.5,358.15,267.62
2016,9,6,11,0,138.0,420.0,4.2,30.0,536.0,476.57,353.27
2016,9,6,11,15,510.0,263.0,4.2,30.0,709.5,636.74,475.07
2016,9,6,11,30,882.0,106.0,4.2,30.0,883.0,806.82,597.52
2016,9,6,11,45,884.0,106.5,4.25,30.0,895.0,845.21,622.36
2016,9,6,12,0,886.0,107.0,4.3,30.0,907.0,880.7,645.95
2016,9,6,12,15,886.5,107.5,4.3,30.0,911.5,911.79,666.32
2016,9,6,12,30,887.0,108.0,4.3,30.0,916.0,939.61,684.51
2016,9,6,12,45,526.0,283.5,4.3,30.0,762.5,806.9,592.17
2016,9,6,13,0,165.0,459.0,4.3,30.0,609.0,621.19,454.45
2016,9,6,13,15,136.0,447.5,4.3,30.0,570.0,588.36,431.91
2016,9,6,13,30,107.0,436.0,4.3,30.0,531.0,537.71,396.05
2016,9,6,13,45,485.5,272.0,4.35,30.0,684.5,801.14,592.16
2016,9,6,14,0,864.0,108.0,4.4,30.0,838.0,1002.21,729.5
2016,9,6,14,15,856.5,106.5,4.4,30.0,809.5,994.11,723.7
2016,9,6,14,30,849.0,105.0,4.4,30.0,781.0,982.3,717.08
2016,9,6,14,45,789.5,129.0,4.4,30.0,735.0,954.55,700.03
2016,9,6,15,0,730.0,153.0,4.4,30.0,689.0,920.05,678.56
2016,9,6,15,15,713.5,149.0,4.35,29.5,647.5,888.16,659.89
2016,9,6,15,30,697.0,145.0,4.3,29.0,606.0,853.72,639.33
2016,9,6,15,45,678.5,139.0,4.3,29.0,559.5,812.83,613.07
2016,9,6,16,0,660.0,133.0,4.3,29.0,513.0,770.05,585.24
2016,9,6,16,15,631.0,127.0,4.15,28.5,462.5,716.68,550.13
2016,9,6,16,30,602.0,121.0,4.0,28.0,412.0,662.77,513.98
2016,9,6,16,45,561.0,114.0,3.85,28.0,359.0,598.19,467.76
2016,9,6,17,0,520.0,107.0,3.7,28.0,306.0,528.68,416.37
2016,9,6,17,15,463.0,97.5,3.4,27.5,253.0,454.81,360.35
2016,9,6,17,30,406.0,88.0,3.1,27.0,200.0,385.24,305.77
2016,9,6,17,45,318.5,75.0,2.8,27.0,150.0,298.46,235.22
2016,9,6,18,0,231.0,62.0,2.5,27.0,100.0,220.75,170.27
2016,9,6,18,15,132.5,41.5,2.5,26.5,61.5,128.75,93.2
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,42.13,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,15.63,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.5,10.0,2.7,24.0,11.5,9.1,0.0
2016,9,7,6,30,65.0,20.0,2.8,24.0,23.0,16.29,0.0
2016,9,7,6,45,172.0,38.0,2.95,24.0,62.5,29.5,18.33
2016,9,7,7,0,279.0,56.0,3.1,24.0,102.0,42.79,30.66
2016,9,7,7,15,362.0,68.5,3.25,24.5,152.0,51.39,38.44
2016,9,7,7,30,445.0,81.0,3.4,25.0,202.0,59.7,45.67
2016,9,7,7,45,500.5,90.0,3.6,25.5,255.5,65.78,50.77
2016,9,7,8,0,556.0,99.0,3.8,26.0,309.0,70.01,54.13
2016,9,7,8,15,295.5,142.0,3.9,26.0,255.5,120.45,83.65
2016,9,7,8,30,35.0,185.0,4.0,26.0,202.0,152.43,115.54
2016,9,7,8,45,367.0,152.5,4.1,26.5,361.0,183.69,125.94
2016,9,7,9,0,699.0,120.0,4.2,27.0,520.0,268.45,182.55
2016,9,7,9,15,720.0,124.0,4.2,27.5,567.0,325.99,231.2
2016,9,7,9,30,741.0,128.0,4.2,28.0,614.0,385.3,280.7
2016,9,7,9,45,759.0,129.5,4.25,28.5,656.5,445.39,329.68
2016,9,7,10,0,777.0,131.0,4.3,29.0,699.0,502.88,375.36
2016,9,7,10,15,511.5,255.5,4.3,29.0,637.5,508.29,380.58
2016,9,7,10,30,246.0,380.0,4.3,29.0,576.0,483.02,360.44
2016,9,7,10,45,532.0,259.5,4.3,29.5,702.0,590.08,441.77
2016,9,7,11,0,818.0,139.0,4.3,30.0,828.0,714.61,534.0
2016,9,7,11,15,508.5,290.5,4.25,30.0,722.5,661.6,490.92
2016,9,7,11,30,199.0,442.0,4.2,30.0,617.0,569.39,419.18
2016,9,7,11,45,169.0,448.5,4.2,30.0,599.0,564.07,415.11
2016,9,7,12,0,139.0,455.0,4.2,30.0,581.0,555.98,408.61
2016,9,7,12,15,156.0,458.5,4.15,30.0,600.5,584.91,429.33
2016,9,7,12,30,173.0,462.0,4.1,30.0,620.0,614.22,450.08
2016,9,7,12,45,517.0,294.0,4.1,30.5,760.5,809.71,593.75
2016,9,7,13,0,861.0,126.0,4.1,31.0,901.0,976.58,706.04
2016,9,7,13,15,858.0,125.5,4.05,31.0,888.5,989.15,713.07
2016,9,7,13,30,855.0,125.0,4.0,31.0,876.0,998.01,718.91
2016,9,7,13,45,847.5,125.0,4.0,31.0,854.5,999.13,720.2
2016,9,7,14,0,840.0,125.0,4.0,31.0,833.0,996.5,719.28
2016,9,7,14,15,832.5,123.5,3.95,31.0,804.5,988.6,714.79
2016,9,7,14,30,825.0,122.0,3.9,31.0,776.0,988.2,715.39
2016,9,7,14,45,803.0,125.5,3.85,31.0,738.0,964.28,700.72
2016,9,7,15,0,781.0,129.0,3.8,31.0,700.0,937.25,684.23
2016,9,7,15,15,766.0,126.0,3.7,31.0,658.0,906.83,665.24
2016,9,7,15,30,751.0,123.0,3.6,31.0,616.0,873.63,644.4
2016,9,7,15,45,509.0,184.5,3.55,31.0,507.5,700.68,526.28
2016,9,7,16,0,267.0,246.0,3.5,31.0,399.0,525.93,398.13
2016,9,7,16,15,458.5,176.5,3.3,30.5,409.0,618.39,472.09
2016,9,7,16,30,650.0,107.0,3.1,30.0,419.0,685.46,523.89
2016,9,7,16,45,605.0,102.5,2.9,29.5,364.5,618.95,477.72
2016,9,7,17,0,560.0,98.0,2.7,29.0,310.0,553.86,431.29
2016,9,7,17,15,504.0,89.5,2.45,28.5,256.5,478.6,375.2
2016,9,7,17,30,448.0,81.0,2.2,28.0,203.0,403.05,316.97
2016,9,7,17,45,361.5,69.0,1.95,27.5,152.0,315.92,247.39
2016,9,7,18,0,275.0,57.0,1.7,27.0,101.0,237.76,182.7
2016,9,7,18,15,137.5,39.5,1.7,26.5,61.5,128.74,92.13
2016,9,7,18,30,0.0,22.0,1.7,26.0,22.0,23.41,0.0
2016,9,7,18,45,0.0,11.0,1.7,26.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,8.19,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,15.54,0.0
2016,9,8,6,45,114.5,40.5,3.4,23.5,58.5,32.11,20.39
2016,9,8,7,0,212.0,63.0,3.7,24.0,98.0,49.05,35.91
2016,9,8,7,15,296.0,79.0,3.75,24.0,147.5,59.1,45.09
2016,9,8,7,30,380.0,95.0,3.8,24.0,197.0,69.71,54.44
2016,9,8,7,45,460.5,100.5,3.85,24.5,253.5,72.35,56.6
2016,9,8,8,0,541.0,106.0,3.9,25.0,310.0,75.67,59.17
2016,9,8,8,15,582.5,113.0,3.9,25.5,364.0,110.87,67.77
2016,9,8,8,30,624.0,120.0,3.9,26.0,418.0,162.99,99.25
2016,9,8,8,45,671.0,119.0,3.9,26.5,473.0,215.04,138.18
2016,9,8,9,0,718.0,118.0,3.9,27.0,528.0,272.69,185.16
2016,9,8,9,15,739.0,122.0,3.9,27.5,576.0,331.46,234.86
2016,9,8,9,30,760.0,126.0,3.9,28.0,624.0,395.28,287.73
2016,9,8,9,45,785.0,124.5,3.9,28.5,668.5,453.59,335.25
2016,9,8,10,0,810.0,123.0,3.9,29.0,713.0,513.4,382.5
2016,9,8,10,15,821.5,125.0,3.9,29.0,749.0,570.02,426.79
2016,9,8,10,30,833.0,127.0,3.9,29.0,785.0,626.04,469.39
2016,9,8,10,45,845.5,126.0,3.95,29.5,815.5,677.17,506.66
2016,9,8,11,0,858.0,125.0,4.0,30.0,846.0,728.16,542.79
2016,9,8,11,15,863.5,126.0,4.0,30.0,867.0,774.26,574.58
2016,9,8,11,30,869.0,127.0,4.0,30.0,888.0,818.14,603.76
2016,9,8,11,45,871.5,128.0,4.0,30.5,900.5,857.1,628.14
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,893.25,650.43
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,924.12,670.41
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,951.78,688.3
2016,9,8,12,45,873.5,129.5,4.05,31.0,917.0,973.23,702.46
2016,9,8,13,0,871.0,130.0,4.1,31.0,912.0,991.1,714.42
2016,9,8,13,15,868.0,129.5,4.1,31.0,898.5,1003.8,722.88
2016,9,8,13,30,865.0,129.0,4.1,31.0,885.0,1012.76,729.08
2016,9,8,13,45,857.5,128.5,4.1,31.5,863.5,1013.4,728.6
2016,9,8,14,0,850.0,128.0,4.1,32.0,842.0,1010.24,725.88
2016,9,8,14,15,842.0,126.5,4.05,31.5,812.5,1001.78,722.55
2016,9,8,14,30,834.0,125.0,4.0,31.0,783.0,1000.97,724.37
2016,9,8,14,45,821.0,123.5,4.0,31.0,746.0,980.15,712.08
2016,9,8,15,0,808.0,122.0,4.0,31.0,709.0,955.96,697.78
2016,9,8,15,15,792.5,119.0,3.95,31.0,666.5,924.47,678.4
2016,9,8,15,30,777.0,116.0,3.9,31.0,624.0,890.12,657.12
2016,9,8,15,45,753.5,113.5,3.85,31.0,575.0,846.4,629.38
2016,9,8,16,0,730.0,111.0,3.8,31.0,526.0,805.67,603.49
2016,9,8,16,15,702.0,106.5,3.6,30.5,474.0,752.58,569.2
2016,9,8,16,30,674.0,102.0,3.4,30.0,422.0,698.74,533.81
2016,9,8,16,45,631.0,97.0,3.2,29.5,367.0,632.28,488.5
2016,9,8,17,0,588.0,92.0,3.0,29.0,312.0,567.08,442.38
2016,9,8,17,15,531.0,84.0,2.7,28.0,257.5,490.56,385.87
2016,9,8,17,30,474.0,76.0,2.4,27.0,203.0,417.61,329.8
2016,9,8,17,45,383.5,65.0,2.15,26.5,151.5,323.48,254.42
2016,9,8,18,0,293.0,54.0,1.9,26.0,100.0,243.45,187.69
2016,9,8,18,15,172.5,36.0,1.85,25.5,60.5,150.41,107.49
2016,9,8,18,30,52.0,18.0,1.8,25.0,21.0,49.59,0.0
2016,9,8,18,45,26.0,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,7.28,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.0,0.0
2016,9,9,6,45,83.5,41.0,3.3,23.5,54.5,33.1,21.07
2016,9,9,7,0,167.0,66.0,3.6,24.0,93.0,50.98,37.5
2016,9,9,7,15,247.0,84.0,3.7,24.0,141.5,64.26,49.47
2016,9,9,7,30,327.0,102.0,3.8,24.0,190.0,74.7,58.7
2016,9,9,7,45,406.0,110.0,3.95,24.5,245.0,78.91,62.19
2016,9,9,8,0,485.0,118.0,4.1,25.0,300.0,83.02,65.42
2016,9,9,8,15,528.0,127.0,4.1,25.5,353.5,118.61,75.35
2016,9,9,8,30,571.0,136.0,4.1,26.0,407.0,170.41,107.34
2016,9,9,8,45,619.5,135.5,4.1,26.5,461.0,219.71,144.01
2016,9,9,9,0,668.0,135.0,4.1,27.0,515.0,274.99,188.76
2016,9,9,9,15,690.5,139.5,4.1,27.5,562.0,331.73,236.44
2016,9,9,9,30,713.0,144.0,4.1,28.0,609.0,390.49,285.14
2016,9,9,9,45,742.0,141.5,4.1,28.5,654.0,447.87,331.7
2016,9,9,10,0,771.0,139.0,4.1,29.0,699.0,509.29,379.93
2016,9,9,10,15,783.0,141.5,4.1,29.0,735.0,564.62,423.18
2016,9,9,10,30,795.0,144.0,4.1,29.0,771.0,619.51,464.93
2016,9,9,10,45,813.0,140.5,4.1,29.5,802.0,672.2,503.21
2016,9,9,11,0,831.0,137.0,4.1,30.0,833.0,724.33,540.06
2016,9,9,11,15,836.5,138.0,4.05,30.0,854.0,770.41,572.22
2016,9,9,11,30,842.0,139.0,4.0,30.0,875.0,808.62,597.4
2016,9,9,11,45,863.0,128.5,4.0,30.5,892.0,851.51,624.53
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,892.52,650.07
2016,9,9,12,15,884.5,118.5,4.0,31.0,913.0,923.53,670.13
2016,9,9,12,30,885.0,119.0,4.0,31.0,917.0,951.27,688.07
2016,9,9,12,45,884.5,118.5,4.0,31.0,912.5,973.64,702.55
2016,9,9,13,0,884.0,118.0,4.0,31.0,908.0,992.43,714.81
