Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,15,881.0,117.0,3.95,31.0,895.0,1004.56,722.58
2016,9,9,13,30,878.0,116.0,3.9,31.0,882.0,1012.88,728.04
2016,9,9,13,45,873.0,115.0,3.9,31.0,860.5,1015.33,730.21
2016,9,9,14,0,868.0,114.0,3.9,31.0,839.0,1013.94,730.1
2016,9,9,14,15,860.0,112.5,3.85,31.0,810.0,1005.15,725.07
2016,9,9,14,30,852.0,111.0,3.8,31.0,781.0,992.63,717.83
2016,9,9,14,45,838.0,110.5,3.8,31.0,744.0,971.65,705.53
2016,9,9,15,0,824.0,110.0,3.8,31.0,707.0,957.78,698.05
2016,9,9,15,15,809.5,107.5,3.75,30.5,664.0,927.41,680.77
2016,9,9,15,30,795.0,105.0,3.7,30.0,621.0,894.12,661.56
2016,9,9,15,45,775.0,102.0,3.65,30.0,573.0,852.51,635.26
2016,9,9,16,0,755.0,99.0,3.6,30.0,525.0,808.82,607.33
2016,9,9,16,15,728.5,95.0,3.4,29.5,473.0,756.6,573.61
2016,9,9,16,30,702.0,91.0,3.2,29.0,421.0,707.59,541.6
2016,9,9,16,45,664.0,86.0,3.05,29.0,366.5,643.97,497.5
2016,9,9,17,0,626.0,81.0,2.9,29.0,312.0,581.23,453.03
2016,9,9,17,15,571.5,73.5,2.7,28.0,257.0,505.49,397.62
2016,9,9,17,30,517.0,66.0,2.5,27.0,202.0,433.22,342.25
2016,9,9,17,45,432.5,56.0,2.3,26.5,151.0,344.61,270.97
2016,9,9,18,0,348.0,46.0,2.1,26.0,100.0,263.82,203.28
2016,9,9,18,15,216.0,31.0,2.15,25.5,60.0,163.72,115.59
2016,9,9,18,30,84.0,16.0,2.2,25.0,20.0,48.96,0.0
2016,9,9,18,45,42.0,8.0,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,22.5,0.5,0.44,0.0
2016,9,10,7,0,0.0,1.0,0.7,23.0,1.0,0.88,0.0
2016,9,10,7,15,0.0,2.0,0.75,23.5,2.0,1.75,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.63,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.51,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,4.39,0.0
2016,9,10,8,15,0.0,23.0,1.1,25.0,23.0,20.26,11.06
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,36.18,24.02
2016,9,10,8,45,73.5,147.5,1.35,25.5,189.0,135.01,99.9
2016,9,10,9,0,147.0,254.0,1.5,26.0,337.0,240.66,178.97
2016,9,10,9,15,436.0,193.5,1.65,26.0,470.5,295.25,214.29
2016,9,10,9,30,725.0,133.0,1.8,26.0,604.0,386.97,282.03
2016,9,10,9,45,531.5,225.5,2.0,26.0,583.5,426.01,316.57
2016,9,10,10,0,338.0,318.0,2.2,26.0,563.0,441.7,330.62
2016,9,10,10,15,559.0,231.5,2.3,26.0,660.5,517.41,388.63
2016,9,10,10,30,780.0,145.0,2.4,26.0,758.0,612.48,460.65
2016,9,10,10,45,791.5,145.5,2.5,26.5,787.0,663.76,497.6
2016,9,10,11,0,803.0,146.0,2.6,27.0,816.0,714.01,533.14
2016,9,10,11,15,462.5,290.0,2.7,27.0,678.5,629.64,469.07
2016,9,10,11,30,122.0,434.0,2.8,27.0,541.0,502.97,372.51
2016,9,10,11,45,492.0,278.5,2.9,27.0,716.5,692.84,516.7
2016,9,10,12,0,862.0,123.0,3.0,27.0,892.0,879.06,647.24
2016,9,10,12,15,862.5,123.5,3.05,27.0,896.0,909.38,666.03
2016,9,10,12,30,863.0,124.0,3.1,27.0,900.0,936.5,683.97
2016,9,10,12,45,865.0,121.5,3.15,27.5,896.0,958.74,697.4
2016,9,10,13,0,867.0,119.0,3.2,28.0,892.0,977.53,708.64
2016,9,10,13,15,600.0,263.0,3.25,28.0,794.5,894.88,653.4
2016,9,10,13,30,333.0,407.0,3.3,28.0,697.0,768.76,562.05
2016,9,10,13,45,592.0,261.0,3.35,28.5,760.5,904.2,661.56
2016,9,10,14,0,851.0,115.0,3.4,29.0,824.0,998.09,723.34
2016,9,10,14,15,670.0,203.5,3.4,28.5,749.5,931.17,681.1
2016,9,10,14,30,489.0,292.0,3.4,28.0,675.0,836.32,616.43
2016,9,10,14,45,382.5,311.0,3.4,28.0,602.0,731.64,544.34
2016,9,10,15,0,276.0,330.0,3.4,28.0,529.0,646.22,483.44
2016,9,10,15,15,304.0,302.0,3.35,28.0,508.5,639.67,481.43
2016,9,10,15,30,332.0,274.0,3.3,28.0,488.0,630.15,476.92
2016,9,10,15,45,265.5,261.0,3.3,28.0,424.0,548.36,418.09
2016,9,10,16,0,199.0,248.0,3.3,28.0,360.0,452.73,348.23
2016,9,10,16,15,441.5,169.5,3.15,27.5,385.0,595.85,461.7
2016,9,10,16,30,684.0,91.0,3.0,27.0,410.0,692.53,535.51
2016,9,10,16,45,639.0,87.5,2.9,27.0,355.5,626.07,488.06
2016,9,10,17,0,594.0,84.0,2.8,27.0,301.0,561.1,441.33
2016,9,10,17,15,539.0,76.0,2.7,26.5,247.0,485.85,384.93
2016,9,10,17,30,484.0,68.0,2.6,26.0,193.0,414.17,328.91
2016,9,10,17,45,394.5,57.5,2.55,25.5,143.0,323.75,255.79
2016,9,10,18,0,305.0,47.0,2.5,25.0,93.0,240.48,185.83
2016,9,10,18,15,185.0,30.5,2.55,24.5,54.5,149.15,103.32
2016,9,10,18,30,65.0,14.0,2.6,24.0,16.0,39.27,0.0
2016,9,10,18,45,32.5,7.0,2.7,24.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,41.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,82.0,16.0,2.3,19.0,20.0,12.61,0.0
2016,9,11,6,45,201.0,33.0,2.55,19.5,59.5,25.73,15.24
2016,9,11,7,0,320.0,50.0,2.8,20.0,99.0,38.43,27.37
2016,9,11,7,15,402.0,61.5,2.65,20.5,150.0,47.86,36.0
2016,9,11,7,30,484.0,73.0,2.5,21.0,201.0,55.14,42.48
2016,9,11,7,45,538.5,81.0,2.35,22.0,255.0,59.08,45.75
2016,9,11,8,0,593.0,89.0,2.2,23.0,309.0,62.88,48.72
2016,9,11,8,15,631.0,95.5,2.05,23.5,363.0,102.67,59.46
2016,9,11,8,30,669.0,102.0,1.9,24.0,417.0,157.29,93.26
2016,9,11,8,45,695.5,107.5,1.8,24.5,468.5,213.66,136.85
2016,9,11,9,0,722.0,113.0,1.7,25.0,520.0,273.0,185.91
2016,9,11,9,15,742.5,117.0,1.65,25.5,567.5,335.62,238.12
2016,9,11,9,30,763.0,121.0,1.6,26.0,615.0,395.59,287.38
2016,9,11,9,45,778.0,124.5,1.6,26.5,657.5,454.07,334.26
2016,9,11,10,0,793.0,128.0,1.6,27.0,700.0,512.96,379.77
2016,9,11,10,15,804.5,130.5,1.6,27.0,736.0,569.13,422.54
2016,9,11,10,30,816.0,133.0,1.6,27.0,772.0,624.76,463.58
2016,9,11,10,45,824.5,134.5,1.6,27.5,801.0,676.65,499.86
2016,9,11,11,0,833.0,136.0,1.6,28.0,830.0,727.14,534.04
2016,9,11,11,15,838.5,137.0,1.6,28.0,850.5,773.23,564.96
2016,9,11,11,30,844.0,138.0,1.6,28.0,871.0,811.41,589.18
2016,9,11,11,45,871.0,124.0,1.65,28.5,889.5,855.99,616.73
2016,9,11,12,0,898.0,110.0,1.7,29.0,908.0,898.88,642.81
2016,9,11,12,15,899.0,110.0,1.7,29.0,912.0,930.08,661.99
2016,9,11,12,30,900.0,110.0,1.7,29.0,916.0,957.93,679.13
2016,9,11,12,45,901.0,108.5,1.75,29.5,912.0,980.79,692.45
2016,9,11,13,0,902.0,107.0,1.8,30.0,908.0,1000.03,703.6
2016,9,11,13,15,899.0,106.5,1.8,30.0,895.0,1012.62,711.53
2016,9,11,13,30,896.0,106.0,1.8,30.0,882.0,1021.33,717.26
2016,9,11,13,45,893.0,104.0,1.85,30.0,860.5,1024.51,720.44
2016,9,11,14,0,890.0,102.0,1.9,30.0,839.0,1023.75,721.4
2016,9,11,14,15,883.0,100.5,1.9,30.0,810.0,1015.57,717.31
2016,9,11,14,30,876.0,99.0,1.9,30.0,781.0,1003.57,711.06
2016,9,11,14,45,857.5,101.5,1.95,30.0,743.0,980.96,698.93
2016,9,11,15,0,839.0,104.0,2.0,30.0,705.0,955.18,684.86
2016,9,11,15,15,825.0,101.5,2.0,30.0,662.0,934.95,673.81
2016,9,11,15,30,811.0,99.0,2.0,30.0,619.0,901.6,654.26
2016,9,11,15,45,794.0,95.0,2.05,30.0,571.0,860.95,630.36
2016,9,11,16,0,777.0,91.0,2.1,30.0,523.0,818.0,604.62
2016,9,11,16,15,751.5,87.0,2.0,29.5,471.0,765.8,572.13
2016,9,11,16,30,726.0,83.0,1.9,29.0,419.0,712.52,538.27
2016,9,11,16,45,692.5,77.5,1.85,28.5,364.5,654.24,500.32
2016,9,11,17,0,659.0,72.0,1.8,28.0,310.0,592.95,458.93
2016,9,11,17,15,606.0,65.5,1.65,27.5,255.0,518.06,404.45
2016,9,11,17,30,553.0,59.0,1.5,27.0,200.0,446.52,349.46
2016,9,11,17,45,471.5,49.5,1.35,26.5,148.0,358.72,279.42
2016,9,11,18,0,390.0,40.0,1.2,26.0,96.0,278.65,212.4
2016,9,11,18,15,249.5,26.5,1.2,25.5,56.0,175.25,117.5
2016,9,11,18,30,109.0,13.0,1.2,25.0,16.0,56.16,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,59.0,8.0,0.6,20.5,10.5,0.0,0.0
2016,9,12,6,30,118.0,16.0,0.6,21.0,21.0,14.55,0.0
2016,9,12,6,45,246.0,30.5,0.6,21.5,61.5,24.82,14.28
2016,9,12,7,0,374.0,45.0,0.6,22.0,102.0,35.92,25.02
2016,9,12,7,15,456.0,55.0,0.7,22.5,154.0,42.45,31.07
2016,9,12,7,30,538.0,65.0,0.8,23.0,206.0,48.76,36.65
2016,9,12,7,45,587.5,72.5,0.95,24.0,260.5,52.66,39.86
2016,9,12,8,0,637.0,80.0,1.1,25.0,315.0,56.38,42.78
2016,9,12,8,15,673.5,85.5,1.25,25.5,369.5,98.48,54.01
2016,9,12,8,30,710.0,91.0,1.4,26.0,424.0,154.86,88.74
2016,9,12,8,45,733.5,96.0,1.55,26.5,475.5,217.12,136.91
2016,9,12,9,0,757.0,101.0,1.7,27.0,527.0,277.15,186.61
2016,9,12,9,15,776.0,104.5,1.7,27.5,574.5,336.71,236.56
2016,9,12,9,30,795.0,108.0,1.7,28.0,622.0,397.67,286.64
2016,9,12,9,45,808.5,111.0,1.7,28.5,664.0,456.85,333.98
2016,9,12,10,0,822.0,114.0,1.7,29.0,706.0,516.19,379.68
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.5,573.27,422.95
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,628.71,463.71
2016,9,12,10,45,850.5,120.5,1.75,29.5,805.5,680.11,499.84
2016,9,12,11,0,858.0,122.0,1.8,30.0,834.0,729.88,533.82
2016,9,12,11,15,540.5,277.0,1.85,30.0,730.0,678.78,494.03
2016,9,12,11,30,223.0,432.0,1.9,30.0,626.0,583.21,422.71
2016,9,12,11,45,334.5,400.5,1.95,30.0,695.5,669.44,484.82
2016,9,12,12,0,446.0,369.0,2.0,30.0,765.0,763.0,549.37
2016,9,12,12,15,343.5,408.0,2.0,30.0,714.0,719.79,517.69
2016,9,12,12,30,241.0,447.0,2.0,30.0,663.0,666.54,479.9
2016,9,12,12,45,554.0,287.0,2.05,30.5,779.0,842.22,604.85
2016,9,12,13,0,867.0,127.0,2.1,31.0,895.0,986.88,697.71
2016,9,12,13,15,863.5,126.5,2.1,31.0,881.5,998.65,703.92
2016,9,12,13,30,860.0,126.0,2.1,31.0,868.0,1006.66,709.29
2016,9,12,13,45,850.5,127.0,2.15,31.0,845.0,1006.42,710.28
2016,9,12,14,0,841.0,128.0,2.2,31.0,822.0,1002.43,709.15
2016,9,12,14,15,832.5,126.0,2.2,30.5,792.5,1004.0,712.57
2016,9,12,14,30,824.0,124.0,2.2,30.0,763.0,990.4,706.56
2016,9,12,14,45,809.0,123.5,2.2,30.0,725.5,968.46,694.08
2016,9,12,15,0,794.0,123.0,2.2,30.0,688.0,943.27,679.64
2016,9,12,15,15,778.0,120.0,2.2,30.0,645.0,911.19,660.78
2016,9,12,15,30,762.0,117.0,2.2,30.0,602.0,876.35,640.06
2016,9,12,15,45,737.5,114.5,2.2,30.0,553.5,836.78,616.06
2016,9,12,16,0,713.0,112.0,2.2,30.0,505.0,790.77,587.46
2016,9,12,16,15,684.0,106.5,2.1,29.5,453.0,735.95,552.8
2016,9,12,16,30,655.0,101.0,2.0,29.0,401.0,680.53,517.02
2016,9,12,16,45,612.0,95.5,1.9,28.5,347.0,614.11,472.39
2016,9,12,17,0,569.0,90.0,1.8,28.0,293.0,549.04,426.66
2016,9,12,17,15,512.0,81.0,1.65,27.5,239.0,472.25,369.62
2016,9,12,17,30,455.0,72.0,1.5,27.0,185.0,399.16,313.06
2016,9,12,17,45,362.5,59.5,1.35,26.5,135.0,303.89,236.98
2016,9,12,18,0,270.0,47.0,1.2,26.0,85.0,222.7,169.26
2016,9,12,18,15,156.5,29.0,1.2,25.5,48.5,132.4,84.48
2016,9,12,18,30,43.0,11.0,1.2,25.0,12.0,27.44,0.0
2016,9,12,18,45,21.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,151.0,33.5,0.9,22.5,56.0,26.09,15.05
2016,9,13,7,0,302.0,50.0,1.0,23.0,95.0,38.45,26.99
2016,9,13,7,15,385.5,62.0,1.2,23.5,145.5,46.85,34.66
2016,9,13,7,30,469.0,74.0,1.4,24.0,196.0,56.16,42.81
2016,9,13,7,45,485.5,88.0,1.6,24.5,241.5,64.8,50.15
2016,9,13,8,0,502.0,102.0,1.8,25.0,287.0,72.29,56.3
2016,9,13,8,15,446.0,135.0,1.75,25.5,318.5,122.61,80.12
2016,9,13,8,30,390.0,168.0,1.7,26.0,350.0,173.8,117.09
2016,9,13,8,45,328.5,204.0,1.7,26.5,369.5,222.23,156.98
2016,9,13,9,0,267.0,240.0,1.7,27.0,389.0,259.6,188.84
2016,9,13,9,15,172.0,263.5,1.6,27.5,362.5,271.79,201.39
2016,9,13,9,30,77.0,287.0,1.5,28.0,336.0,270.86,202.33
2016,9,13,9,45,66.5,300.5,1.45,28.5,345.5,285.71,213.0
2016,9,13,10,0,56.0,314.0,1.4,29.0,355.0,299.2,222.27
2016,9,13,10,15,169.5,340.0,1.3,29.0,471.0,392.42,290.2
2016,9,13,10,30,283.0,366.0,1.2,29.0,587.0,500.34,366.59
2016,9,13,10,45,168.5,368.5,1.15,29.5,502.0,444.1,324.62
2016,9,13,11,0,54.0,371.0,1.1,30.0,417.0,373.15,272.14
2016,9,13,11,15,114.0,403.0,1.1,30.0,501.0,459.84,334.34
2016,9,13,11,30,174.0,435.0,1.1,30.0,585.0,547.56,394.82
2016,9,13,11,45,209.5,438.0,1.1,30.0,621.0,592.66,425.25
2016,9,13,12,0,245.0,441.0,1.1,30.0,657.0,639.6,456.91
2016,9,13,12,15,294.5,430.5,1.15,30.0,691.5,698.3,496.68
2016,9,13,12,30,344.0,420.0,1.2,30.0,726.0,748.7,530.7
2016,9,13,12,45,242.5,433.0,1.25,30.5,648.0,678.89,481.97
2016,9,13,13,0,141.0,446.0,1.3,31.0,570.0,589.46,420.37
2016,9,13,13,15,147.0,439.0,1.4,31.0,567.0,595.3,426.16
2016,9,13,13,30,153.0,432.0,1.5,31.0,564.0,600.36,430.71
2016,9,13,13,45,139.5,418.5,1.6,31.0,536.5,577.87,416.24
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,554.25,401.04
2016,9,13,14,15,479.0,259.5,1.75,31.0,632.5,792.31,572.57
2016,9,13,14,30,832.0,114.0,1.8,31.0,756.0,976.15,692.64
2016,9,13,14,45,660.0,184.5,1.9,31.0,678.5,895.28,641.82
2016,9,13,15,0,488.0,255.0,2.0,31.0,601.0,789.17,572.54
2016,9,13,15,15,621.0,185.0,2.05,30.5,596.5,839.45,612.83
2016,9,13,15,30,754.0,115.0,2.1,30.0,592.0,866.24,633.39
2016,9,13,15,45,730.0,112.0,2.2,30.0,543.5,826.54,609.5
2016,9,13,16,0,706.0,109.0,2.3,30.0,495.0,780.54,581.51
2016,9,13,16,15,676.5,104.0,2.25,29.5,443.5,726.11,547.24
2016,9,13,16,30,647.0,99.0,2.2,29.0,392.0,671.16,511.83
2016,9,13,16,45,602.5,93.5,2.2,29.0,338.0,603.92,465.83
2016,9,13,17,0,558.0,88.0,2.2,29.0,284.0,538.22,418.81
2016,9,13,17,15,499.5,79.0,2.0,28.5,231.0,460.98,360.96
2016,9,13,17,30,441.0,70.0,1.8,28.0,178.0,387.68,303.82
2016,9,13,17,45,349.0,57.5,1.65,27.5,129.0,293.41,228.27
2016,9,13,18,0,257.0,45.0,1.5,27.0,80.0,213.41,161.28
2016,9,13,18,15,128.5,27.5,1.5,26.5,45.0,115.87,68.96
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,12.73,0.0
2016,9,14,6,45,175.5,31.5,1.2,23.5,54.0,24.58,13.61
2016,9,14,7,0,292.0,49.0,1.4,24.0,92.0,37.69,26.18
2016,9,14,7,15,374.0,61.0,1.45,24.5,141.5,46.09,33.84
2016,9,14,7,30,456.0,73.0,1.5,25.0,191.0,55.36,41.94
2016,9,14,7,45,515.0,81.0,1.55,25.5,244.5,59.29,45.25
2016,9,14,8,0,574.0,89.0,1.6,26.0,298.0,63.1,48.29
2016,9,14,8,15,317.0,139.5,1.7,26.5,258.0,123.39,84.26
2016,9,14,8,30,60.0,190.0,1.8,27.0,218.0,159.61,119.4
2016,9,14,8,45,379.5,152.5,1.95,27.5,361.5,191.04,130.54
2016,9,14,9,0,699.0,115.0,2.1,28.0,505.0,272.03,184.55
2016,9,14,9,15,476.5,202.0,2.2,28.0,478.5,318.44,229.94
2016,9,14,9,30,254.0,289.0,2.3,28.0,452.0,337.78,250.63
2016,9,14,9,45,239.0,313.0,2.45,28.5,475.0,371.92,276.81
2016,9,14,10,0,224.0,337.0,2.6,29.0,498.0,403.06,299.95
2016,9,14,10,15,202.5,358.5,2.65,29.0,509.0,426.86,317.56
2016,9,14,10,30,181.0,380.0,2.7,29.0,520.0,448.3,333.0
2016,9,14,10,45,98.0,324.5,2.8,29.5,401.0,359.27,267.37
2016,9,14,11,0,15.0,269.0,2.9,30.0,282.0,250.08,185.32
2016,9,14,11,15,19.0,294.5,2.95,30.0,311.0,277.69,205.97
2016,9,14,11,30,23.0,320.0,3.0,30.0,340.0,305.99,226.67
2016,9,14,11,45,199.0,358.5,3.1,30.5,534.0,509.24,377.03
2016,9,14,12,0,375.0,397.0,3.2,31.0,728.0,721.37,525.29
2016,9,14,12,15,396.0,388.5,3.25,31.0,739.0,749.94,544.19
2016,9,14,12,30,417.0,380.0,3.3,31.0,750.0,788.02,570.34
2016,9,14,12,45,622.0,261.0,3.35,31.0,809.5,886.18,641.9
2016,9,14,13,0,827.0,142.0,3.4,31.0,869.0,974.99,701.0
2016,9,14,13,15,417.0,165.5,3.4,31.0,532.0,614.08,456.79
2016,9,14,13,30,7.0,189.0,3.4,31.0,195.0,178.36,130.7
2016,9,14,13,45,58.5,294.0,3.4,31.0,342.5,346.93,258.39
2016,9,14,14,0,110.0,399.0,3.4,31.0,490.0,514.34,379.32
2016,9,14,14,15,196.0,379.0,3.4,31.0,533.0,601.06,442.75
2016,9,14,14,30,282.0,359.0,3.4,31.0,576.0,686.39,504.45
2016,9,14,14,45,356.5,318.0,3.45,31.0,578.5,715.35,527.57
2016,9,14,15,0,431.0,277.0,3.5,31.0,581.0,757.25,559.52
2016,9,14,15,15,585.5,198.0,3.45,30.5,582.5,818.92,608.21
2016,9,14,15,30,740.0,119.0,3.4,30.0,584.0,857.33,636.81
2016,9,14,15,45,724.0,113.0,3.35,30.0,537.5,821.99,614.09
2016,9,14,16,0,708.0,107.0,3.3,30.0,491.0,779.46,586.76
2016,9,14,16,15,679.0,102.0,3.15,29.5,440.0,725.34,551.64
2016,9,14,16,30,650.0,97.0,3.0,29.0,389.0,670.68,515.46
2016,9,14,16,45,617.5,88.5,2.9,29.0,336.5,608.89,472.39
2016,9,14,17,0,585.0,80.0,2.8,29.0,284.0,547.73,428.33
2016,9,14,17,15,527.5,72.0,2.45,28.5,230.5,471.3,370.27
2016,9,14,17,30,470.0,64.0,2.1,28.0,177.0,398.74,312.99
2016,9,14,17,45,389.5,52.0,1.8,27.5,128.5,312.98,243.34
2016,9,14,18,0,309.0,40.0,1.5,27.0,80.0,235.08,177.16
2016,9,14,18,15,154.5,20.0,1.45,26.5,40.0,114.13,62.11
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,9.1,0.0
2016,9,15,6,45,94.0,33.5,1.25,22.5,45.5,26.81,15.24
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,44.52,32.02
2016,9,15,7,15,225.5,78.5,1.4,23.5,127.5,60.3,46.08
2016,9,15,7,30,291.0,100.0,1.3,24.0,175.0,75.58,59.36
2016,9,15,7,45,341.5,117.5,1.2,25.0,226.0,87.64,69.38
2016,9,15,8,0,392.0,135.0,1.1,26.0,277.0,94.9,75.04
2016,9,15,8,15,432.0,148.0,1.1,26.5,328.0,132.61,87.7
2016,9,15,8,30,472.0,161.0,1.1,27.0,379.0,180.65,118.25
2016,9,15,8,45,505.5,170.0,1.1,27.5,429.0,229.53,154.63
2016,9,15,9,0,539.0,179.0,1.1,28.0,479.0,282.42,196.19
2016,9,15,9,15,563.0,187.0,1.2,28.0,524.5,335.26,239.05
2016,9,15,9,30,587.0,195.0,1.3,28.0,570.0,390.45,283.31
2016,9,15,9,45,397.5,266.5,1.45,28.5,528.5,404.95,298.01
2016,9,15,10,0,208.0,338.0,1.6,29.0,487.0,396.45,293.06
2016,9,15,10,15,426.0,279.5,1.7,29.0,603.0,489.18,361.87
2016,9,15,10,30,644.0,221.0,1.8,29.0,719.0,602.27,444.28
2016,9,15,10,45,455.5,309.0,1.95,29.5,668.0,591.11,434.04
2016,9,15,11,0,267.0,397.0,2.1,30.0,617.0,559.02,408.63
2016,9,15,11,15,275.0,406.5,2.15,30.0,637.5,592.46,432.31
2016,9,15,11,30,283.0,416.0,2.2,30.0,658.0,625.92,455.37
2016,9,15,11,45,228.0,430.5,2.3,30.5,628.0,602.58,437.61
2016,9,15,12,0,173.0,445.0,2.4,31.0,598.0,581.96,421.72
2016,9,15,12,15,253.5,434.0,2.45,31.0,658.5,666.28,481.47
2016,9,15,12,30,334.0,423.0,2.5,31.0,719.0,744.04,535.34
2016,9,15,12,45,221.0,429.0,2.55,31.5,624.0,642.26,463.46
2016,9,15,13,0,108.0,435.0,2.6,32.0,529.0,532.25,385.22
2016,9,15,13,15,118.5,430.0,2.6,32.0,532.0,558.87,404.66
2016,9,15,13,30,129.0,425.0,2.6,32.0,535.0,570.11,412.95
2016,9,15,13,45,77.0,368.5,2.6,32.0,434.0,444.6,324.92
2016,9,15,14,0,25.0,312.0,2.6,32.0,333.0,317.22,233.1
2016,9,15,14,15,15.0,246.0,2.6,31.5,258.5,242.73,179.43
2016,9,15,14,30,5.0,180.0,2.6,31.0,184.0,169.08,124.75
2016,9,15,14,45,322.0,186.0,2.65,31.0,412.0,551.29,415.91
2016,9,15,15,0,639.0,192.0,2.7,31.0,640.0,874.96,640.82
2016,9,15,15,15,620.0,186.5,2.7,31.0,598.0,839.87,616.37
2016,9,15,15,30,601.0,181.0,2.7,31.0,556.0,802.56,593.26
2016,9,15,15,45,580.5,171.5,2.75,31.0,510.0,750.93,560.4
2016,9,15,16,0,560.0,162.0,2.8,31.0,464.0,705.26,531.02
2016,9,15,16,15,527.0,153.0,2.65,30.5,414.0,648.68,493.04
2016,9,15,16,30,494.0,144.0,2.5,30.0,364.0,592.47,454.48
2016,9,15,16,45,461.5,129.5,2.45,29.5,313.0,530.91,411.45
2016,9,15,17,0,429.0,115.0,2.4,29.0,262.0,470.57,367.82
2016,9,15,17,15,371.5,100.5,2.1,28.5,211.0,395.04,310.11
2016,9,15,17,30,314.0,86.0,1.8,28.0,160.0,324.23,254.08
2016,9,15,17,45,245.5,66.0,1.55,27.5,114.0,245.66,190.22
2016,9,15,18,0,177.0,46.0,1.3,27.0,68.0,163.92,122.18
2016,9,15,18,15,88.5,23.0,1.25,26.5,34.0,79.05,35.92
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.5,0.7,21.5,7.5,0.0,0.0
2016,9,16,6,30,62.0,13.0,0.8,22.0,15.0,11.82,0.0
2016,9,16,6,45,179.5,30.0,0.95,23.0,52.5,23.45,12.41
2016,9,16,7,0,297.0,47.0,1.1,24.0,90.0,36.22,24.89
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.5,45.06,32.94
2016,9,16,7,30,462.0,72.0,0.7,25.0,189.0,54.76,41.42
2016,9,16,7,45,518.5,80.5,0.5,26.0,242.5,59.14,45.01
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,63.34,48.26
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,106.3,60.55
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,160.25,94.13
2016,9,16,8,45,679.0,108.0,0.6,28.5,453.5,216.12,136.71
2016,9,16,9,0,705.0,114.0,0.7,29.0,504.0,274.9,184.25
2016,9,16,9,15,726.0,118.0,0.7,29.0,550.5,333.06,232.04
2016,9,16,9,30,747.0,122.0,0.7,29.0,597.0,395.93,282.38
2016,9,16,9,45,437.5,230.0,0.7,29.5,513.0,393.96,286.33
2016,9,16,10,0,128.0,338.0,0.7,30.0,429.0,356.76,260.66
2016,9,16,10,15,183.0,354.5,0.7,30.0,492.0,413.86,301.72
2016,9,16,10,30,238.0,371.0,0.7,30.0,555.0,476.91,345.76
2016,9,16,10,45,525.5,255.0,0.7,30.5,680.5,591.1,426.93
2016,9,16,11,0,813.0,139.0,0.7,31.0,806.0,721.07,515.91
2016,9,16,11,15,819.0,140.5,0.7,31.0,826.5,766.97,544.47
2016,9,16,11,30,825.0,142.0,0.7,31.0,847.0,810.8,571.17
2016,9,16,11,45,844.0,132.5,0.75,31.5,862.5,845.73,591.68
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,884.94,614.77
2016,9,16,12,15,863.5,123.5,0.85,32.0,881.5,914.92,633.27
2016,9,16,12,30,864.0,124.0,0.9,32.0,885.0,941.65,649.94
2016,9,16,12,45,862.5,123.5,1.0,32.5,879.5,962.11,662.46
2016,9,16,13,0,861.0,123.0,1.1,33.0,874.0,979.0,672.94
2016,9,16,13,15,858.0,122.5,1.15,33.0,860.5,990.76,681.0
2016,9,16,13,30,855.0,122.0,1.2,33.0,847.0,998.8,687.03
2016,9,16,13,45,851.0,120.0,1.25,33.0,825.5,1000.5,689.44
2016,9,16,14,0,847.0,118.0,1.3,33.0,804.0,998.4,689.78
2016,9,16,14,15,838.5,116.0,1.4,33.0,774.5,988.01,686.02
2016,9,16,14,30,830.0,114.0,1.5,33.0,745.0,973.98,680.15
2016,9,16,14,45,814.5,114.0,1.6,33.0,707.5,962.55,675.91
2016,9,16,15,0,799.0,114.0,1.7,33.0,670.0,937.04,662.85
2016,9,16,15,15,783.5,111.0,1.75,32.5,627.0,905.0,646.39
2016,9,16,15,30,768.0,108.0,1.8,32.0,584.0,870.19,627.96
2016,9,16,15,45,748.0,104.0,1.85,32.0,536.5,827.59,602.86
2016,9,16,16,0,728.0,100.0,1.9,32.0,489.0,783.01,576.05
2016,9,16,16,15,699.5,95.0,1.85,31.5,437.0,732.98,545.37
2016,9,16,16,30,671.0,90.0,1.8,31.0,385.0,677.93,510.47
2016,9,16,16,45,631.5,84.0,1.75,31.0,331.5,612.99,466.59
2016,9,16,17,0,592.0,78.0,1.7,31.0,278.0,549.22,421.98
2016,9,16,17,15,533.0,69.5,1.55,30.0,224.5,470.91,364.85
2016,9,16,17,30,474.0,61.0,1.4,29.0,171.0,396.69,308.04
2016,9,16,17,45,385.5,49.5,1.25,28.5,122.0,306.96,236.06
2016,9,16,18,0,297.0,38.0,1.1,28.0,73.0,225.94,167.47
2016,9,16,18,15,148.5,19.0,1.1,27.5,36.5,107.9,39.84
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,88.0,12.0,1.4,23.0,15.0,10.91,0.0
2016,9,17,6,45,215.0,27.5,1.7,23.5,53.0,21.55,10.7
2016,9,17,7,0,342.0,43.0,2.0,24.0,91.0,34.51,23.4
2016,9,17,7,15,426.0,53.5,1.85,24.5,141.5,41.52,29.89
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,48.28,35.87
2016,9,17,7,45,562.0,71.5,1.55,26.0,245.5,52.19,39.11
2016,9,17,8,0,614.0,79.0,1.4,27.0,299.0,55.95,42.06
2016,9,17,8,15,651.0,85.0,1.15,27.5,352.5,101.46,55.43
2016,9,17,8,30,688.0,91.0,0.9,28.0,406.0,157.12,90.45
2016,9,17,8,45,711.0,96.5,0.65,29.0,456.5,214.16,133.89
2016,9,17,9,0,734.0,102.0,0.4,30.0,507.0,277.43,183.94
2016,9,17,9,15,754.0,105.5,0.45,30.0,554.0,335.99,231.91
2016,9,17,9,30,774.0,109.0,0.5,30.0,601.0,396.06,280.24
2016,9,17,9,45,435.5,219.5,0.55,30.5,500.0,385.26,278.5
2016,9,17,10,0,97.0,330.0,0.6,31.0,399.0,334.44,243.46
2016,9,17,10,15,76.0,335.5,0.7,31.0,391.5,336.69,245.64
2016,9,17,10,30,55.0,341.0,0.8,31.0,384.0,336.25,245.27
2016,9,17,10,45,439.5,236.5,0.9,31.5,595.0,518.14,378.37
2016,9,17,11,0,824.0,132.0,1.0,32.0,806.0,723.29,519.89
2016,9,17,11,15,491.5,280.0,1.05,32.0,685.0,649.18,464.26
2016,9,17,11,30,159.0,428.0,1.1,32.0,564.0,531.89,379.58
2016,9,17,11,45,208.5,429.5,1.15,32.5,610.0,586.68,417.86
2016,9,17,12,0,258.0,431.0,1.2,33.0,656.0,654.37,462.5
2016,9,17,12,15,252.5,434.0,1.2,33.0,655.0,667.05,470.09
2016,9,17,12,30,247.0,437.0,1.2,33.0,654.0,665.75,469.28
2016,9,17,12,45,541.0,288.0,1.3,33.0,759.0,834.33,586.87
2016,9,17,13,0,835.0,139.0,1.4,33.0,864.0,970.2,673.94
2016,9,17,13,15,831.5,138.5,1.45,33.0,850.5,992.58,687.06
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,1000.31,692.73
2016,9,17,13,45,822.0,136.0,1.55,33.0,815.0,1000.1,693.91
2016,9,17,14,0,816.0,134.0,1.6,33.0,793.0,996.11,693.0
2016,9,17,14,15,442.5,239.5,1.6,33.0,595.0,734.69,525.52
2016,9,17,14,30,69.0,345.0,1.6,33.0,397.0,421.31,305.21
2016,9,17,14,45,408.5,241.0,1.65,33.0,526.0,700.24,509.23
2016,9,17,15,0,748.0,137.0,1.7,33.0,655.0,912.96,650.64
2016,9,17,15,15,730.5,133.5,1.7,32.5,612.0,885.59,633.89
2016,9,17,15,30,713.0,130.0,1.7,32.0,569.0,849.59,613.96
2016,9,17,15,45,690.0,125.0,1.75,32.0,521.0,804.56,587.15
2016,9,17,16,0,667.0,120.0,1.8,32.0,473.0,757.94,558.82
2016,9,17,16,15,635.5,114.0,1.75,31.5,422.0,701.68,523.62
2016,9,17,16,30,604.0,108.0,1.7,31.0,371.0,645.14,487.36
2016,9,17,16,45,562.0,99.5,1.65,31.0,318.0,577.79,441.15
2016,9,17,17,0,520.0,91.0,1.6,31.0,265.0,511.91,393.75
2016,9,17,17,15,458.5,80.5,1.45,30.5,212.5,427.94,331.42
2016,9,17,17,30,397.0,70.0,1.3,30.0,160.0,355.27,274.93
2016,9,17,17,45,307.0,55.0,1.2,29.5,113.0,266.24,203.66
2016,9,17,18,0,217.0,40.0,1.1,29.0,66.0,187.16,136.97
2016,9,17,18,15,108.5,20.0,1.15,28.5,33.0,90.5,19.61
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,19.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,38.0,11.0,1.6,23.0,12.0,10.01,0.0
2016,9,18,6,45,142.0,30.0,1.8,23.5,48.0,23.44,11.88
2016,9,18,7,0,246.0,49.0,2.0,24.0,84.0,37.72,26.06
2016,9,18,7,15,329.5,63.5,2.0,24.5,132.5,48.0,35.38
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,57.91,44.08
2016,9,18,7,45,470.5,88.0,2.0,25.5,233.5,64.07,49.32
2016,9,18,8,0,528.0,98.0,2.0,26.0,286.0,70.53,54.61
2016,9,18,8,15,568.5,105.5,2.0,26.5,338.5,113.13,67.53
2016,9,18,8,30,609.0,113.0,2.0,27.0,391.0,165.26,100.84
2016,9,18,8,45,637.5,119.5,2.0,27.5,441.5,219.34,142.62
2016,9,18,9,0,666.0,126.0,2.0,28.0,492.0,276.73,189.54
2016,9,18,9,15,688.0,130.5,1.9,28.0,538.0,333.37,236.8
2016,9,18,9,30,710.0,135.0,1.8,28.0,584.0,391.92,284.74
2016,9,18,9,45,724.0,140.0,1.75,28.5,625.0,448.94,329.81
2016,9,18,10,0,738.0,145.0,1.7,29.0,666.0,506.37,373.52
2016,9,18,10,15,750.0,148.0,1.6,29.0,700.5,562.07,414.94
2016,9,18,10,30,762.0,151.0,1.5,29.0,735.0,615.62,453.44
2016,9,18,10,45,770.0,153.5,1.4,29.5,762.5,665.41,487.06
2016,9,18,11,0,778.0,156.0,1.3,30.0,790.0,713.87,518.5
2016,9,18,11,15,784.0,157.5,1.15,30.5,810.0,758.33,545.61
2016,9,18,11,30,790.0,159.0,1.0,31.0,830.0,800.82,569.41
2016,9,18,11,45,629.0,256.5,0.85,31.5,795.5,796.56,560.19
2016,9,18,12,0,468.0,354.0,0.7,32.0,761.0,773.73,538.56
2016,9,18,12,15,462.5,357.0,0.6,32.0,760.5,792.72,549.23
2016,9,18,12,30,457.0,360.0,0.5,32.0,760.0,809.42,557.77
2016,9,18,12,45,462.5,355.5,0.4,32.0,758.0,827.02,567.08
2016,9,18,13,0,468.0,351.0,0.3,32.0,756.0,842.48,575.0
2016,9,18,13,15,663.5,233.5,0.35,32.0,797.5,933.1,636.09
2016,9,18,13,30,859.0,116.0,0.4,32.0,839.0,996.86,673.79
2016,9,18,13,45,696.0,205.5,0.45,32.0,781.0,955.54,650.29
2016,9,18,14,0,533.0,295.0,0.5,32.0,723.0,884.56,606.95
2016,9,18,14,15,487.0,296.5,0.55,32.0,676.0,841.78,582.77
2016,9,18,14,30,441.0,298.0,0.6,32.0,629.0,796.9,556.4
2016,9,18,14,45,441.0,282.0,0.7,32.0,599.0,777.56,547.69
2016,9,18,15,0,441.0,266.0,0.8,32.0,569.0,755.78,536.93
2016,9,18,15,15,605.5,185.0,0.85,32.0,572.0,823.74,586.81
2016,9,18,15,30,770.0,104.0,0.9,32.0,575.0,866.44,615.41
2016,9,18,15,45,748.5,100.5,0.95,32.0,527.0,822.88,589.82
2016,9,18,16,0,727.0,97.0,1.0,32.0,479.0,777.45,563.55
2016,9,18,16,15,698.0,92.5,1.0,31.5,427.5,727.46,534.1
2016,9,18,16,30,669.0,88.0,1.0,31.0,376.0,672.64,500.53
2016,9,18,16,45,629.0,81.5,1.0,31.0,322.5,606.76,457.16
2016,9,18,17,0,589.0,75.0,1.0,31.0,269.0,542.16,412.92
2016,9,18,17,15,527.5,67.0,0.95,30.0,215.5,463.04,356.09
2016,9,18,17,30,466.0,59.0,0.9,29.0,162.0,388.26,299.46
2016,9,18,17,45,371.5,47.0,0.85,28.5,114.0,295.26,225.46
2016,9,18,18,0,277.0,35.0,0.8,28.0,66.0,211.92,154.44
2016,9,18,18,15,138.5,17.5,0.85,27.5,33.0,99.09,1.88
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,27.5,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,55.0,12.0,1.9,24.0,13.0,10.91,0.0
2016,9,19,6,45,193.5,27.0,2.2,24.5,50.5,21.16,9.85
2016,9,19,7,0,332.0,42.0,2.5,25.0,88.0,33.77,22.6
2016,9,19,7,15,421.0,52.5,2.55,25.5,139.0,40.82,29.12
2016,9,19,7,30,510.0,63.0,2.6,26.0,190.0,47.64,35.15
2016,9,19,7,45,572.0,69.0,2.65,27.0,245.0,50.45,37.46
2016,9,19,8,0,634.0,75.0,2.7,28.0,300.0,53.23,39.59
2016,9,19,8,15,672.0,80.0,2.6,28.5,354.0,100.89,53.72
2016,9,19,8,30,710.0,85.0,2.5,29.0,408.0,157.31,89.67
2016,9,19,8,45,737.0,89.0,2.45,29.5,459.5,219.16,137.8
2016,9,19,9,0,764.0,93.0,2.4,30.0,511.0,279.64,187.7
2016,9,19,9,15,783.5,96.5,2.25,30.5,558.0,339.87,237.87
2016,9,19,9,30,803.0,100.0,2.1,31.0,605.0,401.49,287.94
2016,9,19,9,45,817.0,102.5,2.0,31.5,647.0,460.86,334.82
2016,9,19,10,0,831.0,105.0,1.9,32.0,689.0,520.35,379.93
2016,9,19,10,15,841.5,107.0,1.85,32.0,724.0,577.29,422.48
2016,9,19,10,30,852.0,109.0,1.8,32.0,759.0,632.42,462.36
2016,9,19,10,45,860.5,110.0,1.8,32.5,787.0,684.17,498.01
2016,9,19,11,0,869.0,111.0,1.8,33.0,815.0,734.31,531.45
2016,9,19,11,15,873.5,111.5,1.9,33.0,835.0,779.1,560.67
2016,9,19,11,30,878.0,112.0,2.0,33.0,855.0,821.47,588.18
2016,9,19,11,45,883.5,111.0,2.1,33.5,867.5,860.62,612.26
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,897.01,634.42
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,927.41,653.61
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,954.45,670.75
2016,9,19,12,45,889.0,110.0,2.4,34.5,880.0,975.03,683.01
2016,9,19,13,0,888.0,109.0,2.5,35.0,874.0,991.93,693.09
