Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,15,884.5,108.5,2.55,35.0,860.0,1003.13,700.74
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,1010.48,706.2
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,1011.41,708.32
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,1008.47,708.23
2016,9,19,14,15,861.5,104.5,2.85,34.5,770.5,998.14,704.69
2016,9,19,14,30,853.0,103.0,2.9,34.0,740.0,984.1,698.96
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.0,962.93,687.36
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,938.41,673.68
2016,9,19,15,15,814.0,96.5,3.0,33.5,622.5,915.66,662.16
2016,9,19,15,30,798.0,94.0,3.0,33.0,579.0,880.04,642.11
2016,9,19,15,45,776.5,91.0,3.0,33.0,530.0,836.28,615.18
2016,9,19,16,0,755.0,88.0,3.0,33.0,481.0,790.6,586.64
2016,9,19,16,15,726.0,83.5,2.85,32.5,429.0,735.16,551.26
2016,9,19,16,30,697.0,79.0,2.7,32.0,377.0,682.89,517.36
2016,9,19,16,45,656.5,73.5,2.55,32.0,322.5,616.8,471.63
2016,9,19,17,0,616.0,68.0,2.4,32.0,268.0,552.02,425.55
2016,9,19,17,15,554.0,61.0,2.2,31.0,214.5,472.73,367.01
2016,9,19,17,30,492.0,54.0,2.0,30.0,161.0,397.88,308.78
2016,9,19,17,45,392.0,43.5,1.8,29.5,112.5,302.46,231.48
2016,9,19,18,0,292.0,33.0,1.6,29.0,64.0,217.25,157.04
2016,9,19,18,15,146.0,16.5,1.6,28.5,32.0,102.14,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,72.0,11.0,1.6,23.0,13.0,10.01,0.0
2016,9,20,6,45,215.5,26.0,1.85,23.5,51.0,21.26,9.68
2016,9,20,7,0,359.0,41.0,2.1,24.0,89.0,33.01,22.05
2016,9,20,7,15,447.5,50.5,2.0,24.5,140.5,39.26,27.92
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,45.34,33.34
2016,9,20,7,45,597.0,66.0,1.85,26.0,247.5,48.3,35.8
2016,9,20,8,0,658.0,72.0,1.8,27.0,303.0,51.21,38.06
2016,9,20,8,15,695.0,76.5,1.7,27.5,357.5,100.72,52.8
2016,9,20,8,30,732.0,81.0,1.6,28.0,412.0,162.16,92.77
2016,9,20,8,45,759.5,84.5,1.5,29.0,464.0,220.83,138.14
2016,9,20,9,0,787.0,88.0,1.4,30.0,516.0,282.43,188.33
2016,9,20,9,15,806.0,91.0,1.45,30.5,563.5,343.47,239.02
2016,9,20,9,30,825.0,94.0,1.5,31.0,611.0,405.78,289.59
2016,9,20,9,45,838.5,96.5,1.55,31.5,653.0,468.03,338.58
2016,9,20,10,0,852.0,99.0,1.6,32.0,695.0,527.58,383.92
2016,9,20,10,15,862.5,101.0,1.65,32.0,730.5,584.67,426.81
2016,9,20,10,30,873.0,103.0,1.7,32.0,766.0,640.83,467.76
2016,9,20,10,45,880.0,104.5,1.8,32.5,794.5,692.99,504.19
2016,9,20,11,0,887.0,106.0,1.9,33.0,823.0,743.35,538.17
2016,9,20,11,15,891.5,106.5,1.9,33.0,843.0,788.83,567.05
2016,9,20,11,30,896.0,107.0,1.9,33.0,863.0,831.84,594.05
2016,9,20,11,45,898.5,108.0,1.95,33.5,874.5,870.97,617.55
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,907.12,638.99
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,937.76,657.69
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,965.0,674.3
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,985.84,687.02
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,1002.94,697.56
2016,9,20,13,15,895.5,108.0,2.0,34.0,865.5,1013.68,704.36
2016,9,20,13,30,892.0,107.0,2.0,34.0,851.0,1020.5,708.97
2016,9,20,13,45,886.5,106.0,2.05,34.5,828.5,1021.4,709.29
2016,9,20,14,0,881.0,105.0,2.1,35.0,806.0,1018.38,707.42
2016,9,20,14,15,872.5,103.5,2.05,34.5,775.0,1007.91,702.94
2016,9,20,14,30,864.0,102.0,2.0,34.0,744.0,993.7,696.34
2016,9,20,14,45,836.0,107.5,2.0,34.0,703.0,975.16,686.34
2016,9,20,15,0,808.0,113.0,2.0,34.0,662.0,943.32,668.1
2016,9,20,15,15,791.5,110.0,2.0,34.0,618.0,909.84,648.87
2016,9,20,15,30,775.0,107.0,2.0,34.0,574.0,873.61,627.76
2016,9,20,15,45,752.5,103.0,2.0,34.0,525.0,828.28,600.51
2016,9,20,16,0,730.0,99.0,2.0,34.0,476.0,785.82,574.81
2016,9,20,16,15,699.0,94.0,1.9,33.5,423.5,729.04,539.35
2016,9,20,16,30,668.0,89.0,1.8,33.0,371.0,671.87,502.83
2016,9,20,16,45,623.5,83.0,1.7,32.5,316.5,603.2,457.09
2016,9,20,17,0,579.0,77.0,1.6,32.0,262.0,536.17,410.42
2016,9,20,17,15,514.5,68.0,1.45,31.0,208.5,454.31,350.36
2016,9,20,17,30,450.0,59.0,1.3,30.0,155.0,377.12,290.85
2016,9,20,17,45,349.0,46.5,1.15,29.5,107.0,280.92,213.56
2016,9,20,18,0,248.0,34.0,1.0,29.0,59.0,195.37,138.75
2016,9,20,18,15,124.0,17.0,1.0,28.5,29.5,90.04,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.5,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,21.0,8.0,0.7,23.0,8.0,7.28,0.0
2016,9,21,6,45,115.5,29.5,0.8,23.5,43.5,23.74,11.1
2016,9,21,7,0,210.0,51.0,0.9,24.0,79.0,39.32,27.29
2016,9,21,7,15,290.5,68.5,0.95,24.5,127.5,51.82,38.57
2016,9,21,7,30,371.0,86.0,1.0,25.0,176.0,63.84,49.09
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,70.23,54.41
2016,9,21,8,0,507.0,107.0,1.2,27.0,284.0,76.39,59.3
2016,9,21,8,15,296.0,147.5,1.2,27.5,255.5,130.97,89.82
2016,9,21,8,30,85.0,188.0,1.2,28.0,227.0,162.41,119.93
2016,9,21,8,45,372.0,162.5,1.25,28.5,360.5,202.24,139.01
2016,9,21,9,0,659.0,137.0,1.3,29.0,494.0,287.1,196.48
2016,9,21,9,15,682.5,142.0,1.35,29.0,541.5,344.39,243.53
2016,9,21,9,30,706.0,147.0,1.4,29.0,589.0,403.79,291.62
2016,9,21,9,45,526.5,224.5,1.45,29.5,567.0,433.79,317.59
2016,9,21,10,0,347.0,302.0,1.5,30.0,545.0,442.01,324.81
2016,9,21,10,15,568.5,226.0,1.55,30.5,647.0,528.96,388.48
2016,9,21,10,30,790.0,150.0,1.6,31.0,749.0,634.91,464.3
2016,9,21,10,45,529.0,269.0,1.65,31.5,676.5,610.57,443.98
2016,9,21,11,0,268.0,388.0,1.7,32.0,604.0,556.71,402.52
2016,9,21,11,15,554.5,266.0,1.8,32.0,727.5,687.63,498.28
2016,9,21,11,30,841.0,144.0,1.9,32.0,851.0,829.74,596.16
2016,9,21,11,45,436.0,247.0,2.0,32.5,614.5,624.42,453.55
2016,9,21,12,0,31.0,350.0,2.1,33.0,378.0,357.55,258.83
2016,9,21,12,15,166.5,383.0,2.2,33.0,528.0,529.44,384.33
2016,9,21,12,30,302.0,416.0,2.3,33.0,678.0,711.7,509.56
2016,9,21,12,45,243.5,423.5,2.4,33.0,633.5,662.07,474.64
2016,9,21,13,0,185.0,431.0,2.5,33.0,589.0,622.22,447.18
2016,9,21,13,15,531.5,276.0,2.55,33.0,719.0,842.2,604.43
2016,9,21,13,30,878.0,121.0,2.6,33.0,849.0,1021.55,720.75
2016,9,21,13,45,566.5,251.5,2.65,33.0,716.5,867.92,620.96
2016,9,21,14,0,255.0,382.0,2.7,33.0,584.0,682.34,491.44
2016,9,21,14,15,146.0,343.5,2.75,33.0,458.5,514.67,376.31
2016,9,21,14,30,37.0,305.0,2.8,33.0,333.0,346.3,254.72
2016,9,21,14,45,434.0,206.5,2.85,33.0,500.5,687.15,508.95
2016,9,21,15,0,831.0,108.0,2.9,33.0,668.0,959.42,692.02
2016,9,21,15,15,815.5,105.0,2.9,32.5,624.5,926.36,671.37
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,890.45,651.27
2016,9,21,15,45,780.0,97.5,2.9,32.0,532.0,846.05,623.97
2016,9,21,16,0,760.0,93.0,2.9,32.0,483.0,799.61,594.94
2016,9,21,16,15,506.0,130.0,2.8,31.5,377.5,601.6,458.95
2016,9,21,16,30,252.0,167.0,2.7,31.0,272.0,409.7,316.19
2016,9,21,16,45,436.0,119.0,2.6,31.0,269.5,497.29,386.17
2016,9,21,17,0,620.0,71.0,2.5,31.0,267.0,557.38,432.32
2016,9,21,17,15,556.5,63.0,2.2,30.0,212.5,475.64,370.26
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,398.43,309.5
2016,9,21,17,45,392.5,43.0,1.65,28.0,108.5,301.13,230.56
2016,9,21,18,0,292.0,31.0,1.4,27.0,59.0,214.44,151.59
2016,9,21,18,15,146.0,15.5,1.4,26.5,29.5,79.46,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,65.0,9.0,1.1,21.0,10.0,8.19,0.0
2016,9,22,6,45,192.5,26.0,1.35,21.5,47.5,20.43,8.47
2016,9,22,7,0,320.0,43.0,1.6,22.0,85.0,35.01,23.86
2016,9,22,7,15,407.0,55.0,1.5,22.5,135.5,43.32,31.62
2016,9,22,7,30,494.0,67.0,1.4,23.0,186.0,51.31,38.76
2016,9,22,7,45,544.5,77.0,1.3,24.0,239.5,57.11,43.68
2016,9,22,8,0,595.0,87.0,1.2,25.0,293.0,62.63,48.14
2016,9,22,8,15,634.5,93.5,1.3,26.0,347.0,111.65,63.51
2016,9,22,8,30,674.0,100.0,1.4,27.0,401.0,167.31,99.57
2016,9,22,8,45,697.5,107.0,1.5,28.0,452.0,225.05,144.51
2016,9,22,9,0,721.0,114.0,1.6,29.0,503.0,285.36,193.77
2016,9,22,9,15,742.0,118.0,1.7,29.0,550.0,344.62,243.34
2016,9,22,9,30,763.0,122.0,1.8,29.0,597.0,408.35,295.49
2016,9,22,9,45,777.0,126.0,1.95,29.5,638.5,466.87,342.16
2016,9,22,10,0,791.0,130.0,2.1,30.0,680.0,525.64,387.55
2016,9,22,10,15,802.0,132.5,2.15,30.0,715.0,581.31,429.84
2016,9,22,10,30,813.0,135.0,2.2,30.0,750.0,636.31,470.45
2016,9,22,10,45,819.0,138.5,2.25,30.5,777.0,687.96,506.64
2016,9,22,11,0,825.0,142.0,2.3,31.0,804.0,737.96,540.68
2016,9,22,11,15,830.0,143.0,2.35,31.0,823.0,782.91,571.24
2016,9,22,11,30,835.0,144.0,2.4,31.0,842.0,825.63,599.02
2016,9,22,11,45,828.0,150.5,2.5,31.5,851.0,861.22,621.1
2016,9,22,12,0,821.0,157.0,2.6,32.0,860.0,893.44,640.92
2016,9,22,12,15,622.0,261.0,2.65,32.0,794.5,849.72,610.56
2016,9,22,12,30,423.0,365.0,2.7,32.0,729.0,785.12,563.51
2016,9,22,12,45,245.0,382.0,2.8,32.5,592.5,635.61,459.62
2016,9,22,13,0,67.0,399.0,2.9,33.0,456.0,458.24,332.49
2016,9,22,13,15,138.0,405.0,2.95,33.0,520.0,556.09,403.95
2016,9,22,13,30,209.0,411.0,3.0,33.0,584.0,639.74,463.3
2016,9,22,13,45,491.5,286.5,3.1,33.0,677.5,830.07,599.86
2016,9,22,14,0,774.0,162.0,3.2,33.0,771.0,983.94,703.74
2016,9,22,14,15,763.0,159.5,3.25,33.0,740.5,977.82,699.95
2016,9,22,14,30,752.0,157.0,3.3,33.0,710.0,961.07,690.78
2016,9,22,14,45,718.0,162.5,3.35,33.0,668.5,927.47,670.78
2016,9,22,15,0,684.0,168.0,3.4,33.0,627.0,891.26,649.04
2016,9,22,15,15,469.5,215.5,3.4,32.5,521.0,720.4,534.17
2016,9,22,15,30,255.0,263.0,3.4,32.0,415.0,549.26,411.97
2016,9,22,15,45,127.5,141.0,3.45,32.0,217.0,268.26,205.89
2016,9,22,16,0,0.0,19.0,3.5,32.0,19.0,16.75,7.65
2016,9,22,16,15,256.0,74.0,3.4,31.5,180.0,319.52,252.13
2016,9,22,16,30,512.0,129.0,3.3,31.0,341.0,586.86,454.53
2016,9,22,16,45,463.0,118.0,3.25,30.5,288.0,516.26,402.03
2016,9,22,17,0,414.0,107.0,3.2,30.0,235.0,448.47,351.61
2016,9,22,17,15,348.0,91.5,2.9,29.5,184.5,367.27,288.49
2016,9,22,17,30,282.0,76.0,2.6,29.0,134.0,291.87,227.7
2016,9,22,17,45,191.5,55.5,2.3,28.5,89.0,192.38,146.53
2016,9,22,18,0,101.0,35.0,2.0,28.0,44.0,113.82,76.73
2016,9,22,18,15,50.5,17.5,1.95,27.5,22.0,38.44,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,122.0,22.5,2.4,23.5,38.5,17.58,6.0
2016,9,23,7,0,244.0,45.0,2.7,24.0,77.0,34.78,23.39
2016,9,23,7,15,334.5,58.5,2.85,24.5,125.5,44.44,32.25
2016,9,23,7,30,425.0,72.0,3.0,25.0,174.0,53.78,40.51
2016,9,23,7,45,507.0,76.5,3.2,25.5,229.0,56.62,42.97
2016,9,23,8,0,589.0,81.0,3.4,26.0,284.0,57.98,44.0
2016,9,23,8,15,376.5,135.0,3.45,26.0,273.0,125.04,83.02
2016,9,23,8,30,164.0,189.0,3.5,26.0,262.0,171.03,124.99
2016,9,23,8,45,457.5,141.0,3.6,26.5,379.0,204.22,139.39
2016,9,23,9,0,751.0,93.0,3.7,27.0,496.0,280.17,192.16
2016,9,23,9,15,383.5,156.0,3.75,27.5,362.5,258.3,189.08
2016,9,23,9,30,16.0,219.0,3.8,28.0,229.0,196.15,148.23
2016,9,23,9,45,422.5,159.5,3.85,28.5,451.5,333.33,250.82
2016,9,23,10,0,829.0,100.0,3.9,29.0,674.0,519.45,390.01
2016,9,23,10,15,434.5,208.5,3.9,29.0,511.0,439.49,331.79
2016,9,23,10,30,40.0,317.0,3.9,29.0,348.0,307.93,230.62
2016,9,23,10,45,453.5,211.5,3.95,29.5,573.5,509.36,385.56
2016,9,23,11,0,867.0,106.0,4.0,30.0,799.0,731.22,548.01
2016,9,23,11,15,872.0,106.5,4.0,30.0,818.5,776.01,577.13
2016,9,23,11,30,877.0,107.0,4.0,30.0,838.0,818.41,605.38
2016,9,23,11,45,869.0,114.0,4.0,30.5,847.0,853.66,627.34
2016,9,23,12,0,861.0,121.0,4.0,31.0,856.0,885.36,646.79
2016,9,23,12,15,495.0,276.0,4.05,31.0,699.0,746.65,549.02
2016,9,23,12,30,129.0,431.0,4.1,31.0,542.0,553.2,405.25
2016,9,23,12,45,225.0,416.0,4.15,31.5,607.5,637.77,467.46
2016,9,23,13,0,321.0,401.0,4.2,32.0,673.0,740.29,539.22
2016,9,23,13,15,586.0,260.5,4.2,32.0,746.0,884.88,644.44
2016,9,23,13,30,851.0,120.0,4.2,32.0,819.0,993.36,717.16
2016,9,23,13,45,843.0,119.5,4.25,32.0,796.0,991.96,716.48
2016,9,23,14,0,835.0,119.0,4.3,32.0,773.0,986.82,714.31
2016,9,23,14,15,825.5,117.5,4.3,32.0,743.0,986.52,715.22
2016,9,23,14,30,816.0,116.0,4.3,32.0,713.0,971.51,706.62
2016,9,23,14,45,537.5,210.5,4.35,32.0,595.5,794.28,588.31
2016,9,23,15,0,259.0,305.0,4.4,32.0,478.0,606.8,452.15
2016,9,23,15,15,507.5,205.0,4.35,31.5,514.5,744.61,559.3
2016,9,23,15,30,756.0,105.0,4.3,31.0,551.0,851.71,636.98
2016,9,23,15,45,732.5,101.5,4.3,31.0,502.5,806.42,606.98
2016,9,23,16,0,709.0,98.0,4.3,31.0,454.0,764.32,579.79
2016,9,23,16,15,676.5,93.0,4.15,30.5,402.5,706.96,541.86
2016,9,23,16,30,644.0,88.0,4.0,30.0,351.0,649.41,502.95
2016,9,23,16,45,599.0,81.0,3.85,30.0,297.5,580.15,453.28
2016,9,23,17,0,554.0,74.0,3.7,30.0,244.0,512.71,402.83
2016,9,23,17,15,485.5,65.0,3.4,29.0,191.5,429.61,338.91
2016,9,23,17,30,417.0,56.0,3.1,28.0,139.0,351.65,276.17
2016,9,23,17,45,311.0,43.0,2.8,27.5,93.5,252.06,193.53
2016,9,23,18,0,205.0,30.0,2.5,27.0,48.0,168.17,112.62
2016,9,23,18,15,102.5,15.0,2.55,26.5,24.0,59.21,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.0,22.5,2.85,23.5,37.5,17.59,5.54
2016,9,24,7,0,238.0,45.0,3.0,24.0,75.0,34.81,23.35
2016,9,24,7,15,328.0,58.5,3.1,24.0,123.0,44.46,32.31
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,53.8,40.69
2016,9,24,7,45,481.0,81.0,3.35,24.5,223.5,60.39,46.38
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,65.0,50.18
2016,9,24,8,15,273.5,117.5,3.6,25.5,211.0,109.67,74.28
2016,9,24,8,30,3.0,145.0,3.7,26.0,146.0,123.71,94.35
2016,9,24,8,45,1.5,82.5,3.85,26.5,83.0,73.33,53.65
2016,9,24,9,0,0.0,20.0,4.0,27.0,20.0,17.64,8.63
2016,9,24,9,15,52.5,150.5,4.0,27.0,183.5,147.93,111.22
2016,9,24,9,30,105.0,281.0,4.0,27.0,347.0,280.26,212.63
2016,9,24,9,45,207.0,294.5,4.05,27.5,434.0,348.25,263.13
2016,9,24,10,0,309.0,308.0,4.1,28.0,521.0,429.92,324.05
2016,9,24,10,15,157.5,250.5,4.05,28.0,360.0,314.53,238.41
2016,9,24,10,30,6.0,193.0,4.0,28.0,199.0,174.82,130.86
2016,9,24,10,45,419.0,158.0,4.0,28.5,492.5,440.06,337.49
2016,9,24,11,0,832.0,123.0,4.0,29.0,786.0,722.62,544.3
2016,9,24,11,15,588.5,253.5,4.0,29.0,728.0,706.33,526.68
2016,9,24,11,30,345.0,384.0,4.0,29.0,670.0,653.1,483.98
2016,9,24,11,45,380.0,373.5,4.0,29.5,692.5,691.67,511.16
2016,9,24,12,0,415.0,363.0,4.0,30.0,715.0,740.16,544.19
2016,9,24,12,15,217.5,336.0,4.0,30.0,520.5,542.37,402.68
2016,9,24,12,30,20.0,309.0,4.0,30.0,326.0,302.12,224.0
2016,9,24,12,45,213.0,336.5,4.05,30.0,516.5,558.9,416.66
2016,9,24,13,0,406.0,364.0,4.1,30.0,707.0,785.05,577.09
2016,9,24,13,15,619.0,246.0,4.05,30.0,758.0,903.48,662.13
2016,9,24,13,30,832.0,128.0,4.0,30.0,809.0,982.78,714.92
2016,9,24,13,45,823.5,128.0,4.0,30.0,786.0,992.74,721.6
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,987.79,719.19
2016,9,24,14,15,805.0,126.0,4.0,30.0,732.5,975.38,712.15
2016,9,24,14,30,795.0,124.0,4.0,30.0,702.0,959.4,702.93
2016,9,24,14,45,748.5,137.0,4.0,30.0,658.5,920.86,678.78
2016,9,24,15,0,702.0,150.0,4.0,30.0,615.0,887.46,658.11
2016,9,24,15,15,682.0,145.5,3.95,29.5,572.0,850.83,636.12
2016,9,24,15,30,662.0,141.0,3.9,29.0,529.0,811.97,612.39
2016,9,24,15,45,632.5,136.0,3.9,29.0,480.5,762.02,579.57
2016,9,24,16,0,603.0,131.0,3.9,29.0,432.0,711.0,545.52
2016,9,24,16,15,567.0,123.5,3.7,28.5,381.0,651.04,504.74
2016,9,24,16,30,531.0,116.0,3.5,28.0,330.0,585.16,458.37
2016,9,24,16,45,478.0,107.0,3.35,28.0,277.5,513.25,404.67
2016,9,24,17,0,425.0,98.0,3.2,28.0,225.0,444.55,351.78
2016,9,24,17,15,355.0,84.0,3.0,27.5,175.0,362.16,286.97
2016,9,24,17,30,285.0,70.0,2.8,27.0,125.0,286.06,224.79
2016,9,24,17,45,192.0,50.5,2.6,26.5,82.0,186.02,142.11
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,105.25,66.05
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,36.03,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.0,16.0,14.09,2.9
2016,9,25,7,0,0.0,32.0,2.2,23.0,32.0,28.06,17.8
2016,9,25,7,15,0.0,54.0,2.3,23.0,54.0,46.25,33.97
2016,9,25,7,30,0.0,76.0,2.4,23.0,76.0,64.15,49.75
2016,9,25,7,45,6.5,98.5,2.5,23.5,101.0,82.24,65.28
2016,9,25,8,0,13.0,121.0,2.6,24.0,126.0,100.16,80.33
2016,9,25,8,15,6.5,129.0,2.6,24.0,131.5,109.32,83.66
2016,9,25,8,30,0.0,137.0,2.6,24.0,137.0,117.06,89.83
2016,9,25,8,45,74.5,187.0,2.65,24.5,226.5,170.11,128.57
2016,9,25,9,0,149.0,237.0,2.7,25.0,316.0,234.55,176.4
2016,9,25,9,15,229.0,251.0,2.65,25.0,385.5,286.34,215.19
2016,9,25,9,30,309.0,265.0,2.6,25.0,455.0,347.6,261.87
2016,9,25,9,45,374.0,266.5,2.6,25.0,512.5,402.0,303.82
2016,9,25,10,0,439.0,268.0,2.6,25.0,570.0,465.21,352.09
2016,9,25,10,15,342.0,312.0,2.6,25.0,555.0,475.57,360.09
2016,9,25,10,30,245.0,356.0,2.6,25.0,540.0,474.02,358.38
2016,9,25,10,45,523.5,247.5,2.6,25.5,657.5,590.77,446.9
2016,9,25,11,0,802.0,139.0,2.6,26.0,775.0,720.82,542.42
2016,9,25,11,15,611.5,243.5,2.55,26.0,735.5,715.58,534.11
2016,9,25,11,30,421.0,348.0,2.5,26.0,696.0,688.23,510.67
2016,9,25,11,45,402.0,362.5,2.5,26.0,698.5,700.22,518.92
2016,9,25,12,0,383.0,377.0,2.5,26.0,701.0,717.27,530.09
2016,9,25,12,15,302.5,401.5,2.45,26.0,658.0,686.12,506.39
2016,9,25,12,30,222.0,426.0,2.4,26.0,615.0,636.36,470.07
2016,9,25,12,45,200.5,424.5,2.4,26.5,594.0,624.29,460.79
2016,9,25,13,0,179.0,423.0,2.4,27.0,573.0,610.37,449.99
2016,9,25,13,15,152.0,413.0,2.3,27.0,539.0,580.3,428.42
2016,9,25,13,30,125.0,403.0,2.2,27.0,505.0,548.57,405.69
2016,9,25,13,45,162.0,391.5,2.15,27.0,520.0,578.43,428.38
2016,9,25,14,0,199.0,380.0,2.1,27.0,535.0,607.6,450.12
2016,9,25,14,15,183.5,364.5,2.0,26.5,503.0,578.26,430.3
2016,9,25,14,30,168.0,349.0,1.9,26.0,471.0,548.03,410.09
2016,9,25,14,45,84.0,223.0,1.85,26.0,284.0,322.51,245.96
2016,9,25,15,0,0.0,97.0,1.8,26.0,97.0,86.16,62.95
2016,9,25,15,15,0.0,81.5,1.8,25.5,81.5,72.21,52.46
2016,9,25,15,30,0.0,66.0,1.8,25.0,66.0,58.4,41.67
2016,9,25,15,45,0.0,43.0,1.85,25.0,43.0,37.98,25.3
2016,9,25,16,0,0.0,20.0,1.9,25.0,20.0,17.63,8.8
2016,9,25,16,15,0.0,17.5,1.85,24.5,17.5,15.41,7.06
2016,9,25,16,30,0.0,15.0,1.8,24.0,15.0,13.2,5.29
2016,9,25,16,45,0.0,12.5,1.75,24.0,12.5,10.99,3.48
2016,9,25,17,0,0.0,10.0,1.7,24.0,10.0,8.78,1.65
2016,9,25,17,15,0.0,7.5,1.65,23.5,7.5,6.58,0.0
2016,9,25,17,30,0.0,5.0,1.6,23.0,5.0,4.38,0.0
2016,9,25,17,45,0.0,3.0,1.6,23.0,3.0,2.63,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.87,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.45,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,3.0,3.7,19.0,3.0,2.63,0.0
2016,9,26,7,0,0.0,6.0,3.8,19.0,6.0,5.26,0.0
2016,9,26,7,15,0.0,10.0,3.85,18.5,10.0,8.78,2.01
2016,9,26,7,30,0.0,14.0,3.9,18.0,14.0,12.3,5.22
2016,9,26,7,45,0.0,18.5,4.0,18.0,18.5,16.27,8.77
2016,9,26,8,0,0.0,23.0,4.1,18.0,23.0,20.24,12.28
2016,9,26,8,15,0.0,42.0,4.15,18.0,42.0,37.04,25.67
2016,9,26,8,30,0.0,61.0,4.2,18.0,61.0,53.9,39.7
2016,9,26,8,45,0.0,84.0,4.3,18.5,84.0,74.36,56.45
2016,9,26,9,0,0.0,107.0,4.4,19.0,107.0,94.19,72.43
2016,9,26,9,15,2.0,143.0,4.4,19.0,144.5,125.83,97.94
2016,9,26,9,30,4.0,179.0,4.4,19.0,182.0,157.96,123.56
2016,9,26,9,45,2.0,148.0,4.4,19.0,149.5,131.34,101.79
2016,9,26,10,0,0.0,117.0,4.4,19.0,117.0,103.63,79.19
2016,9,26,10,15,0.0,122.0,4.4,19.0,122.0,108.17,82.7
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,112.73,86.21
2016,9,26,10,45,5.5,180.5,4.4,19.5,185.0,164.22,127.15
2016,9,26,11,0,11.0,234.0,4.4,20.0,243.0,216.89,168.31
2016,9,26,11,15,12.0,244.0,4.4,20.0,254.0,227.9,176.71
2016,9,26,11,30,13.0,254.0,4.4,20.0,265.0,239.07,185.3
2016,9,26,11,45,14.5,268.5,4.4,20.5,281.0,254.97,197.21
2016,9,26,12,0,16.0,283.0,4.4,21.0,297.0,271.16,209.26
2016,9,26,12,15,12.0,240.5,4.35,21.0,251.0,229.01,176.51
2016,9,26,12,30,8.0,198.0,4.3,21.0,205.0,186.45,143.3
2016,9,26,12,45,9.5,216.5,4.25,21.5,225.0,205.76,158.22
2016,9,26,13,0,11.0,235.0,4.2,22.0,245.0,225.41,173.22
2016,9,26,13,15,17.5,270.5,4.15,22.0,285.5,266.88,205.51
2016,9,26,13,30,24.0,306.0,4.1,22.0,326.0,309.6,238.47
2016,9,26,13,45,18.0,274.5,4.1,22.0,289.5,273.59,210.88
2016,9,26,14,0,12.0,243.0,4.1,22.0,253.0,237.37,183.07
2016,9,26,14,15,6.0,173.0,4.05,22.0,178.0,163.64,125.59
2016,9,26,14,30,0.0,103.0,4.0,22.0,103.0,91.73,68.49
2016,9,26,14,45,4.0,152.0,3.95,22.0,154.5,142.07,109.1
2016,9,26,15,0,8.0,201.0,3.9,22.0,206.0,195.18,151.51
2016,9,26,15,15,6.0,187.5,3.8,21.5,191.5,180.65,140.51
2016,9,26,15,30,4.0,174.0,3.7,21.0,177.0,166.21,129.61
2016,9,26,15,45,29.5,187.5,3.65,21.0,203.0,219.23,173.44
2016,9,26,16,0,55.0,201.0,3.6,21.0,229.0,261.07,208.0
2016,9,26,16,15,51.0,178.0,3.55,21.0,201.5,232.47,185.69
2016,9,26,16,30,47.0,155.0,3.5,21.0,174.0,203.88,163.23
2016,9,26,16,45,39.0,132.0,3.45,21.0,146.0,172.32,137.81
2016,9,26,17,0,31.0,109.0,3.4,21.0,118.0,141.15,112.22
2016,9,26,17,15,19.0,86.0,3.2,20.5,91.0,99.1,77.23
2016,9,26,17,30,7.0,63.0,3.0,20.0,64.0,67.92,50.71
2016,9,26,17,45,3.5,40.5,2.85,20.0,41.0,42.37,28.66
2016,9,26,18,0,0.0,18.0,2.7,20.0,18.0,15.86,3.92
2016,9,26,18,15,0.0,9.0,2.7,19.5,9.0,8.19,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,32.5,21.5,2.95,16.5,25.5,18.15,4.17
2016,9,27,7,0,65.0,43.0,3.0,17.0,51.0,35.04,24.14
2016,9,27,7,15,102.0,66.0,3.05,17.0,86.0,52.52,40.25
2016,9,27,7,30,139.0,89.0,3.1,17.0,121.0,69.56,55.7
2016,9,27,7,45,171.5,110.0,3.2,17.5,160.5,84.87,69.19
2016,9,27,8,0,204.0,131.0,3.3,18.0,200.0,96.52,79.16
2016,9,27,8,15,213.0,156.0,3.3,18.5,239.0,133.39,97.94
2016,9,27,8,30,222.0,181.0,3.3,19.0,278.0,174.81,129.07
2016,9,27,8,45,121.5,188.0,3.35,19.5,242.0,178.66,136.25
2016,9,27,9,0,21.0,195.0,3.4,20.0,206.0,172.51,134.74
2016,9,27,9,15,23.0,213.0,3.3,20.5,226.0,191.07,148.98
2016,9,27,9,30,25.0,231.0,3.2,21.0,246.0,209.97,163.3
2016,9,27,9,45,27.5,250.0,3.1,21.5,267.5,230.19,178.48
2016,9,27,10,0,30.0,269.0,3.0,22.0,289.0,251.93,194.67
2016,9,27,10,15,123.5,313.0,2.9,22.0,403.0,350.76,270.81
2016,9,27,10,30,217.0,357.0,2.8,22.0,517.0,458.66,352.09
2016,9,27,10,45,349.5,329.5,2.7,22.5,599.0,544.0,415.62
2016,9,27,11,0,482.0,302.0,2.6,23.0,681.0,642.52,487.29
2016,9,27,11,15,352.0,354.5,2.55,23.0,635.0,612.44,462.8
2016,9,27,11,30,222.0,407.0,2.5,23.0,589.0,569.27,429.03
2016,9,27,11,45,177.0,413.5,2.45,23.0,560.0,551.24,415.16
2016,9,27,12,0,132.0,420.0,2.4,23.0,531.0,529.42,398.23
2016,9,27,12,15,162.0,422.0,2.4,23.0,558.5,567.9,426.74
2016,9,27,12,30,192.0,424.0,2.4,23.0,586.0,607.42,455.45
2016,9,27,12,45,193.5,420.5,2.4,23.0,582.5,614.57,460.52
2016,9,27,13,0,195.0,417.0,2.4,23.0,579.0,620.79,465.22
2016,9,27,13,15,196.0,409.0,2.4,22.5,569.5,620.73,466.54
2016,9,27,13,30,197.0,401.0,2.4,22.0,560.0,619.6,467.22
2016,9,27,13,45,207.0,387.0,2.4,22.0,550.0,619.82,468.43
2016,9,27,14,0,217.0,373.0,2.4,22.0,540.0,618.89,468.89
2016,9,27,14,15,284.0,343.0,2.35,22.0,551.5,674.34,510.74
2016,9,27,14,30,351.0,313.0,2.3,22.0,563.0,708.84,537.46
2016,9,27,14,45,361.0,291.5,2.3,22.0,537.0,693.45,528.12
2016,9,27,15,0,371.0,270.0,2.3,22.0,511.0,675.78,517.58
2016,9,27,15,15,342.5,255.0,2.2,22.0,465.5,626.94,483.17
2016,9,27,15,30,314.0,240.0,2.1,22.0,420.0,577.79,448.34
2016,9,27,15,45,176.0,215.5,2.05,22.0,315.0,401.47,315.78
2016,9,27,16,0,38.0,191.0,2.0,22.0,210.0,234.47,184.26
2016,9,27,16,15,34.5,169.5,1.85,22.0,185.0,208.57,164.76
2016,9,27,16,30,31.0,148.0,1.7,22.0,160.0,182.75,144.58
2016,9,27,16,45,276.0,111.0,1.55,22.0,192.0,349.74,283.26
2016,9,27,17,0,521.0,74.0,1.4,22.0,224.0,486.6,389.89
2016,9,27,17,15,448.5,64.0,1.2,21.5,172.5,401.47,320.95
2016,9,27,17,30,376.0,54.0,1.0,21.0,121.0,321.94,255.24
2016,9,27,17,45,272.5,39.0,0.85,20.5,78.0,225.75,173.59
2016,9,27,18,0,169.0,24.0,0.7,20.0,35.0,134.98,64.9
2016,9,27,18,15,84.5,12.0,0.7,20.0,17.5,47.98,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.5,17.5,1.9,17.5,38.0,13.96,1.15
2016,9,28,7,0,349.0,35.0,2.2,18.0,76.0,28.26,18.26
2016,9,28,7,15,442.5,45.0,2.2,18.5,126.5,35.2,24.99
2016,9,28,7,30,536.0,55.0,2.2,19.0,177.0,41.92,31.17
2016,9,28,7,45,596.0,61.5,2.2,19.5,231.5,45.44,34.32
2016,9,28,8,0,656.0,68.0,2.2,20.0,286.0,51.86,39.83
2016,9,28,8,15,694.0,73.0,2.1,20.5,340.5,109.35,60.04
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,167.02,99.53
2016,9,28,8,45,760.5,81.0,1.9,22.0,446.5,225.55,146.86
2016,9,28,9,0,789.0,84.0,1.8,23.0,498.0,287.08,198.87
2016,9,28,9,15,808.5,87.0,1.7,23.5,545.0,348.32,251.16
2016,9,28,9,30,828.0,90.0,1.6,24.0,592.0,410.83,303.06
2016,9,28,9,45,842.0,92.5,1.55,24.5,634.0,472.86,352.89
2016,9,28,10,0,856.0,95.0,1.5,25.0,676.0,532.61,399.1
2016,9,28,10,15,866.5,97.0,1.45,25.0,710.5,589.58,442.35
2016,9,28,10,30,877.0,99.0,1.4,25.0,745.0,645.57,483.36
2016,9,28,10,45,884.5,100.0,1.35,25.5,772.5,697.35,519.1
2016,9,28,11,0,892.0,101.0,1.3,26.0,800.0,747.32,551.74
2016,9,28,11,15,896.5,102.0,1.3,26.0,819.5,792.95,580.98
2016,9,28,11,30,901.0,103.0,1.3,26.0,839.0,836.06,608.27
2016,9,28,11,45,908.5,100.5,1.35,26.5,851.0,875.47,632.33
2016,9,28,12,0,916.0,98.0,1.4,27.0,863.0,912.07,654.42
2016,9,28,12,15,916.5,98.0,1.4,27.0,865.0,941.91,672.76
2016,9,28,12,30,917.0,98.0,1.4,27.0,867.0,968.23,688.94
2016,9,28,12,45,916.0,97.5,1.45,27.5,860.5,988.96,701.07
2016,9,28,13,0,915.0,97.0,1.5,28.0,854.0,1005.9,710.98
2016,9,28,13,15,911.5,96.5,1.5,28.0,839.0,1016.49,717.77
2016,9,28,13,30,908.0,96.0,1.5,28.0,824.0,1023.13,722.35
2016,9,28,13,45,903.5,94.0,1.5,28.0,801.0,1023.11,723.02
2016,9,28,14,0,899.0,92.0,1.5,28.0,778.0,1019.09,721.49
2016,9,28,14,15,891.0,90.5,1.5,28.0,747.0,1008.2,715.9
2016,9,28,14,30,883.0,89.0,1.5,28.0,716.0,993.52,708.17
2016,9,28,14,45,873.5,86.5,1.5,28.0,678.5,972.5,696.61
2016,9,28,15,0,864.0,84.0,1.5,28.0,641.0,947.98,682.95
2016,9,28,15,15,849.0,82.0,1.45,28.0,597.0,915.56,663.6
2016,9,28,15,30,834.0,80.0,1.4,28.0,553.0,880.32,642.43
2016,9,28,15,45,815.0,76.5,1.4,28.0,504.0,845.81,622.24
2016,9,28,16,0,796.0,73.0,1.4,28.0,455.0,800.1,594.27
2016,9,28,16,15,767.0,69.0,1.3,27.5,402.0,743.66,558.58
2016,9,28,16,30,738.0,65.0,1.2,27.0,349.0,686.53,521.51
2016,9,28,16,45,697.0,60.0,1.15,27.0,294.5,618.88,475.14
2016,9,28,17,0,656.0,55.0,1.1,27.0,240.0,552.41,427.78
2016,9,28,17,15,587.5,48.0,1.05,26.0,186.0,471.74,367.73
2016,9,28,17,30,519.0,41.0,1.0,25.0,132.0,392.49,304.56
2016,9,28,17,45,400.0,30.5,0.95,24.5,85.0,287.3,216.32
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,184.61,69.39
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,70.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.5,16.5,3.65,15.5,39.5,13.15,0.0
2016,9,29,7,0,397.0,33.0,3.9,16.0,79.0,26.63,16.96
2016,9,29,7,15,491.0,42.0,3.95,16.5,131.0,32.83,23.11
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,38.89,28.74
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,42.22,31.76
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,53.6,41.7
2016,9,29,8,15,680.0,77.0,4.25,18.5,335.0,108.08,59.89
2016,9,29,8,30,658.0,91.0,4.3,19.0,375.0,164.06,101.47
2016,9,29,8,45,745.0,84.0,4.4,20.0,443.0,225.77,149.74
2016,9,29,9,0,832.0,77.0,4.5,21.0,511.0,293.47,205.99
2016,9,29,9,15,850.5,80.0,4.45,21.5,559.0,359.97,264.22
2016,9,29,9,30,869.0,83.0,4.4,22.0,607.0,423.87,319.25
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.5,485.51,371.05
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,547.12,421.04
2016,9,29,10,15,909.0,87.5,4.4,23.5,728.0,605.56,466.96
2016,9,29,10,30,919.0,89.0,4.4,24.0,764.0,662.84,510.47
2016,9,29,10,45,926.5,90.0,4.4,24.5,792.0,716.54,550.09
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,768.31,586.05
2016,9,29,11,15,938.5,92.0,4.4,25.0,840.0,815.61,618.4
2016,9,29,11,30,943.0,93.0,4.4,25.0,860.0,860.24,648.64
2016,9,29,11,45,943.0,95.0,4.45,25.5,870.5,899.23,673.71
2016,9,29,12,0,943.0,97.0,4.5,26.0,881.0,934.89,696.35
2016,9,29,12,15,944.0,97.0,4.5,26.0,883.5,965.9,716.91
2016,9,29,12,30,945.0,97.0,4.5,26.0,886.0,993.32,735.09
2016,9,29,12,45,944.0,97.0,4.5,26.0,879.5,1015.11,749.59
2016,9,29,13,0,943.0,97.0,4.5,26.0,873.0,1033.0,761.63
2016,9,29,13,15,939.5,96.0,4.45,26.0,858.0,1043.35,768.55
2016,9,29,13,30,936.0,95.0,4.4,26.0,843.0,1049.61,772.96
2016,9,29,13,45,931.5,93.5,4.4,26.0,819.5,1050.2,774.14
2016,9,29,14,0,927.0,92.0,4.4,26.0,796.0,1046.7,772.84
2016,9,29,14,15,919.5,90.5,4.35,26.0,764.5,1036.16,766.77
2016,9,29,14,30,912.0,89.0,4.3,26.0,733.0,1021.69,758.3
