Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,45,898.5,88.0,4.25,26.0,693.5,998.14,743.91
2016,9,29,15,0,885.0,87.0,4.2,26.0,654.0,971.14,727.33
2016,9,29,15,15,869.5,85.0,4.1,25.5,608.5,937.83,707.6
2016,9,29,15,30,854.0,83.0,4.0,25.0,563.0,901.63,685.78
2016,9,29,15,45,834.0,79.0,3.95,25.0,513.0,865.1,662.47
2016,9,29,16,0,814.0,75.0,3.9,25.0,463.0,817.24,630.88
2016,9,29,16,15,783.5,71.5,3.55,24.5,408.5,759.53,591.59
2016,9,29,16,30,753.0,68.0,3.2,24.0,354.0,701.15,550.93
2016,9,29,16,45,707.5,62.5,2.9,23.5,297.5,628.83,498.86
2016,9,29,17,0,662.0,57.0,2.6,23.0,241.0,558.0,445.98
2016,9,29,17,15,589.5,50.0,2.35,22.0,185.5,475.06,380.76
2016,9,29,17,30,517.0,43.0,2.1,21.0,130.0,393.22,312.51
2016,9,29,17,45,389.5,31.5,1.85,20.0,82.5,282.44,216.54
2016,9,29,18,0,262.0,20.0,1.6,19.0,35.0,173.15,40.68
2016,9,29,18,15,131.0,10.0,1.6,18.5,17.5,66.22,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,1.95,13.5,39.5,13.2,0.0
2016,9,30,7,0,406.0,33.0,2.2,14.0,79.0,26.73,17.17
2016,9,30,7,15,501.0,42.0,2.2,14.5,131.5,32.95,23.42
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,39.01,29.11
2016,9,30,7,45,653.0,57.0,2.25,15.5,240.5,46.29,35.67
2016,9,30,8,0,710.0,63.0,2.3,16.0,297.0,54.52,42.87
2016,9,30,8,15,747.0,67.5,2.1,16.5,352.5,110.45,59.66
2016,9,30,8,30,784.0,72.0,1.9,17.0,408.0,171.01,102.12
2016,9,30,8,45,810.0,75.5,1.7,18.0,460.5,232.77,153.09
2016,9,30,9,0,836.0,79.0,1.5,19.0,513.0,297.15,208.32
2016,9,30,9,15,854.0,82.0,1.5,19.5,561.0,363.64,265.7
2016,9,30,9,30,872.0,85.0,1.5,20.0,609.0,427.55,319.67
2016,9,30,9,45,884.5,87.5,1.5,20.5,651.0,489.14,370.11
2016,9,30,10,0,897.0,90.0,1.5,21.0,693.0,550.42,418.33
2016,9,30,10,15,907.0,91.5,1.45,21.0,728.0,608.75,463.14
2016,9,30,10,30,917.0,93.0,1.4,21.0,763.0,665.93,505.49
2016,9,30,10,45,922.5,94.5,1.35,21.5,790.5,718.66,542.24
2016,9,30,11,0,928.0,96.0,1.3,22.0,818.0,769.27,575.27
2016,9,30,11,15,932.5,97.0,1.25,22.0,837.5,816.29,605.06
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,860.67,632.66
2016,9,30,11,45,941.0,97.0,1.15,22.0,868.0,899.75,656.42
2016,9,30,12,0,945.0,96.0,1.1,22.0,879.0,935.7,677.93
2016,9,30,12,15,945.0,96.5,1.1,22.0,880.5,966.28,696.74
2016,9,30,12,30,945.0,97.0,1.1,22.0,882.0,993.23,713.28
2016,9,30,12,45,944.0,96.0,1.15,22.5,875.0,1013.85,725.49
2016,9,30,13,0,943.0,95.0,1.2,23.0,868.0,1030.54,735.41
2016,9,30,13,15,939.0,94.5,1.2,23.0,852.5,1040.83,742.03
2016,9,30,13,30,935.0,94.0,1.2,23.0,837.0,1047.03,746.37
2016,9,30,13,45,930.0,92.5,1.3,23.5,812.5,1047.01,747.49
2016,9,30,14,0,925.0,91.0,1.4,24.0,788.0,1042.91,746.24
2016,9,30,14,15,916.5,89.5,1.45,24.0,756.5,1031.28,741.04
2016,9,30,14,30,908.0,88.0,1.5,24.0,725.0,1015.75,733.58
2016,9,30,14,45,896.5,86.0,1.55,24.0,685.5,992.92,721.57
2016,9,30,15,0,885.0,84.0,1.6,24.0,646.0,966.59,707.36
2016,9,30,15,15,869.5,81.5,1.6,24.0,601.0,932.55,687.42
2016,9,30,15,30,854.0,79.0,1.6,24.0,556.0,895.64,665.5
2016,9,30,15,45,833.0,76.0,1.6,24.0,505.5,859.34,643.78
2016,9,30,16,0,812.0,73.0,1.6,24.0,455.0,811.91,614.14
2016,9,30,16,15,781.5,69.0,1.5,23.5,401.0,753.64,576.57
2016,9,30,16,30,751.0,65.0,1.4,23.0,347.0,694.75,537.54
2016,9,30,16,45,706.0,60.0,1.3,23.0,291.0,623.59,487.26
2016,9,30,17,0,661.0,55.0,1.2,23.0,235.0,553.91,436.11
2016,9,30,17,15,588.5,47.5,1.1,22.0,180.0,470.29,372.03
2016,9,30,17,30,516.0,40.0,1.0,21.0,125.0,388.15,304.89
2016,9,30,17,45,386.0,29.0,0.95,20.5,78.5,277.1,208.96
2016,9,30,18,0,256.0,18.0,0.9,20.0,32.0,166.17,3.11
2016,9,30,18,15,128.0,9.0,0.9,19.5,16.0,63.83,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,4.0,0.45,16.5,4.0,3.5,0.0
2016,10,1,7,0,0.0,8.0,0.4,17.0,8.0,7.02,0.28
2016,10,1,7,15,0.0,13.5,0.4,17.0,13.5,11.85,4.77
2016,10,1,7,30,0.0,19.0,0.4,17.0,19.0,16.7,9.21
2016,10,1,7,45,0.0,24.5,0.45,17.5,24.5,21.56,13.56
2016,10,1,8,0,0.0,30.0,0.5,18.0,30.0,26.42,17.83
2016,10,1,8,15,0.0,31.0,0.5,18.5,31.0,27.31,17.51
2016,10,1,8,30,0.0,32.0,0.5,19.0,32.0,28.21,18.15
2016,10,1,8,45,0.0,53.0,0.5,20.0,53.0,46.81,33.45
2016,10,1,9,0,0.0,74.0,0.5,21.0,74.0,65.47,48.44
2016,10,1,9,15,0.0,81.0,0.65,21.5,81.0,71.72,53.21
2016,10,1,9,30,0.0,88.0,0.8,22.0,88.0,77.98,57.97
2016,10,1,9,45,61.5,201.5,0.95,22.5,242.5,205.29,157.89
2016,10,1,10,0,123.0,315.0,1.1,23.0,397.0,342.39,260.96
2016,10,1,10,15,122.0,332.5,1.1,23.0,417.5,368.61,279.58
2016,10,1,10,30,121.0,350.0,1.1,23.0,438.0,394.8,298.54
2016,10,1,10,45,110.0,361.0,1.1,23.5,444.0,402.82,303.39
2016,10,1,11,0,99.0,372.0,1.1,24.0,450.0,413.92,310.41
2016,10,1,11,15,497.5,238.5,1.05,24.0,639.0,624.54,467.68
2016,10,1,11,30,896.0,105.0,1.0,24.0,828.0,834.81,610.72
2016,10,1,11,45,606.0,247.5,1.0,24.5,739.5,777.06,566.14
2016,10,1,12,0,316.0,390.0,1.0,25.0,651.0,674.94,490.72
2016,10,1,12,15,187.5,384.5,0.95,25.0,539.5,555.15,407.53
2016,10,1,12,30,59.0,379.0,0.9,25.0,428.0,424.61,313.55
2016,10,1,12,45,169.5,386.5,0.9,25.5,525.5,558.0,410.47
2016,10,1,13,0,280.0,394.0,0.9,26.0,623.0,697.11,504.87
2016,10,1,13,15,275.5,387.0,0.9,26.0,608.5,694.26,501.85
2016,10,1,13,30,271.0,380.0,0.9,26.0,594.0,689.79,499.39
2016,10,1,13,45,574.5,240.0,0.95,26.0,676.0,863.96,623.38
2016,10,1,14,0,878.0,100.0,1.0,26.0,758.0,1005.46,712.85
2016,10,1,14,15,660.0,186.5,1.1,26.0,670.0,902.41,649.22
2016,10,1,14,30,442.0,273.0,1.2,26.0,582.0,771.74,563.63
2016,10,1,14,45,401.0,268.5,1.3,26.0,536.5,706.43,523.13
2016,10,1,15,0,360.0,264.0,1.4,26.0,491.0,658.5,492.19
2016,10,1,15,15,219.5,253.0,1.45,25.5,388.5,490.61,373.63
2016,10,1,15,30,79.0,242.0,1.5,25.0,286.0,329.72,253.83
2016,10,1,15,45,40.5,195.5,1.55,25.0,218.0,240.89,186.64
2016,10,1,16,0,2.0,149.0,1.6,25.0,150.0,142.88,109.52
2016,10,1,16,15,1.0,131.0,1.55,24.5,131.5,124.94,95.97
2016,10,1,16,30,0.0,113.0,1.5,24.0,113.0,107.04,82.04
2016,10,1,16,45,0.0,94.0,1.45,24.0,94.0,88.79,67.41
2016,10,1,17,0,0.0,75.0,1.4,24.0,75.0,70.41,52.41
2016,10,1,17,15,0.0,57.0,1.25,23.0,57.0,52.97,38.07
2016,10,1,17,30,0.0,39.0,1.1,22.0,39.0,35.19,23.15
2016,10,1,17,45,0.0,24.0,1.0,21.0,24.0,21.16,10.91
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,7.91,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,4.09,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.6,15.5,33.5,14.98,0.0
2016,10,2,7,0,270.0,38.0,0.6,16.0,67.0,29.66,19.36
2016,10,2,7,15,365.0,52.0,0.55,16.5,116.5,41.72,30.85
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,51.61,39.95
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,57.49,45.22
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,68.41,54.67
2016,10,2,8,15,626.0,93.0,0.6,19.0,328.0,119.13,70.23
2016,10,2,8,30,669.0,100.0,0.7,20.0,382.0,175.43,109.02
2016,10,2,8,45,697.5,106.5,0.8,21.0,433.5,233.59,155.66
2016,10,2,9,0,726.0,113.0,0.9,22.0,485.0,294.9,206.68
2016,10,2,9,15,748.5,117.0,1.0,22.5,532.5,354.9,257.19
2016,10,2,9,30,771.0,121.0,1.1,23.0,580.0,416.66,308.0
2016,10,2,9,45,785.5,125.5,1.2,23.5,621.5,478.58,357.47
2016,10,2,10,0,800.0,130.0,1.3,24.0,663.0,538.26,403.7
2016,10,2,10,15,812.0,133.0,1.35,24.5,698.0,595.08,446.11
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,651.27,486.67
2016,10,2,10,45,830.5,139.0,1.45,25.5,760.0,702.85,522.79
2016,10,2,11,0,837.0,142.0,1.5,26.0,787.0,752.74,556.74
2016,10,2,11,15,842.5,143.0,1.55,26.0,806.0,797.98,587.35
2016,10,2,11,30,848.0,144.0,1.6,26.0,825.0,840.93,615.31
2016,10,2,11,45,886.5,124.5,1.65,26.5,844.5,881.51,640.3
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,927.45,668.51
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,957.33,686.92
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,983.65,703.24
2016,10,2,12,45,924.5,104.5,1.75,27.0,860.5,1003.86,716.47
2016,10,2,13,0,923.0,104.0,1.8,27.0,853.0,1020.21,727.48
2016,10,2,13,15,919.0,103.0,1.8,27.0,837.5,1029.64,733.67
2016,10,2,13,30,915.0,102.0,1.8,27.0,822.0,1035.06,737.59
2016,10,2,13,45,909.0,101.0,1.85,27.5,797.5,1034.47,737.2
2016,10,2,14,0,903.0,100.0,1.9,28.0,773.0,1029.89,734.55
2016,10,2,14,15,893.5,98.5,1.9,28.0,741.0,1017.33,727.89
2016,10,2,14,30,884.0,97.0,1.9,28.0,709.0,1000.99,719.07
2016,10,2,14,45,864.5,97.5,1.95,28.0,668.5,973.62,703.95
2016,10,2,15,0,845.0,98.0,2.0,28.0,628.0,953.25,693.41
2016,10,2,15,15,827.0,95.5,2.0,27.5,582.5,917.47,673.53
2016,10,2,15,30,809.0,93.0,2.0,27.0,537.0,878.97,651.72
2016,10,2,15,45,785.0,89.0,2.0,27.0,486.5,830.86,621.84
2016,10,2,16,0,761.0,85.0,2.0,27.0,436.0,780.99,590.26
2016,10,2,16,15,726.5,80.0,1.85,26.5,382.5,719.87,550.05
2016,10,2,16,30,692.0,75.0,1.7,26.0,329.0,663.48,512.15
2016,10,2,16,45,642.0,69.0,1.55,25.5,273.5,590.17,460.52
2016,10,2,17,0,592.0,63.0,1.4,25.0,218.0,519.08,407.96
2016,10,2,17,15,513.0,53.5,1.3,24.0,165.0,427.7,337.17
2016,10,2,17,30,434.0,44.0,1.2,23.0,112.0,342.75,267.57
2016,10,2,17,45,301.0,30.5,1.1,22.0,68.0,232.0,170.39
2016,10,2,18,0,168.0,17.0,1.0,21.0,24.0,118.46,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,19.0,0.5,17.5,32.0,14.99,0.0
2016,10,3,7,0,248.0,38.0,0.5,18.0,64.0,29.65,19.07
2016,10,3,7,15,344.5,51.5,0.6,18.5,112.5,39.53,28.66
2016,10,3,7,30,441.0,65.0,0.7,19.0,161.0,50.79,38.87
2016,10,3,7,45,503.0,75.0,0.8,19.5,214.0,56.69,44.13
2016,10,3,8,0,565.0,85.0,0.9,20.0,267.0,68.07,53.93
2016,10,3,8,15,608.0,92.5,1.15,21.0,320.0,118.04,69.42
2016,10,3,8,30,651.0,100.0,1.4,22.0,373.0,173.59,107.83
2016,10,3,8,45,688.5,103.0,1.65,23.0,425.0,229.53,152.49
2016,10,3,9,0,726.0,106.0,1.9,24.0,477.0,289.68,202.66
2016,10,3,9,15,748.0,110.0,1.95,24.5,523.5,349.37,253.22
2016,10,3,9,30,770.0,114.0,2.0,25.0,570.0,413.15,305.77
2016,10,3,9,45,786.0,117.0,2.05,25.5,611.0,471.75,353.03
2016,10,3,10,0,802.0,120.0,2.1,26.0,652.0,530.71,398.98
2016,10,3,10,15,814.0,122.5,2.15,26.0,686.5,587.0,442.33
2016,10,3,10,30,826.0,125.0,2.2,26.0,721.0,642.63,484.0
2016,10,3,10,45,837.5,125.0,2.3,26.5,749.0,694.59,521.34
2016,10,3,11,0,849.0,125.0,2.4,27.0,777.0,745.22,556.82
2016,10,3,11,15,854.5,126.5,2.45,27.0,796.0,791.16,587.87
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,828.64,612.63
2016,10,3,11,45,563.0,263.5,2.55,27.5,716.0,753.96,557.07
2016,10,3,12,0,266.0,399.0,2.6,28.0,617.0,641.17,471.85
2016,10,3,12,15,561.0,267.0,2.65,28.0,727.0,801.53,590.63
2016,10,3,12,30,856.0,135.0,2.7,28.0,837.0,958.86,696.77
2016,10,3,12,45,855.5,133.5,2.75,28.5,830.5,978.35,707.15
2016,10,3,13,0,855.0,132.0,2.8,29.0,824.0,994.2,716.49
2016,10,3,13,15,851.0,131.0,2.8,29.0,808.0,1003.41,722.74
2016,10,3,13,30,847.0,130.0,2.8,29.0,792.0,1008.8,726.75
2016,10,3,13,45,841.0,128.0,2.85,29.0,768.5,1007.21,726.94
2016,10,3,14,0,835.0,126.0,2.9,29.0,745.0,1001.8,724.89
2016,10,3,14,15,825.0,124.0,2.9,29.0,713.5,988.63,717.59
2016,10,3,14,30,815.0,122.0,2.9,29.0,682.0,971.85,708.14
2016,10,3,14,45,799.5,119.5,2.95,29.0,643.5,945.62,693.01
2016,10,3,15,0,784.0,117.0,3.0,29.0,605.0,916.24,675.82
2016,10,3,15,15,765.0,113.5,2.95,28.5,560.5,879.5,654.23
2016,10,3,15,30,746.0,110.0,2.9,28.0,516.0,846.05,634.71
2016,10,3,15,45,718.5,105.5,2.9,28.0,466.5,796.11,602.59
2016,10,3,16,0,691.0,101.0,2.9,28.0,417.0,744.9,569.09
2016,10,3,16,15,654.0,95.0,2.65,27.5,364.5,683.11,527.15
2016,10,3,16,30,617.0,89.0,2.4,27.0,312.0,621.54,484.28
2016,10,3,16,45,564.0,80.5,2.2,26.5,258.5,545.82,429.57
2016,10,3,17,0,511.0,72.0,2.0,26.0,205.0,472.65,373.52
2016,10,3,17,15,431.0,60.5,1.8,25.0,153.5,381.88,301.91
2016,10,3,17,30,351.0,49.0,1.6,24.0,102.0,297.15,231.77
2016,10,3,17,45,230.0,32.5,1.45,23.0,61.0,195.27,140.55
2016,10,3,18,0,109.0,16.0,1.3,22.0,20.0,67.21,0.0
2016,10,3,18,15,54.5,8.0,1.35,21.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.5,20.0,2.45,20.5,28.5,16.28,0.0
2016,10,4,7,0,153.0,40.0,2.7,21.0,57.0,31.82,20.38
2016,10,4,7,15,246.0,57.5,2.85,21.5,102.5,43.93,31.93
2016,10,4,7,30,339.0,75.0,3.0,22.0,148.0,56.31,43.06
2016,10,4,7,45,169.5,63.5,3.15,22.5,100.0,49.58,37.41
2016,10,4,8,0,0.0,52.0,3.3,23.0,52.0,45.9,32.51
2016,10,4,8,15,0.0,62.5,3.45,23.0,62.5,55.22,40.13
2016,10,4,8,30,0.0,73.0,3.6,23.0,73.0,64.56,47.67
2016,10,4,8,45,144.5,142.0,3.8,23.5,215.5,150.08,110.96
2016,10,4,9,0,289.0,211.0,4.0,24.0,358.0,255.3,190.25
2016,10,4,9,15,244.0,240.0,4.05,24.0,372.5,286.42,217.25
2016,10,4,9,30,199.0,269.0,4.1,24.0,387.0,311.47,238.53
2016,10,4,9,45,103.0,232.5,4.15,24.5,293.5,253.07,194.5
2016,10,4,10,0,7.0,196.0,4.2,25.0,200.0,176.52,134.65
2016,10,4,10,15,31.0,257.0,4.15,25.0,279.0,247.71,189.87
2016,10,4,10,30,55.0,318.0,4.1,25.0,358.0,321.58,246.06
2016,10,4,10,45,82.0,344.5,4.1,25.5,406.0,369.93,281.99
2016,10,4,11,0,109.0,371.0,4.1,26.0,454.0,421.44,319.88
2016,10,4,11,15,444.5,264.0,4.05,26.0,616.0,609.72,464.79
2016,10,4,11,30,780.0,157.0,4.0,26.0,778.0,799.34,604.22
2016,10,4,11,45,543.5,272.0,4.0,26.5,708.0,746.21,560.37
2016,10,4,12,0,307.0,387.0,4.0,27.0,638.0,665.61,496.89
2016,10,4,12,15,336.0,381.0,3.95,27.0,655.5,700.73,522.72
2016,10,4,12,30,365.0,375.0,3.9,27.0,673.0,735.8,547.75
2016,10,4,12,45,302.5,385.5,3.85,27.0,631.5,700.53,521.52
2016,10,4,13,0,240.0,396.0,3.8,27.0,590.0,645.62,481.91
2016,10,4,13,15,530.0,262.0,3.7,27.0,678.0,828.14,617.85
2016,10,4,13,30,820.0,128.0,3.6,27.0,766.0,979.19,721.01
2016,10,4,13,45,815.5,125.0,3.5,27.5,743.0,977.73,717.55
2016,10,4,14,0,811.0,122.0,3.4,28.0,720.0,972.54,713.01
2016,10,4,14,15,801.0,120.0,3.3,28.0,689.5,959.36,704.81
2016,10,4,14,30,791.0,118.0,3.2,28.0,659.0,942.68,694.49
2016,10,4,14,45,777.0,115.0,3.1,28.0,621.0,917.57,678.7
2016,10,4,15,0,763.0,112.0,3.0,28.0,583.0,889.38,660.95
2016,10,4,15,15,743.5,108.5,2.9,28.0,539.5,852.56,637.39
2016,10,4,15,30,724.0,105.0,2.8,28.0,496.0,818.7,615.78
2016,10,4,15,45,699.0,100.0,2.75,28.5,448.0,770.98,583.51
2016,10,4,16,0,674.0,95.0,2.7,29.0,400.0,721.94,550.03
2016,10,4,16,15,636.5,89.5,2.4,28.5,349.0,661.07,508.4
2016,10,4,16,30,599.0,84.0,2.1,28.0,298.0,600.57,466.01
2016,10,4,16,45,545.5,76.0,1.85,27.5,245.5,526.02,411.95
2016,10,4,17,0,492.0,68.0,1.6,27.0,193.0,454.2,356.8
2016,10,4,17,15,408.5,57.0,1.45,26.5,143.5,362.98,284.6
2016,10,4,17,30,325.0,46.0,1.3,26.0,94.0,277.38,213.87
2016,10,4,17,45,200.5,30.0,1.2,25.5,55.5,175.87,122.18
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,49.33,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,19.0,1.95,21.5,29.0,15.01,0.0
2016,10,5,7,0,199.0,38.0,2.2,22.0,58.0,29.63,18.38
2016,10,5,7,15,299.0,52.5,2.35,22.5,104.5,40.26,28.65
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,50.56,37.93
2016,10,5,7,45,472.5,75.5,2.7,23.5,204.0,57.28,43.87
2016,10,5,8,0,546.0,84.0,2.9,24.0,257.0,68.35,46.32
2016,10,5,8,15,591.0,91.0,2.9,24.5,309.5,116.84,68.05
2016,10,5,8,30,636.0,98.0,2.9,25.0,362.0,171.17,105.67
2016,10,5,8,45,473.5,152.0,2.9,25.5,362.5,224.23,155.72
2016,10,5,9,0,311.0,206.0,2.9,26.0,363.0,257.88,189.56
2016,10,5,9,15,188.5,230.5,2.85,26.5,328.5,260.49,195.81
2016,10,5,9,30,66.0,255.0,2.8,27.0,294.0,246.55,187.11
2016,10,5,9,45,431.5,185.0,2.75,28.0,466.5,366.87,276.18
2016,10,5,10,0,797.0,115.0,2.7,29.0,639.0,524.56,392.56
2016,10,5,10,15,808.5,117.5,2.65,29.0,672.5,580.11,434.45
2016,10,5,10,30,820.0,120.0,2.6,29.0,706.0,634.96,475.07
2016,10,5,10,45,829.5,121.0,2.55,29.5,733.0,686.03,510.89
2016,10,5,11,0,839.0,122.0,2.5,30.0,760.0,735.62,544.59
2016,10,5,11,15,844.5,123.0,2.45,30.0,778.5,780.42,574.01
2016,10,5,11,30,850.0,124.0,2.4,30.0,797.0,816.92,597.23
2016,10,5,11,45,864.5,117.5,2.4,30.5,809.5,856.15,621.24
2016,10,5,12,0,879.0,111.0,2.4,31.0,822.0,893.03,643.44
2016,10,5,12,15,879.0,111.0,2.4,31.0,823.5,920.92,661.0
2016,10,5,12,30,879.0,111.0,2.4,31.0,825.0,945.41,676.46
2016,10,5,12,45,878.0,110.0,2.4,31.5,818.0,964.37,687.1
2016,10,5,13,0,877.0,109.0,2.4,32.0,811.0,979.67,695.53
2016,10,5,13,15,872.5,108.5,2.4,32.0,795.0,988.37,701.34
2016,10,5,13,30,868.0,108.0,2.4,32.0,779.0,993.26,704.97
2016,10,5,13,45,862.0,106.0,2.45,32.0,755.5,991.17,704.89
2016,10,5,14,0,856.0,104.0,2.5,32.0,732.0,985.27,702.64
2016,10,5,14,15,846.5,102.5,2.55,32.0,700.5,972.75,696.33
2016,10,5,14,30,837.0,101.0,2.6,32.0,669.0,967.06,694.58
2016,10,5,14,45,824.5,98.0,2.65,32.0,631.0,942.68,680.86
2016,10,5,15,0,812.0,95.0,2.7,32.0,593.0,915.04,665.16
2016,10,5,15,15,793.5,92.0,2.7,31.5,548.5,878.73,644.59
2016,10,5,15,30,775.0,89.0,2.7,31.0,504.0,839.89,622.11
2016,10,5,15,45,751.0,85.0,2.75,31.0,455.5,792.69,592.64
2016,10,5,16,0,727.0,81.0,2.8,31.0,407.0,743.91,561.5
2016,10,5,16,15,691.0,76.5,2.6,30.5,354.5,687.87,524.32
2016,10,5,16,30,655.0,72.0,2.4,30.0,302.0,627.96,483.32
2016,10,5,16,45,603.5,65.0,2.2,29.5,249.0,554.02,430.58
2016,10,5,17,0,552.0,58.0,2.0,29.0,196.0,482.69,376.95
2016,10,5,17,15,467.5,49.0,1.85,28.0,145.5,390.87,305.07
2016,10,5,17,30,383.0,40.0,1.7,27.0,95.0,306.25,235.15
2016,10,5,17,45,243.5,26.5,1.55,26.5,55.5,194.85,131.49
2016,10,5,18,0,104.0,13.0,1.4,26.0,16.0,61.73,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,110.0,18.0,1.7,22.5,29.0,14.23,0.0
2016,10,6,7,0,220.0,36.0,1.9,23.0,58.0,28.12,16.94
2016,10,6,7,15,323.0,49.0,2.05,23.5,104.5,37.67,26.3
2016,10,6,7,30,426.0,62.0,2.2,24.0,151.0,48.49,35.98
2016,10,6,7,45,516.0,67.0,2.4,24.5,206.0,50.39,37.78
2016,10,6,8,0,606.0,72.0,2.6,25.0,261.0,60.22,38.65
2016,10,6,8,15,648.5,77.5,2.6,25.5,314.0,111.2,60.98
2016,10,6,8,30,691.0,83.0,2.6,26.0,367.0,167.53,100.0
2016,10,6,8,45,423.5,152.5,2.65,26.5,334.0,214.6,149.47
2016,10,6,9,0,156.0,222.0,2.7,27.0,301.0,228.65,170.76
2016,10,6,9,15,482.5,157.5,2.7,27.5,432.5,300.7,220.14
2016,10,6,9,30,809.0,93.0,2.7,28.0,564.0,411.44,302.45
2016,10,6,9,45,435.5,190.5,2.7,28.5,446.5,374.0,280.23
2016,10,6,10,0,62.0,288.0,2.7,29.0,329.0,286.99,215.6
2016,10,6,10,15,64.0,302.0,2.7,29.0,346.5,306.99,230.66
2016,10,6,10,30,66.0,316.0,2.7,29.0,364.0,327.25,245.47
2016,10,6,10,45,483.0,204.5,2.7,29.5,568.5,529.86,399.33
2016,10,6,11,0,900.0,93.0,2.7,30.0,773.0,747.54,555.42
2016,10,6,11,15,904.5,93.5,2.75,30.0,792.0,792.34,583.87
2016,10,6,11,30,909.0,94.0,2.8,30.0,811.0,834.55,611.65
2016,10,6,11,45,912.5,93.5,2.85,30.5,821.5,872.1,634.92
2016,10,6,12,0,916.0,93.0,2.9,31.0,832.0,906.6,656.05
2016,10,6,12,15,916.5,93.0,2.9,31.0,833.0,935.68,674.57
2016,10,6,12,30,917.0,93.0,2.9,31.0,834.0,961.25,690.86
2016,10,6,12,45,916.5,92.0,2.95,31.5,827.0,981.13,702.56
2016,10,6,13,0,916.0,91.0,3.0,32.0,820.0,997.22,711.96
2016,10,6,13,15,912.0,90.5,2.95,32.0,804.0,1006.58,717.85
2016,10,6,13,30,908.0,90.0,2.9,32.0,788.0,1011.98,721.42
2016,10,6,13,45,902.0,88.5,2.9,32.0,764.0,1010.28,721.12
2016,10,6,14,0,896.0,87.0,2.9,32.0,740.0,1004.63,718.55
2016,10,6,14,15,887.0,85.5,2.9,32.0,708.0,992.12,711.79
2016,10,6,14,30,878.0,84.0,2.9,32.0,676.0,975.89,702.84
2016,10,6,14,45,853.5,87.0,2.9,32.0,635.0,946.5,685.49
2016,10,6,15,0,829.0,90.0,2.9,32.0,594.0,924.13,672.81
2016,10,6,15,15,811.0,87.0,2.9,31.5,549.5,887.88,652.23
2016,10,6,15,30,793.0,84.0,2.9,31.0,505.0,849.04,629.73
2016,10,6,15,45,766.5,81.0,2.9,31.0,455.5,800.38,598.92
2016,10,6,16,0,740.0,78.0,2.9,31.0,406.0,750.24,566.56
2016,10,6,16,15,704.0,73.5,2.65,30.5,353.5,689.38,525.73
2016,10,6,16,30,668.0,69.0,2.4,30.0,301.0,633.16,487.13
2016,10,6,16,45,611.0,63.5,2.2,29.5,247.0,556.73,432.51
2016,10,6,17,0,554.0,58.0,2.0,29.0,193.0,483.31,377.19
2016,10,6,17,15,467.5,48.5,1.85,28.0,142.5,389.61,303.74
2016,10,6,17,30,381.0,39.0,1.7,27.0,92.0,303.39,232.29
2016,10,6,17,45,233.5,25.5,1.55,26.5,53.0,186.08,120.47
2016,10,6,18,0,86.0,12.0,1.4,26.0,14.0,52.05,0.0
2016,10,6,18,15,43.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,130.0,16.0,0.5,22.5,28.5,14.55,0.0
2016,10,7,7,0,260.0,32.0,0.6,23.0,57.0,26.25,15.32
2016,10,7,7,15,365.0,43.5,0.75,23.5,104.5,34.57,23.68
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,42.61,30.97
2016,10,7,7,45,553.5,59.0,1.1,24.5,206.0,44.09,32.39
2016,10,7,8,0,637.0,63.0,1.3,25.0,260.0,54.3,33.19
2016,10,7,8,15,318.5,34.0,1.55,25.0,132.5,50.73,24.12
2016,10,7,8,30,0.0,5.0,1.8,25.0,5.0,4.4,0.0
2016,10,7,8,45,0.0,6.0,2.05,25.5,6.0,5.28,0.0
2016,10,7,9,0,0.0,7.0,2.3,26.0,7.0,6.16,0.0
2016,10,7,9,15,111.5,134.0,2.5,26.0,199.0,155.62,116.91
2016,10,7,9,30,223.0,261.0,2.7,26.0,391.0,315.63,239.26
2016,10,7,9,45,528.0,177.0,2.95,26.5,512.5,405.15,306.17
2016,10,7,10,0,833.0,93.0,3.2,27.0,634.0,523.5,396.4
2016,10,7,10,15,843.5,94.5,3.4,27.0,667.5,578.23,439.48
2016,10,7,10,30,854.0,96.0,3.6,27.0,701.0,631.98,481.07
2016,10,7,10,45,449.5,211.0,3.8,27.5,530.5,513.8,391.38
2016,10,7,11,0,45.0,326.0,4.0,28.0,360.0,333.93,251.2
2016,10,7,11,15,455.5,217.0,4.2,28.0,573.5,573.86,437.52
2016,10,7,11,30,866.0,108.0,4.4,28.0,787.0,814.0,611.73
2016,10,7,11,45,840.5,124.5,4.6,28.0,790.5,842.75,630.59
2016,10,7,12,0,815.0,141.0,4.8,28.0,794.0,875.37,653.81
2016,10,7,12,15,519.0,270.0,4.95,28.0,686.0,767.19,575.73
2016,10,7,12,30,223.0,399.0,5.1,28.0,578.0,615.42,461.31
2016,10,7,12,45,508.0,275.0,5.25,28.0,678.5,795.89,598.87
2016,10,7,13,0,793.0,151.0,5.4,28.0,779.0,953.05,711.4
2016,10,7,13,15,549.0,254.5,5.45,27.5,685.0,838.51,631.37
2016,10,7,13,30,305.0,358.0,5.5,27.0,591.0,701.42,529.8
2016,10,7,13,45,202.5,351.0,5.55,27.0,504.0,579.27,440.63
2016,10,7,14,0,100.0,344.0,5.6,27.0,417.0,454.97,347.13
2016,10,7,14,15,129.0,331.5,5.55,26.5,421.0,491.66,376.94
2016,10,7,14,30,158.0,319.0,5.5,26.0,425.0,508.93,392.17
2016,10,7,14,45,224.5,292.0,5.5,25.5,432.5,543.93,422.3
2016,10,7,15,0,291.0,265.0,5.5,25.0,440.0,594.09,463.38
2016,10,7,15,15,478.0,195.5,5.4,24.5,458.0,701.7,550.26
2016,10,7,15,30,665.0,126.0,5.3,24.0,476.0,788.15,617.74
2016,10,7,15,45,430.5,155.5,5.25,24.0,373.5,590.47,469.85
2016,10,7,16,0,196.0,185.0,5.2,24.0,271.0,383.16,306.65
2016,10,7,16,15,182.0,163.0,5.1,23.5,235.0,341.71,275.62
2016,10,7,16,30,168.0,141.0,5.0,23.0,199.0,300.6,243.66
2016,10,7,16,45,152.5,117.5,4.9,22.5,163.0,256.74,208.58
2016,10,7,17,0,137.0,94.0,4.8,22.0,127.0,213.46,172.89
2016,10,7,17,15,106.0,71.0,4.6,21.5,92.5,161.68,128.85
2016,10,7,17,30,75.0,48.0,4.4,21.0,58.0,111.75,85.43
2016,10,7,17,45,37.5,28.0,4.2,20.5,33.0,62.48,35.86
2016,10,7,18,0,0.0,8.0,4.0,20.0,8.0,7.28,0.0
2016,10,7,18,15,0.0,4.0,3.9,19.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,131.5,16.0,3.5,13.5,28.5,14.55,0.0
2016,10,8,7,0,263.0,32.0,3.6,14.0,57.0,26.37,15.89
2016,10,8,7,15,366.5,44.5,3.65,14.5,105.0,35.6,25.49
2016,10,8,7,30,470.0,57.0,3.7,15.0,153.0,44.48,33.81
2016,10,8,7,45,535.5,65.0,3.75,15.5,206.0,49.06,38.06
2016,10,8,8,0,601.0,73.0,3.8,16.0,259.0,62.23,41.24
2016,10,8,8,15,644.0,79.5,3.7,16.5,312.0,113.75,65.44
2016,10,8,8,30,687.0,86.0,3.6,17.0,365.0,170.72,106.64
2016,10,8,8,45,717.5,90.5,3.55,18.0,415.5,228.52,154.82
2016,10,8,9,0,748.0,95.0,3.5,19.0,466.0,292.65,210.08
2016,10,8,9,15,435.5,178.5,3.4,19.5,400.0,303.41,230.6
2016,10,8,9,30,123.0,262.0,3.3,20.0,334.0,276.77,215.72
2016,10,8,9,45,148.0,283.5,3.25,20.5,375.5,318.09,247.77
2016,10,8,10,0,173.0,305.0,3.2,21.0,417.0,362.5,281.65
2016,10,8,10,15,175.5,320.5,3.15,21.5,439.0,391.67,303.38
2016,10,8,10,30,178.0,336.0,3.1,22.0,461.0,420.98,324.86
2016,10,8,10,45,523.5,224.0,3.1,23.0,612.0,576.24,444.31
2016,10,8,11,0,869.0,112.0,3.1,24.0,763.0,743.92,568.03
2016,10,8,11,15,874.5,113.0,3.0,24.0,782.0,788.73,597.08
2016,10,8,11,30,880.0,114.0,2.9,24.0,801.0,831.16,624.94
2016,10,8,11,45,884.0,113.5,2.85,24.5,811.5,868.22,647.89
2016,10,8,12,0,888.0,113.0,2.8,25.0,822.0,902.35,668.65
2016,10,8,12,15,888.5,113.0,2.8,25.5,823.5,930.74,685.81
2016,10,8,12,30,889.0,113.0,2.8,26.0,825.0,955.73,700.71
2016,10,8,12,45,889.0,111.5,2.8,26.5,818.0,975.11,711.96
2016,10,8,13,0,889.0,110.0,2.8,27.0,811.0,990.82,720.93
2016,10,8,13,15,885.0,109.0,2.8,27.0,795.0,999.41,726.86
2016,10,8,13,30,881.0,108.0,2.8,27.0,779.0,1004.14,730.52
2016,10,8,13,45,876.0,106.0,2.85,27.0,755.0,1002.9,730.97
2016,10,8,14,0,871.0,104.0,2.9,27.0,731.0,997.81,729.14
2016,10,8,14,15,861.0,102.0,2.9,27.0,699.0,983.99,721.36
2016,10,8,14,30,851.0,100.0,2.9,27.0,667.0,966.55,711.42
2016,10,8,14,45,835.0,99.0,2.9,27.0,627.5,951.27,703.03
2016,10,8,15,0,819.0,98.0,2.9,27.0,588.0,922.46,685.7
2016,10,8,15,15,800.0,94.5,2.9,27.0,543.5,884.84,662.46
2016,10,8,15,30,781.0,91.0,2.9,27.0,499.0,844.69,637.33
2016,10,8,15,45,759.5,85.5,2.9,27.0,450.0,797.65,607.08
2016,10,8,16,0,738.0,80.0,2.9,27.0,401.0,748.85,575.05
2016,10,8,16,15,701.0,75.5,2.7,26.5,348.0,691.89,536.48
2016,10,8,16,30,664.0,71.0,2.5,26.0,295.0,630.93,493.86
2016,10,8,16,45,614.0,63.5,2.3,25.5,242.0,557.26,440.14
2016,10,8,17,0,564.0,56.0,2.1,25.0,189.0,486.05,385.24
2016,10,8,17,15,475.0,46.5,1.95,24.0,138.0,390.63,308.79
2016,10,8,17,30,386.0,37.0,1.8,23.0,87.0,302.97,234.17
2016,10,8,17,45,193.0,18.5,1.65,22.0,43.5,151.75,86.53
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,12.28,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,22.0,12.24
2016,10,9,7,15,498.5,35.5,2.25,13.5,114.5,30.59,21.2
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,37.06,27.37
2016,10,9,7,45,665.5,50.0,2.4,15.0,221.5,40.99,30.98
2016,10,9,8,0,726.0,56.0,2.5,16.0,277.0,55.4,33.84
2016,10,9,8,15,764.5,60.0,2.6,17.0,332.5,112.06,59.13
2016,10,9,8,30,803.0,64.0,2.7,18.0,388.0,173.43,103.29
2016,10,9,8,45,659.5,109.5,2.85,19.0,399.0,232.9,159.81
2016,10,9,9,0,516.0,155.0,3.0,20.0,410.0,275.13,202.02
2016,10,9,9,15,536.0,165.0,2.9,20.5,452.0,326.68,245.62
2016,10,9,9,30,556.0,175.0,2.8,21.0,494.0,380.09,289.81
2016,10,9,9,45,738.0,127.5,2.75,21.5,583.0,460.69,353.03
2016,10,9,10,0,920.0,80.0,2.7,22.0,672.0,556.8,427.49
2016,10,9,10,15,930.0,81.5,2.7,22.0,707.0,615.68,473.72
2016,10,9,10,30,940.0,83.0,2.7,22.0,742.0,673.32,517.79
2016,10,9,10,45,946.5,84.0,2.7,22.5,769.5,726.59,556.41
2016,10,9,11,0,953.0,85.0,2.7,23.0,797.0,777.74,590.96
2016,10,9,11,15,957.5,86.0,2.7,23.0,816.0,825.0,622.62
2016,10,9,11,30,962.0,87.0,2.7,23.0,835.0,869.52,652.12
2016,10,9,11,45,961.0,89.5,2.75,23.5,844.5,908.03,676.42
2016,10,9,12,0,960.0,92.0,2.8,24.0,854.0,943.07,698.27
2016,10,9,12,15,960.0,92.0,2.85,24.0,855.0,972.73,717.9
2016,10,9,12,30,960.0,92.0,2.9,24.0,856.0,998.67,735.17
2016,10,9,12,45,958.0,92.0,2.95,24.5,848.5,1018.9,747.35
2016,10,9,13,0,956.0,92.0,3.0,25.0,841.0,1035.13,757.06
2016,10,9,13,15,952.5,91.0,3.05,24.5,824.5,1044.73,765.62
2016,10,9,13,30,949.0,90.0,3.1,24.0,808.0,1050.2,771.77
2016,10,9,13,45,941.5,89.5,3.15,24.0,783.0,1048.16,771.73
2016,10,9,14,0,934.0,89.0,3.2,24.0,758.0,1042.04,769.27
2016,10,9,14,15,925.0,87.5,3.2,24.0,725.0,1029.26,762.19
2016,10,9,14,30,916.0,86.0,3.2,24.0,692.0,1012.6,752.76
2016,10,9,14,45,541.0,180.0,3.2,24.0,532.5,757.54,579.67
2016,10,9,15,0,166.0,274.0,3.2,24.0,373.0,467.88,362.06
2016,10,9,15,15,509.0,176.5,3.05,23.5,446.5,707.45,550.32
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,892.97,682.64
2016,10,9,15,45,825.5,76.0,2.75,23.0,468.5,842.64,647.13
2016,10,9,16,0,799.0,73.0,2.6,23.0,417.0,790.66,611.99
