Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,15,763.0,69.0,2.3,22.0,362.0,728.43,570.03
2016,10,9,16,30,727.0,65.0,2.0,21.0,307.0,666.02,526.56
2016,10,9,16,45,669.5,59.0,1.75,20.5,251.0,585.78,467.29
2016,10,9,17,0,612.0,53.0,1.5,20.0,195.0,514.1,411.57
2016,10,9,17,15,519.5,44.5,1.5,19.5,142.0,415.65,331.86
2016,10,9,17,30,427.0,36.0,1.5,19.0,89.0,325.15,253.29
2016,10,9,17,45,213.5,18.0,1.5,18.5,44.5,160.25,82.15
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.0,0.85,12.5,29.0,12.73,0.0
2016,10,10,7,0,330.0,28.0,0.8,13.0,58.0,22.92,12.81
2016,10,10,7,15,438.5,39.0,0.8,13.5,108.5,31.04,21.61
2016,10,10,7,30,547.0,50.0,0.8,14.0,159.0,38.9,29.04
2016,10,10,7,45,612.0,57.5,0.8,15.0,214.5,43.43,33.19
2016,10,10,8,0,677.0,65.0,0.8,16.0,270.0,58.47,36.63
2016,10,10,8,15,719.5,70.5,0.75,17.0,325.5,117.92,65.52
2016,10,10,8,30,762.0,76.0,0.7,18.0,381.0,178.33,108.44
2016,10,10,8,45,791.0,80.5,0.65,19.0,433.5,240.02,158.89
2016,10,10,9,0,820.0,85.0,0.6,20.0,486.0,304.72,213.28
2016,10,10,9,15,841.0,88.0,0.7,20.5,534.5,368.02,267.2
2016,10,10,9,30,862.0,91.0,0.8,21.0,583.0,432.66,320.86
2016,10,10,9,45,876.5,93.5,0.9,22.0,625.0,494.89,370.4
2016,10,10,10,0,891.0,96.0,1.0,23.0,667.0,557.04,417.94
2016,10,10,10,15,902.0,98.0,1.0,23.5,702.5,615.56,461.16
2016,10,10,10,30,913.0,100.0,1.0,24.0,738.0,673.0,501.98
2016,10,10,10,45,921.0,101.5,1.0,24.5,765.5,726.6,538.73
2016,10,10,11,0,929.0,103.0,1.0,25.0,793.0,778.3,572.3
2016,10,10,11,15,933.5,104.0,1.0,25.0,812.0,824.69,601.53
2016,10,10,11,30,938.0,105.0,1.0,25.0,831.0,868.4,628.74
2016,10,10,11,45,944.0,103.5,1.05,25.5,842.0,907.94,652.59
2016,10,10,12,0,950.0,102.0,1.1,26.0,853.0,944.43,674.37
2016,10,10,12,15,950.0,102.0,1.1,26.0,854.0,973.87,692.17
2016,10,10,12,30,950.0,102.0,1.1,26.0,855.0,999.63,707.77
2016,10,10,12,45,948.0,102.0,1.15,26.5,847.0,1019.7,719.48
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,1035.84,728.93
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,1044.41,734.47
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,1048.89,737.78
2016,10,10,13,45,930.5,98.5,1.3,27.0,779.5,1046.72,739.09
2016,10,10,14,0,924.0,97.0,1.4,27.0,754.0,1040.5,738.08
2016,10,10,14,15,914.0,95.5,1.4,27.0,721.0,1026.84,730.95
2016,10,10,14,30,904.0,94.0,1.4,27.0,688.0,1009.37,721.66
2016,10,10,14,45,892.0,91.0,1.45,27.0,648.0,984.5,708.62
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,956.18,693.41
2016,10,10,15,15,861.5,85.0,1.55,26.5,561.5,928.05,679.55
2016,10,10,15,30,843.0,82.0,1.6,26.0,515.0,887.44,657.21
2016,10,10,15,45,818.0,78.5,1.7,26.0,463.5,838.03,627.82
2016,10,10,16,0,793.0,75.0,1.8,26.0,412.0,786.9,596.39
2016,10,10,16,15,756.0,70.0,1.6,25.0,357.0,722.82,554.48
2016,10,10,16,30,719.0,65.0,1.4,24.0,302.0,658.69,511.07
2016,10,10,16,45,662.5,59.0,1.25,23.5,246.0,584.76,458.0
2016,10,10,17,0,606.0,53.0,1.1,23.0,190.0,509.16,400.62
2016,10,10,17,15,513.0,43.5,1.1,22.0,137.0,409.57,322.09
2016,10,10,17,30,420.0,34.0,1.1,21.0,84.0,318.27,244.07
2016,10,10,17,45,210.0,17.0,1.15,20.0,42.0,155.3,64.76
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,160.0,14.0,0.95,14.5,28.0,12.73,0.0
2016,10,11,7,0,320.0,28.0,0.9,15.0,56.0,23.0,12.48
2016,10,11,7,15,430.0,39.0,1.0,15.5,105.5,31.12,21.43
2016,10,11,7,30,540.0,50.0,1.1,16.0,155.0,38.98,28.82
2016,10,11,7,45,604.0,57.0,1.25,17.0,209.5,43.09,32.57
2016,10,11,8,0,668.0,64.0,1.4,18.0,264.0,58.08,35.77
2016,10,11,8,15,710.0,69.5,1.4,19.0,319.0,116.8,64.44
2016,10,11,8,30,752.0,75.0,1.4,20.0,374.0,176.49,106.92
2016,10,11,8,45,781.5,79.0,1.45,21.0,425.5,237.16,156.74
2016,10,11,9,0,811.0,83.0,1.5,22.0,477.0,300.89,210.85
2016,10,11,9,15,831.5,86.0,1.55,23.0,524.5,363.38,263.9
2016,10,11,9,30,852.0,89.0,1.6,24.0,572.0,427.16,316.43
2016,10,11,9,45,867.5,91.0,1.7,25.0,613.5,489.47,366.17
2016,10,11,10,0,883.0,93.0,1.8,26.0,655.0,550.3,412.94
2016,10,11,10,15,893.5,95.0,1.8,26.0,690.0,607.98,456.97
2016,10,11,10,30,904.0,97.0,1.8,26.0,725.0,664.55,498.82
2016,10,11,10,45,912.0,98.0,1.8,26.5,752.0,717.1,535.61
2016,10,11,11,0,920.0,99.0,1.8,27.0,779.0,767.76,569.19
2016,10,11,11,15,925.0,100.0,1.85,27.5,797.5,814.0,598.35
2016,10,11,11,30,930.0,101.0,1.9,28.0,816.0,857.63,625.47
2016,10,11,11,45,935.0,100.0,2.0,28.5,826.5,896.4,649.65
2016,10,11,12,0,940.0,99.0,2.1,29.0,837.0,932.1,671.75
2016,10,11,12,15,940.0,99.0,2.1,29.0,838.0,961.11,689.86
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,986.49,705.73
2016,10,11,12,45,938.5,98.0,2.15,29.5,831.5,1005.61,716.86
2016,10,11,13,0,937.0,97.0,2.2,30.0,824.0,1020.81,725.69
2016,10,11,13,15,933.0,96.5,2.25,30.0,807.5,1030.17,732.49
2016,10,11,13,30,929.0,96.0,2.3,30.0,791.0,1035.49,736.99
2016,10,11,13,45,923.5,94.0,2.35,30.0,766.0,1033.57,737.16
2016,10,11,14,0,918.0,92.0,2.4,30.0,741.0,1027.62,735.03
2016,10,11,14,15,908.5,90.5,2.4,30.0,708.0,1014.35,727.93
2016,10,11,14,30,899.0,89.0,2.4,30.0,675.0,997.3,718.63
2016,10,11,14,45,882.0,88.0,2.4,30.0,634.5,969.99,702.85
2016,10,11,15,0,865.0,87.0,2.4,30.0,594.0,939.5,685.09
2016,10,11,15,15,846.5,84.5,2.35,29.5,548.5,912.26,670.31
2016,10,11,15,30,828.0,82.0,2.3,29.0,503.0,872.64,647.13
2016,10,11,15,45,802.5,78.0,2.3,29.0,452.0,822.6,615.75
2016,10,11,16,0,777.0,74.0,2.3,29.0,401.0,770.94,582.65
2016,10,11,16,15,740.0,69.5,2.0,28.0,347.0,708.1,541.02
2016,10,11,16,30,703.0,65.0,1.7,27.0,293.0,645.24,497.95
2016,10,11,16,45,647.5,58.5,1.45,26.0,238.5,572.29,445.92
2016,10,11,17,0,592.0,52.0,1.2,25.0,184.0,497.5,389.29
2016,10,11,17,15,497.5,42.5,1.2,24.0,132.0,397.86,310.73
2016,10,11,17,30,403.0,33.0,1.2,23.0,80.0,306.75,232.48
2016,10,11,17,45,201.5,16.5,1.25,22.0,40.0,148.54,42.9
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,17.5,25.5,14.1,0.0
2016,10,12,7,0,242.0,31.0,2.0,18.0,51.0,24.38,13.01
2016,10,12,7,15,354.0,44.0,2.2,18.5,99.0,35.63,24.91
2016,10,12,7,30,466.0,57.0,2.4,19.0,147.0,45.01,33.62
2016,10,12,7,45,543.0,64.0,2.6,20.0,201.0,48.77,37.06
2016,10,12,8,0,620.0,71.0,2.8,21.0,255.0,63.29,39.92
2016,10,12,8,15,664.5,76.5,2.9,21.5,308.5,115.32,64.34
2016,10,12,8,30,709.0,82.0,3.0,22.0,362.0,172.93,105.45
2016,10,12,8,45,747.0,84.0,3.2,23.0,414.0,234.67,155.8
2016,10,12,9,0,785.0,86.0,3.4,24.0,466.0,296.78,208.52
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.5,358.27,261.59
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,421.17,314.63
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,481.9,363.84
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,543.02,411.51
2016,10,12,10,15,873.5,97.5,3.6,27.5,676.0,598.98,454.46
2016,10,12,10,30,884.0,99.0,3.6,28.0,710.0,653.99,495.3
2016,10,12,10,45,892.0,100.5,3.6,28.5,736.5,706.0,532.73
2016,10,12,11,0,900.0,102.0,3.6,29.0,763.0,756.18,567.21
2016,10,12,11,15,904.5,102.5,3.55,29.0,781.5,800.63,596.72
2016,10,12,11,30,909.0,103.0,3.5,29.0,800.0,842.49,624.19
2016,10,12,11,45,912.0,103.5,3.5,29.5,809.5,880.3,647.71
2016,10,12,12,0,915.0,104.0,3.5,30.0,819.0,915.05,669.0
2016,10,12,12,15,915.0,104.0,3.45,30.0,820.0,943.33,686.98
2016,10,12,12,30,915.0,104.0,3.4,30.0,821.0,968.08,702.67
2016,10,12,12,45,913.5,103.0,3.4,30.5,813.0,986.66,713.33
2016,10,12,13,0,912.0,102.0,3.4,31.0,805.0,1001.45,721.65
2016,10,12,13,15,907.5,101.5,3.3,31.0,788.5,1010.0,726.82
2016,10,12,13,30,903.0,101.0,3.2,31.0,772.0,1014.62,729.64
2016,10,12,13,45,896.0,99.5,3.15,31.5,747.0,1011.7,726.73
2016,10,12,14,0,889.0,98.0,3.1,32.0,722.0,1004.88,721.57
2016,10,12,14,15,878.5,96.0,3.05,32.0,689.5,990.21,713.03
2016,10,12,14,30,868.0,94.0,3.0,32.0,657.0,971.87,702.34
2016,10,12,14,45,853.0,92.5,2.95,32.0,617.5,956.33,693.6
2016,10,12,15,0,838.0,91.0,2.9,32.0,578.0,927.45,676.22
2016,10,12,15,15,818.5,88.0,2.8,31.5,532.5,889.5,653.88
2016,10,12,15,30,799.0,85.0,2.7,31.0,487.0,849.03,629.65
2016,10,12,15,45,770.5,81.5,2.6,31.0,437.0,797.82,596.52
2016,10,12,16,0,742.0,78.0,2.5,31.0,387.0,745.24,561.92
2016,10,12,16,15,703.0,73.0,2.15,30.0,334.0,686.22,522.67
2016,10,12,16,30,664.0,68.0,1.8,29.0,281.0,623.2,479.17
2016,10,12,16,45,603.5,61.0,1.5,28.5,227.0,542.94,420.66
2016,10,12,17,0,543.0,54.0,1.2,28.0,173.0,466.09,361.28
2016,10,12,17,15,445.5,44.0,1.15,27.0,123.0,366.39,282.87
2016,10,12,17,30,348.0,34.0,1.1,26.0,73.0,275.48,204.96
2016,10,12,17,45,174.0,17.0,1.1,25.0,36.5,133.24,14.99
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.0,14.5,12.73,0.0
2016,10,13,7,0,16.0,28.0,1.9,18.0,29.0,23.82,12.22
2016,10,13,7,15,48.0,50.5,1.95,18.0,58.5,40.64,29.21
2016,10,13,7,30,80.0,73.0,2.0,18.0,88.0,57.55,44.64
2016,10,13,7,45,101.0,96.5,2.05,18.5,121.5,74.6,59.82
2016,10,13,8,0,122.0,120.0,2.1,19.0,155.0,94.29,71.91
2016,10,13,8,15,137.0,142.0,2.0,19.5,189.0,124.08,92.38
2016,10,13,8,30,152.0,164.0,1.9,20.0,223.0,156.12,116.63
2016,10,13,8,45,115.5,184.5,1.85,21.0,233.5,178.15,135.54
2016,10,13,9,0,79.0,205.0,1.8,22.0,244.0,195.92,150.64
2016,10,13,9,15,51.5,209.0,1.55,22.5,235.5,197.96,152.58
2016,10,13,9,30,24.0,213.0,1.3,23.0,227.0,195.54,150.51
2016,10,13,9,45,25.5,228.5,1.1,23.5,244.5,212.38,162.85
2016,10,13,10,0,27.0,244.0,0.9,24.0,262.0,229.46,175.06
2016,10,13,10,15,145.5,282.0,0.8,24.5,382.0,341.95,259.5
2016,10,13,10,30,264.0,320.0,0.7,25.0,502.0,467.57,349.64
2016,10,13,10,45,261.0,334.0,0.65,26.0,519.5,497.01,367.62
2016,10,13,11,0,258.0,348.0,0.6,27.0,537.0,525.77,385.38
2016,10,13,11,15,274.0,354.5,0.75,27.5,559.5,561.01,410.06
2016,10,13,11,30,290.0,361.0,0.9,28.0,582.0,596.79,434.79
2016,10,13,11,45,417.0,321.5,1.1,28.5,643.5,689.84,500.76
2016,10,13,12,0,544.0,282.0,1.3,29.0,705.0,781.08,563.95
2016,10,13,12,15,689.5,206.5,1.5,29.0,744.0,860.87,620.88
2016,10,13,12,30,835.0,131.0,1.7,29.0,783.0,931.45,667.6
2016,10,13,12,45,669.0,209.5,1.9,29.5,728.0,884.71,637.97
2016,10,13,13,0,503.0,288.0,2.1,30.0,673.0,817.28,591.41
2016,10,13,13,15,426.0,310.0,2.15,29.5,631.5,775.86,564.7
2016,10,13,13,30,349.0,332.0,2.2,29.0,590.0,716.89,525.64
2016,10,13,13,45,590.0,221.0,2.3,29.0,640.5,860.56,630.56
2016,10,13,14,0,831.0,110.0,2.4,29.0,691.0,971.07,703.95
2016,10,13,14,15,819.5,108.0,2.4,29.0,658.5,955.77,694.18
2016,10,13,14,30,808.0,106.0,2.4,29.0,626.0,936.97,683.48
2016,10,13,14,45,760.0,116.5,2.4,29.0,582.0,894.42,657.23
2016,10,13,15,0,712.0,127.0,2.4,29.0,538.0,856.48,634.01
2016,10,13,15,15,688.5,122.5,2.35,28.5,494.0,815.81,609.51
2016,10,13,15,30,665.0,118.0,2.3,28.0,450.0,773.2,583.31
2016,10,13,15,45,635.5,111.0,2.25,28.0,402.0,720.75,548.64
2016,10,13,16,0,606.0,104.0,2.2,28.0,354.0,667.43,512.7
2016,10,13,16,15,561.5,96.5,2.0,27.5,303.5,600.98,466.52
2016,10,13,16,30,517.0,89.0,1.8,27.0,253.0,535.52,419.4
2016,10,13,16,45,452.5,79.0,1.65,26.5,202.0,450.38,355.16
2016,10,13,17,0,388.0,69.0,1.5,26.0,151.0,375.83,296.2
2016,10,13,17,15,293.5,54.0,1.45,25.5,105.5,281.16,219.24
2016,10,13,17,30,199.0,39.0,1.4,25.0,60.0,196.39,145.31
2016,10,13,17,45,99.5,19.5,1.35,24.5,30.0,94.69,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,72.0,15.0,0.9,19.5,21.0,13.64,0.0
2016,10,14,7,0,144.0,30.0,1.0,20.0,42.0,23.51,11.45
2016,10,14,7,15,249.5,45.5,1.1,20.5,85.0,35.11,24.17
2016,10,14,7,30,355.0,61.0,1.2,21.0,128.0,46.36,34.45
2016,10,14,7,45,177.5,43.5,1.35,21.5,77.0,31.8,22.1
2016,10,14,8,0,0.0,26.0,1.5,22.0,26.0,22.88,13.51
2016,10,14,8,15,0.0,19.5,1.6,22.5,19.5,17.15,8.69
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,11.44,3.87
2016,10,14,8,45,0.0,52.0,1.8,23.5,52.0,45.91,32.27
2016,10,14,9,0,0.0,91.0,1.9,24.0,91.0,80.38,60.07
2016,10,14,9,15,16.0,155.5,1.9,24.5,164.5,141.4,108.13
2016,10,14,9,30,32.0,220.0,1.9,25.0,238.0,205.31,157.38
2016,10,14,9,45,34.0,236.0,1.95,25.5,256.5,224.35,171.39
2016,10,14,10,0,36.0,252.0,2.0,26.0,275.0,243.79,185.69
2016,10,14,10,15,127.0,288.5,2.0,26.0,374.5,337.52,256.92
2016,10,14,10,30,218.0,325.0,2.0,26.0,474.0,438.1,331.67
2016,10,14,10,45,515.5,225.5,2.0,26.5,596.0,573.75,433.21
2016,10,14,11,0,813.0,126.0,2.0,27.0,718.0,721.21,539.89
2016,10,14,11,15,628.5,216.5,1.95,27.0,681.0,710.4,527.76
2016,10,14,11,30,444.0,307.0,1.9,27.0,644.0,676.6,500.48
2016,10,14,11,45,650.0,211.5,1.9,27.5,711.5,781.02,575.8
2016,10,14,12,0,856.0,116.0,1.9,28.0,779.0,875.1,637.07
2016,10,14,12,15,857.0,116.0,1.9,28.0,780.0,902.6,653.9
2016,10,14,12,30,858.0,116.0,1.9,28.0,781.0,926.84,669.31
2016,10,14,12,45,857.5,114.5,1.9,28.5,774.0,944.69,679.35
2016,10,14,13,0,857.0,113.0,1.9,29.0,767.0,958.98,687.25
2016,10,14,13,15,853.0,112.0,1.9,29.0,751.0,966.8,692.58
2016,10,14,13,30,849.0,111.0,1.9,29.0,735.0,970.92,695.78
2016,10,14,13,45,842.5,109.5,1.9,29.0,711.5,978.81,701.59
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,972.62,698.61
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,958.23,690.7
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,940.32,680.74
2016,10,14,14,45,799.5,101.5,1.9,29.0,586.5,913.62,665.19
2016,10,14,15,0,784.0,99.0,1.9,29.0,548.0,883.89,647.72
2016,10,14,15,15,763.5,95.5,1.9,28.5,504.0,845.53,625.68
2016,10,14,15,30,743.0,92.0,1.9,28.0,460.0,804.85,601.76
2016,10,14,15,45,713.0,88.0,1.95,28.0,411.0,758.34,572.59
2016,10,14,16,0,683.0,84.0,2.0,28.0,362.0,706.14,538.71
2016,10,14,16,15,641.0,78.5,1.85,27.5,310.5,641.81,494.91
2016,10,14,16,30,599.0,73.0,1.7,27.0,259.0,578.27,450.23
2016,10,14,16,45,535.0,65.0,1.55,27.0,207.5,497.05,389.5
2016,10,14,17,0,471.0,57.0,1.4,27.0,156.0,419.61,328.11
2016,10,14,17,15,369.0,45.5,1.3,26.0,108.5,318.95,247.41
2016,10,14,17,30,267.0,34.0,1.2,25.0,61.0,227.69,167.05
2016,10,14,17,45,133.5,17.0,1.1,24.5,30.5,107.18,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,81.5,14.5,2.95,20.0,21.0,13.19,0.0
2016,10,15,7,0,163.0,29.0,3.1,20.0,42.0,22.77,10.39
2016,10,15,7,15,275.5,43.5,3.25,20.5,86.0,33.66,22.85
2016,10,15,7,30,388.0,58.0,3.4,21.0,130.0,44.24,32.57
2016,10,15,7,45,464.5,67.0,3.6,21.5,181.0,51.44,39.09
2016,10,15,8,0,541.0,76.0,3.8,22.0,232.0,67.24,43.34
2016,10,15,8,15,312.5,117.5,3.95,22.5,212.0,119.82,81.23
2016,10,15,8,30,84.0,159.0,4.1,23.0,192.0,143.88,108.71
2016,10,15,8,45,52.5,168.0,4.35,24.0,189.5,153.04,116.91
2016,10,15,9,0,21.0,177.0,4.6,25.0,187.0,158.5,121.82
2016,10,15,9,15,23.0,194.0,4.6,25.5,206.0,176.26,135.39
2016,10,15,9,30,25.0,211.0,4.6,26.0,225.0,194.36,149.06
2016,10,15,9,45,39.5,239.5,4.65,26.5,263.5,230.08,176.25
2016,10,15,10,0,54.0,268.0,4.7,27.0,302.0,267.44,204.47
2016,10,15,10,15,63.5,288.5,4.65,27.5,330.5,296.96,226.35
2016,10,15,10,30,73.0,309.0,4.6,28.0,359.0,327.8,249.03
2016,10,15,10,45,189.0,322.0,4.6,28.5,457.5,431.2,327.29
2016,10,15,11,0,305.0,335.0,4.6,29.0,556.0,547.81,413.26
2016,10,15,11,15,181.5,338.0,4.6,29.0,470.5,465.99,351.37
2016,10,15,11,30,58.0,341.0,4.6,29.0,385.0,370.97,278.77
2016,10,15,11,45,170.0,355.0,4.6,29.5,485.5,495.45,372.37
2016,10,15,12,0,282.0,369.0,4.6,30.0,586.0,629.72,469.47
2016,10,15,12,15,155.5,338.5,4.55,30.0,458.0,484.03,362.37
2016,10,15,12,30,29.0,308.0,4.5,30.0,330.0,328.06,245.06
2016,10,15,12,45,453.5,206.5,4.5,30.5,550.5,670.2,505.38
2016,10,15,13,0,878.0,105.0,4.5,31.0,771.0,969.51,710.16
2016,10,15,13,15,499.5,230.0,4.5,31.0,607.5,761.42,565.62
2016,10,15,13,30,121.0,355.0,4.5,31.0,444.0,501.3,372.74
2016,10,15,13,45,490.0,226.5,4.5,31.5,567.5,761.17,568.13
2016,10,15,14,0,859.0,98.0,4.5,32.0,691.0,972.03,711.47
2016,10,15,14,15,848.5,96.5,4.45,31.5,659.0,957.97,703.11
2016,10,15,14,30,838.0,95.0,4.4,31.0,627.0,950.56,700.83
2016,10,15,14,45,818.5,94.5,4.4,31.0,587.5,922.15,683.38
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,890.79,664.02
2016,10,15,15,15,778.0,90.5,4.3,31.0,503.5,851.65,638.8
2016,10,15,15,30,757.0,87.0,4.2,31.0,459.0,810.2,611.81
2016,10,15,15,45,726.0,83.5,4.15,31.0,409.5,758.05,577.14
2016,10,15,16,0,695.0,80.0,4.1,31.0,360.0,709.9,544.7
2016,10,15,16,15,652.5,74.5,3.75,30.5,308.5,644.83,499.25
2016,10,15,16,30,610.0,69.0,3.4,30.0,257.0,580.62,453.07
2016,10,15,16,45,545.5,61.5,3.1,29.5,205.0,499.43,392.35
2016,10,15,17,0,481.0,54.0,2.8,29.0,153.0,422.09,330.72
2016,10,15,17,15,376.0,43.0,2.55,28.0,106.0,320.01,247.83
2016,10,15,17,30,271.0,32.0,2.3,27.0,59.0,227.79,164.6
2016,10,15,17,45,135.5,16.0,2.05,26.0,29.5,84.61,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,71.0,14.5,3.9,21.5,20.0,13.19,0.0
2016,10,16,7,0,142.0,29.0,4.0,22.0,40.0,22.78,9.67
2016,10,16,7,15,254.5,45.5,4.2,22.5,84.0,35.21,23.87
2016,10,16,7,30,367.0,62.0,4.4,23.0,128.0,47.28,34.84
2016,10,16,7,45,456.0,70.0,4.65,23.5,181.0,54.21,41.12
2016,10,16,8,0,545.0,78.0,4.9,24.0,234.0,69.45,44.58
2016,10,16,8,15,594.0,85.0,5.0,24.5,286.0,118.16,68.47
2016,10,16,8,30,643.0,92.0,5.1,25.0,338.0,173.15,107.58
2016,10,16,8,45,693.0,92.5,5.25,25.5,390.5,228.71,152.44
2016,10,16,9,0,743.0,93.0,5.4,26.0,443.0,289.88,204.1
2016,10,16,9,15,766.5,96.5,5.35,26.5,489.0,352.32,257.66
2016,10,16,9,30,790.0,100.0,5.3,27.0,535.0,413.69,309.42
2016,10,16,9,45,818.5,98.0,5.3,27.5,578.0,473.62,358.82
2016,10,16,10,0,847.0,96.0,5.3,28.0,621.0,535.04,407.92
2016,10,16,10,15,858.5,98.0,5.2,28.5,654.5,590.69,451.02
2016,10,16,10,30,870.0,100.0,5.1,29.0,688.0,645.74,492.22
2016,10,16,10,45,883.5,98.5,5.1,29.5,715.5,697.51,530.2
2016,10,16,11,0,897.0,97.0,5.1,30.0,743.0,747.9,565.53
2016,10,16,11,15,902.0,98.0,5.05,30.5,761.0,792.73,594.69
2016,10,16,11,30,907.0,99.0,5.0,31.0,779.0,835.02,621.72
2016,10,16,11,45,915.0,96.5,5.0,31.5,790.0,873.42,646.05
2016,10,16,12,0,923.0,94.0,5.0,32.0,801.0,908.98,668.28
2016,10,16,12,15,923.0,94.0,4.95,32.0,802.0,937.04,686.44
2016,10,16,12,30,923.0,94.0,4.9,32.0,803.0,961.53,702.27
2016,10,16,12,45,921.5,93.5,4.85,32.5,795.0,980.39,712.94
2016,10,16,13,0,920.0,93.0,4.8,33.0,787.0,995.44,721.18
2016,10,16,13,15,915.5,92.5,4.7,33.0,770.5,1003.71,726.35
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,1008.03,729.31
2016,10,16,13,45,904.0,91.0,4.6,33.0,729.0,1005.38,728.45
2016,10,16,14,0,897.0,90.0,4.6,33.0,704.0,998.84,725.26
2016,10,16,14,15,886.5,88.0,4.55,32.5,671.5,983.86,717.92
2016,10,16,14,30,876.0,86.0,4.5,32.0,639.0,965.21,708.3
2016,10,16,14,45,863.0,83.5,4.45,32.0,600.0,940.06,693.0
2016,10,16,15,0,850.0,81.0,4.4,32.0,561.0,911.68,675.59
2016,10,16,15,15,830.0,78.5,4.25,31.5,515.5,883.14,658.92
2016,10,16,15,30,810.0,76.0,4.1,31.0,470.0,842.6,633.86
2016,10,16,15,45,781.5,73.0,4.0,31.0,420.0,791.86,600.33
2016,10,16,16,0,753.0,70.0,3.9,31.0,370.0,739.8,565.27
2016,10,16,16,15,712.5,65.5,3.5,30.5,317.0,675.31,520.42
2016,10,16,16,30,672.0,61.0,3.1,30.0,264.0,611.17,474.43
2016,10,16,16,45,608.5,54.5,2.75,29.5,211.0,534.46,417.36
2016,10,16,17,0,545.0,48.0,2.4,29.0,158.0,456.73,355.99
2016,10,16,17,15,439.0,38.5,2.2,28.0,109.0,353.28,272.26
2016,10,16,17,30,333.0,29.0,2.0,27.0,60.0,259.94,184.79
2016,10,16,17,45,166.5,14.5,1.85,26.0,30.0,99.02,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,66.5,14.5,3.6,21.5,19.0,13.19,0.0
2016,10,17,7,0,133.0,29.0,3.8,22.0,38.0,22.8,8.98
2016,10,17,7,15,245.5,45.5,4.05,22.5,82.0,35.24,23.83
2016,10,17,7,30,358.0,62.0,4.3,23.0,126.0,47.31,34.84
2016,10,17,7,45,451.0,70.0,4.6,23.5,178.5,54.37,41.23
2016,10,17,8,0,544.0,78.0,4.9,24.0,231.0,69.85,44.77
2016,10,17,8,15,593.0,85.0,5.0,24.5,283.5,118.46,68.73
2016,10,17,8,30,642.0,92.0,5.1,25.0,336.0,173.35,107.82
2016,10,17,8,45,696.0,91.0,5.2,25.5,388.5,228.37,152.1
2016,10,17,9,0,750.0,90.0,5.3,26.0,441.0,292.18,205.7
2016,10,17,9,15,773.0,93.5,5.3,26.5,487.0,351.96,257.29
2016,10,17,9,30,796.0,97.0,5.3,27.0,533.0,413.42,309.24
2016,10,17,9,45,822.5,95.5,5.35,27.5,575.5,473.11,358.6
2016,10,17,10,0,849.0,94.0,5.4,28.0,618.0,534.08,407.53
2016,10,17,10,15,860.5,96.0,5.35,28.5,651.5,589.76,450.85
2016,10,17,10,30,872.0,98.0,5.3,29.0,685.0,644.81,492.31
2016,10,17,10,45,884.5,97.0,5.3,29.5,712.0,696.38,530.26
2016,10,17,11,0,897.0,96.0,5.3,30.0,739.0,746.49,565.5
2016,10,17,11,15,901.5,97.0,5.25,30.5,757.0,790.84,594.47
2016,10,17,11,30,906.0,98.0,5.2,31.0,775.0,832.61,621.28
2016,10,17,11,45,908.5,98.5,5.2,31.5,784.0,869.44,644.66
2016,10,17,12,0,911.0,99.0,5.2,32.0,793.0,903.17,665.78
2016,10,17,12,15,911.0,99.0,5.15,32.0,794.0,930.89,683.86
2016,10,17,12,30,911.0,99.0,5.1,32.0,795.0,955.09,699.61
2016,10,17,12,45,909.0,98.5,5.05,32.0,786.5,973.24,711.4
2016,10,17,13,0,907.0,98.0,5.0,32.0,778.0,987.62,720.82
2016,10,17,13,15,902.5,97.5,4.95,32.0,761.5,995.74,726.27
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,999.98,729.35
2016,10,17,13,45,890.5,95.5,4.85,32.5,720.0,996.24,725.84
2016,10,17,14,0,883.0,94.0,4.8,33.0,695.0,988.65,720.03
2016,10,17,14,15,872.5,92.5,4.7,32.5,662.5,974.37,712.62
2016,10,17,14,30,862.0,91.0,4.6,32.0,630.0,956.51,703.28
2016,10,17,14,45,846.0,89.0,4.55,32.0,590.5,939.22,693.19
2016,10,17,15,0,830.0,87.0,4.5,32.0,551.0,908.81,674.33
2016,10,17,15,15,809.5,84.0,4.4,32.0,506.0,870.11,649.6
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,828.99,623.05
2016,10,17,15,45,760.0,77.5,4.2,32.0,411.5,777.78,589.1
2016,10,17,16,0,731.0,74.0,4.1,32.0,362.0,725.3,553.64
2016,10,17,16,15,689.0,69.0,3.7,31.0,309.5,664.62,512.51
2016,10,17,16,30,647.0,64.0,3.3,30.0,257.0,600.26,467.13
2016,10,17,16,45,583.0,57.0,2.95,29.5,204.5,518.82,406.19
2016,10,17,17,0,519.0,50.0,2.6,29.0,152.0,441.19,344.29
2016,10,17,17,15,410.5,39.5,2.4,28.0,104.0,336.3,259.02
2016,10,17,17,30,302.0,29.0,2.2,27.0,56.0,241.86,168.44
2016,10,17,17,45,151.0,14.5,2.05,26.0,28.0,90.81,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,4.5,3.55,21.5,4.5,4.09,0.0
2016,10,18,7,0,0.0,9.0,3.7,22.0,9.0,7.9,0.0
2016,10,18,7,15,0.0,20.0,3.95,22.5,20.0,17.6,9.06
2016,10,18,7,30,0.0,31.0,4.2,23.0,31.0,27.31,17.75
2016,10,18,7,45,0.0,44.0,4.5,23.5,44.0,38.82,27.87
2016,10,18,8,0,0.0,57.0,4.8,24.0,57.0,50.35,36.02
2016,10,18,8,15,0.0,90.0,4.8,24.5,90.0,77.83,58.47
2016,10,18,8,30,0.0,123.0,4.8,25.0,123.0,105.52,80.69
2016,10,18,8,45,3.0,140.5,4.85,25.5,142.0,121.84,93.3
2016,10,18,9,0,6.0,158.0,4.9,26.0,161.0,138.68,106.18
2016,10,18,9,15,78.0,202.5,4.85,26.5,245.0,202.19,154.36
2016,10,18,9,30,150.0,247.0,4.8,27.0,329.0,277.78,212.01
2016,10,18,9,45,232.0,257.5,4.8,28.0,394.5,337.29,256.75
2016,10,18,10,0,314.0,268.0,4.8,29.0,460.0,409.68,310.94
2016,10,18,10,15,313.5,284.5,4.7,29.0,485.0,446.1,338.52
2016,10,18,10,30,313.0,301.0,4.6,29.0,510.0,482.11,365.3
2016,10,18,10,45,578.0,209.5,4.55,29.5,614.5,600.67,455.2
2016,10,18,11,0,843.0,118.0,4.5,30.0,719.0,733.56,553.25
2016,10,18,11,15,848.5,119.0,4.4,30.0,736.5,777.48,582.72
2016,10,18,11,30,854.0,120.0,4.3,30.0,754.0,819.07,610.33
2016,10,18,11,45,874.5,111.0,4.25,30.5,767.0,853.41,631.71
2016,10,18,12,0,895.0,102.0,4.2,31.0,780.0,891.74,655.62
2016,10,18,12,15,895.0,102.0,4.1,31.0,780.5,918.97,672.99
2016,10,18,12,30,895.0,102.0,4.0,31.0,781.0,942.76,688.11
2016,10,18,12,45,724.0,182.0,3.95,31.5,728.0,904.86,661.39
2016,10,18,13,0,553.0,262.0,3.9,32.0,675.0,836.19,611.96
2016,10,18,13,15,552.0,255.0,3.8,31.5,659.0,838.53,615.52
2016,10,18,13,30,551.0,248.0,3.7,31.0,643.0,838.13,616.86
2016,10,18,13,45,449.0,272.5,3.6,31.0,587.5,770.34,568.73
2016,10,18,14,0,347.0,297.0,3.5,31.0,532.0,684.66,508.23
2016,10,18,14,15,323.0,286.5,3.4,31.0,497.5,651.34,485.7
2016,10,18,14,30,299.0,276.0,3.3,31.0,463.0,616.79,461.86
2016,10,18,14,45,299.5,256.5,3.25,31.0,433.5,593.87,447.08
2016,10,18,15,0,300.0,237.0,3.2,31.0,404.0,569.33,431.0
2016,10,18,15,15,259.5,221.5,3.0,30.5,357.5,510.66,389.49
2016,10,18,15,30,219.0,206.0,2.8,30.0,311.0,435.63,335.53
2016,10,18,15,45,212.0,184.5,2.65,30.0,277.0,400.83,310.68
2016,10,18,16,0,205.0,163.0,2.5,30.0,243.0,365.55,284.86
2016,10,18,16,15,195.5,139.5,2.15,29.5,207.0,325.1,254.79
2016,10,18,16,30,186.0,116.0,1.8,29.0,171.0,298.44,234.3
2016,10,18,16,45,164.5,94.0,1.5,28.5,135.0,250.32,196.29
2016,10,18,17,0,143.0,72.0,1.2,28.0,99.0,203.24,157.94
2016,10,18,17,15,104.0,51.0,1.2,27.0,67.0,148.13,112.2
2016,10,18,17,30,65.0,30.0,1.2,26.0,35.0,83.72,53.97
2016,10,18,17,45,32.5,15.0,1.2,25.5,17.5,30.3,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,0.0,11.0,2.05,22.5,11.0,10.01,0.0
2016,10,19,7,0,0.0,22.0,2.2,23.0,22.0,19.05,4.93
2016,10,19,7,15,36.0,43.5,2.4,23.0,50.0,36.13,24.38
2016,10,19,7,30,72.0,65.0,2.6,23.0,78.0,51.68,38.49
2016,10,19,7,45,98.0,87.5,2.85,23.5,111.5,68.25,53.08
2016,10,19,8,0,124.0,110.0,3.1,24.0,145.0,87.94,65.07
2016,10,19,8,15,137.5,132.5,3.3,24.5,178.5,117.92,85.68
2016,10,19,8,30,151.0,155.0,3.5,25.0,212.0,150.03,109.93
2016,10,19,8,45,207.0,173.5,3.7,25.5,263.0,190.31,140.01
2016,10,19,9,0,263.0,192.0,3.9,26.0,314.0,237.99,176.83
2016,10,19,9,15,267.0,213.0,3.95,26.0,347.5,277.47,209.22
2016,10,19,9,30,271.0,234.0,4.0,26.0,381.0,317.52,241.61
2016,10,19,9,45,536.5,168.0,4.05,26.5,485.5,404.56,307.95
2016,10,19,10,0,802.0,102.0,4.1,27.0,590.0,517.39,394.57
2016,10,19,10,15,598.0,190.0,4.1,27.5,565.0,530.22,403.94
2016,10,19,10,30,394.0,278.0,4.1,28.0,540.0,511.12,388.08
2016,10,19,10,45,395.5,290.0,4.1,28.5,562.0,547.28,414.27
2016,10,19,11,0,397.0,302.0,4.1,29.0,584.0,582.72,439.16
2016,10,19,11,15,406.0,307.0,4.1,29.0,601.5,616.15,463.34
2016,10,19,11,30,415.0,312.0,4.1,29.0,619.0,649.05,486.88
2016,10,19,11,45,465.0,295.5,4.1,29.5,643.0,704.84,526.13
2016,10,19,12,0,515.0,279.0,4.1,30.0,667.0,752.09,559.0
2016,10,19,12,15,690.5,194.0,4.05,30.0,715.0,846.43,627.65
2016,10,19,12,30,866.0,109.0,4.0,30.0,763.0,922.82,678.3
2016,10,19,12,45,703.0,186.5,4.0,30.0,714.0,889.29,655.52
2016,10,19,13,0,540.0,264.0,4.0,30.0,665.0,825.47,610.06
2016,10,19,13,15,437.5,293.0,3.95,30.0,613.5,767.8,568.82
2016,10,19,13,30,335.0,322.0,3.9,30.0,562.0,692.01,514.62
2016,10,19,13,45,578.5,215.5,3.9,30.0,612.0,833.74,620.63
2016,10,19,14,0,822.0,109.0,3.9,30.0,662.0,954.65,702.79
2016,10,19,14,15,664.5,161.5,3.85,29.5,595.0,866.94,645.2
