Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,30,507.0,214.0,3.8,29.0,528.0,763.32,574.8
2016,10,19,14,45,558.5,182.5,3.75,29.0,507.5,771.48,583.96
2016,10,19,15,0,610.0,151.0,3.7,29.0,487.0,782.79,593.24
2016,10,19,15,15,641.5,128.0,3.55,29.0,455.0,773.37,587.58
2016,10,19,15,30,673.0,105.0,3.4,29.0,423.0,758.61,578.34
2016,10,19,15,45,635.5,101.5,3.25,29.0,376.0,703.58,540.46
2016,10,19,16,0,598.0,98.0,3.1,29.0,329.0,648.1,501.77
2016,10,19,16,15,554.5,89.5,2.8,28.5,279.0,581.98,454.69
2016,10,19,16,30,511.0,81.0,2.5,28.0,229.0,516.9,406.63
2016,10,19,16,45,450.5,69.5,2.2,27.5,180.5,437.98,345.43
2016,10,19,17,0,390.0,58.0,1.9,27.0,132.0,360.48,282.9
2016,10,19,17,15,283.0,44.0,1.8,26.5,88.0,260.56,200.37
2016,10,19,17,30,176.0,30.0,1.7,26.0,44.0,168.81,109.69
2016,10,19,17,45,88.0,15.0,1.6,25.5,22.0,58.63,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.5,12.5,3.8,21.0,14.0,11.37,0.0
2016,10,20,7,0,47.0,25.0,4.2,21.0,28.0,20.68,4.75
2016,10,20,7,15,134.5,47.0,4.5,21.0,67.5,36.98,25.2
2016,10,20,7,30,222.0,69.0,4.8,21.0,107.0,53.38,40.23
2016,10,20,7,45,305.5,83.0,5.1,21.0,155.5,61.97,48.19
2016,10,20,8,0,389.0,97.0,5.4,21.0,204.0,80.23,55.8
2016,10,20,8,15,194.5,96.0,5.7,21.0,149.5,94.22,65.25
2016,10,20,8,30,0.0,95.0,6.0,21.0,95.0,82.82,63.34
2016,10,20,8,45,0.0,110.5,6.3,21.5,110.5,96.45,74.25
2016,10,20,9,0,0.0,126.0,6.6,22.0,126.0,110.21,85.11
2016,10,20,9,15,43.0,181.5,6.7,22.5,204.5,172.96,134.54
2016,10,20,9,30,86.0,237.0,6.8,23.0,283.0,242.19,188.9
2016,10,20,9,45,108.5,259.5,6.9,23.5,322.0,279.95,218.33
2016,10,20,10,0,131.0,282.0,7.0,24.0,361.0,324.39,252.83
2016,10,20,10,15,254.5,281.0,7.0,24.0,445.5,409.84,320.23
2016,10,20,10,30,378.0,280.0,7.0,24.0,530.0,503.2,393.47
2016,10,20,10,45,445.5,266.5,7.0,24.5,572.5,565.73,441.47
2016,10,20,11,0,513.0,253.0,7.0,25.0,615.0,626.98,488.08
2016,10,20,11,15,525.0,252.5,6.95,25.0,631.0,662.57,515.03
2016,10,20,11,30,537.0,252.0,6.9,25.0,647.0,697.28,541.11
2016,10,20,11,45,431.0,299.0,6.9,25.5,618.5,679.86,524.7
2016,10,20,12,0,325.0,346.0,6.9,26.0,590.0,644.19,494.92
2016,10,20,12,15,355.5,338.0,6.9,26.0,604.5,677.32,520.39
2016,10,20,12,30,386.0,330.0,6.9,26.0,619.0,710.32,545.51
2016,10,20,12,45,625.0,222.5,6.9,26.5,685.5,852.86,654.26
2016,10,20,13,0,864.0,115.0,6.9,27.0,752.0,962.36,731.02
2016,10,20,13,15,859.5,114.0,6.9,26.5,736.0,979.63,744.7
2016,10,20,13,30,855.0,113.0,6.9,26.0,720.0,983.31,749.46
2016,10,20,13,45,561.0,211.0,6.9,26.0,604.0,810.88,626.49
2016,10,20,14,0,267.0,309.0,6.9,26.0,488.0,620.3,479.71
2016,10,20,14,15,547.0,206.0,6.85,26.0,549.0,794.41,617.59
2016,10,20,14,30,827.0,103.0,6.8,26.0,610.0,943.74,726.71
2016,10,20,14,45,812.0,100.0,6.8,26.0,571.5,916.69,708.38
2016,10,20,15,0,797.0,97.0,6.8,26.0,533.0,886.56,688.62
2016,10,20,15,15,777.0,93.5,6.7,25.5,489.0,848.41,663.87
2016,10,20,15,30,757.0,90.0,6.6,25.0,445.0,807.89,637.1
2016,10,20,15,45,737.0,83.5,6.5,25.0,397.5,761.71,604.46
2016,10,20,16,0,717.0,77.0,6.4,25.0,350.0,719.05,573.91
2016,10,20,16,15,675.5,71.0,6.1,24.5,298.5,653.7,525.75
2016,10,20,16,30,634.0,65.0,5.8,24.0,247.0,589.09,476.65
2016,10,20,16,45,578.0,56.5,5.5,23.5,195.5,512.23,415.86
2016,10,20,17,0,522.0,48.0,5.2,23.0,144.0,438.54,353.58
2016,10,20,17,15,409.0,37.0,4.85,22.0,96.5,330.86,261.21
2016,10,20,17,30,296.0,26.0,4.5,21.0,49.0,228.98,147.36
2016,10,20,17,45,148.0,13.0,4.2,20.5,24.5,87.31,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.5,10.0,2.4,10.5,20.5,9.1,0.0
2016,10,21,7,0,339.0,20.0,2.6,11.0,41.0,17.99,2.5
2016,10,21,7,15,466.5,29.5,2.8,12.0,90.0,25.82,16.57
2016,10,21,7,30,594.0,39.0,3.0,13.0,139.0,33.47,24.02
2016,10,21,7,45,664.0,45.0,3.2,14.0,194.5,37.59,27.94
2016,10,21,8,0,734.0,51.0,3.4,15.0,250.0,56.56,32.05
2016,10,21,8,15,776.5,55.5,3.45,15.5,305.0,114.07,60.15
2016,10,21,8,30,819.0,60.0,3.5,16.0,360.0,176.72,106.58
2016,10,21,8,45,848.5,62.5,3.6,17.0,412.5,242.58,162.59
2016,10,21,9,0,878.0,65.0,3.7,18.0,465.0,307.88,220.27
2016,10,21,9,15,898.0,67.5,3.6,18.0,512.5,372.39,278.22
2016,10,21,9,30,918.0,70.0,3.5,18.0,560.0,437.87,335.78
2016,10,21,9,45,932.5,71.5,3.4,18.5,601.5,500.56,388.82
2016,10,21,10,0,947.0,73.0,3.3,19.0,643.0,562.97,439.63
2016,10,21,10,15,957.0,74.5,3.2,19.5,677.5,622.25,486.15
2016,10,21,10,30,967.0,76.0,3.1,20.0,712.0,680.2,529.92
2016,10,21,10,45,973.5,76.5,3.05,20.5,738.5,733.18,568.78
2016,10,21,11,0,980.0,77.0,3.0,21.0,765.0,783.93,603.28
2016,10,21,11,15,984.5,78.0,2.9,21.0,783.0,831.24,634.83
2016,10,21,11,30,989.0,79.0,2.8,21.0,801.0,875.71,663.99
2016,10,21,11,45,990.0,79.5,2.75,21.5,810.0,913.68,687.44
2016,10,21,12,0,991.0,80.0,2.7,22.0,819.0,948.18,708.32
2016,10,21,12,15,990.5,80.0,2.65,22.0,819.5,977.16,726.77
2016,10,21,12,30,990.0,80.0,2.6,22.0,820.0,1002.3,742.7
2016,10,21,12,45,988.0,80.0,2.6,22.5,811.0,1022.1,754.23
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,1037.84,763.24
2016,10,21,13,15,981.5,79.0,2.55,23.0,784.5,1045.87,768.36
2016,10,21,13,30,977.0,78.0,2.5,23.0,767.0,1049.7,770.99
2016,10,21,13,45,970.0,77.0,2.45,23.5,741.5,1046.89,768.06
2016,10,21,14,0,963.0,76.0,2.4,24.0,716.0,1039.94,762.71
2016,10,21,14,15,953.0,75.0,2.35,23.5,682.0,1026.04,756.03
2016,10,21,14,30,943.0,74.0,2.3,23.0,648.0,1008.25,747.0
2016,10,21,14,45,929.5,72.0,2.25,23.0,607.5,982.15,731.17
2016,10,21,15,0,916.0,70.0,2.2,23.0,567.0,952.63,713.16
2016,10,21,15,15,897.0,67.5,2.1,23.0,520.5,914.25,688.66
2016,10,21,15,30,878.0,65.0,2.0,23.0,474.0,873.23,662.24
2016,10,21,15,45,851.0,62.0,1.95,23.0,422.5,822.37,629.14
2016,10,21,16,0,824.0,59.0,1.9,23.0,371.0,778.04,599.94
2016,10,21,16,15,784.0,55.0,1.65,22.0,316.5,712.53,555.18
2016,10,21,16,30,744.0,51.0,1.4,21.0,262.0,647.28,508.83
2016,10,21,16,45,680.5,45.5,1.15,20.5,206.5,564.21,445.94
2016,10,21,17,0,617.0,40.0,0.9,20.0,151.0,484.38,381.89
2016,10,21,17,15,500.0,31.5,0.95,19.0,101.0,372.38,289.76
2016,10,21,17,30,383.0,23.0,1.0,18.0,51.0,264.76,160.18
2016,10,21,17,45,191.5,11.5,1.05,17.5,25.5,107.9,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,165.5,10.0,1.0,10.5,19.5,9.1,0.0
2016,10,22,7,0,331.0,20.0,1.0,11.0,39.0,18.09,0.96
2016,10,22,7,15,460.0,29.5,1.2,11.5,87.5,25.9,16.64
2016,10,22,7,30,589.0,39.0,1.4,12.0,136.0,33.56,24.2
2016,10,22,7,45,657.5,45.0,1.65,13.0,191.0,37.65,28.13
2016,10,22,8,0,726.0,51.0,1.9,14.0,246.0,56.59,32.26
2016,10,22,8,15,769.0,55.5,2.05,15.0,300.5,113.57,60.1
2016,10,22,8,30,812.0,60.0,2.2,16.0,355.0,175.75,105.9
2016,10,22,8,45,839.5,63.5,2.35,17.0,407.0,238.6,159.28
2016,10,22,9,0,867.0,67.0,2.5,18.0,459.0,306.53,218.75
2016,10,22,9,15,887.0,69.5,2.55,18.5,506.0,370.33,275.22
2016,10,22,9,30,907.0,72.0,2.6,19.0,553.0,435.11,331.15
2016,10,22,9,45,920.0,74.5,2.65,20.0,594.0,497.39,382.74
2016,10,22,10,0,933.0,77.0,2.7,21.0,635.0,559.28,431.95
2016,10,22,10,15,943.5,78.5,2.65,21.5,669.0,618.08,477.5
2016,10,22,10,30,954.0,80.0,2.6,22.0,703.0,675.62,520.43
2016,10,22,10,45,959.5,81.5,2.6,22.5,729.5,728.3,558.66
2016,10,22,11,0,965.0,83.0,2.6,23.0,756.0,778.73,592.92
2016,10,22,11,15,969.0,83.5,2.6,23.0,774.0,824.5,623.57
2016,10,22,11,30,973.0,84.0,2.6,23.0,792.0,867.43,652.03
2016,10,22,11,45,973.5,85.5,2.6,23.5,800.5,905.5,675.7
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,940.15,696.92
2016,10,22,12,15,974.0,87.0,2.6,24.0,809.5,969.13,715.67
2016,10,22,12,30,974.0,87.0,2.6,24.0,810.0,994.37,732.04
2016,10,22,12,45,970.0,87.5,2.6,24.5,801.0,1012.6,742.49
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,1026.78,750.45
2016,10,22,13,15,961.5,87.0,2.6,25.0,774.5,1034.66,756.0
2016,10,22,13,30,957.0,86.0,2.6,25.0,757.0,1038.41,759.12
2016,10,22,13,45,948.5,85.5,2.65,25.5,731.0,1034.77,756.72
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,1027.1,751.94
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,1012.33,743.75
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,993.78,733.27
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.0,965.94,717.19
2016,10,22,15,0,886.0,79.0,2.8,26.0,556.0,934.89,698.97
2016,10,22,15,15,866.0,76.5,2.8,25.5,509.5,905.59,682.73
2016,10,22,15,30,846.0,74.0,2.8,25.0,463.0,864.27,657.96
2016,10,22,15,45,816.0,70.5,2.8,25.0,411.5,810.81,622.97
2016,10,22,16,0,786.0,67.0,2.8,25.0,360.0,756.01,586.19
2016,10,22,16,15,743.5,62.0,2.45,24.0,306.0,688.55,539.31
2016,10,22,16,30,701.0,57.0,2.1,23.0,252.0,621.52,490.86
2016,10,22,16,45,633.0,50.5,1.8,22.0,198.0,535.61,425.98
2016,10,22,17,0,565.0,44.0,1.5,21.0,144.0,460.45,364.83
2016,10,22,17,15,443.5,33.5,1.5,20.0,95.0,346.79,269.77
2016,10,22,17,30,322.0,23.0,1.5,19.0,46.0,236.41,130.97
2016,10,22,17,45,161.0,11.5,1.55,18.0,23.0,92.18,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,38.5,10.5,1.8,12.5,13.0,9.55,0.0
2016,10,23,7,0,77.0,21.0,2.0,13.0,26.0,17.1,0.0
2016,10,23,7,15,155.0,40.0,2.1,13.5,61.5,31.89,21.42
2016,10,23,7,30,233.0,59.0,2.2,14.0,97.0,44.99,33.97
2016,10,23,7,45,273.5,78.0,2.35,14.5,138.5,58.33,46.21
2016,10,23,8,0,314.0,97.0,2.5,15.0,180.0,79.04,57.1
2016,10,23,8,15,353.5,110.0,2.55,15.5,222.0,117.36,79.71
2016,10,23,8,30,393.0,123.0,2.6,16.0,264.0,160.71,112.01
2016,10,23,8,45,566.0,107.5,2.65,16.5,344.0,215.89,151.87
2016,10,23,9,0,739.0,92.0,2.7,17.0,424.0,288.78,209.46
2016,10,23,9,15,569.0,147.0,2.9,17.5,418.0,326.1,248.27
2016,10,23,9,30,399.0,202.0,3.1,18.0,412.0,341.61,266.21
2016,10,23,9,45,609.5,153.5,3.35,19.0,502.5,427.92,334.09
2016,10,23,10,0,820.0,105.0,3.6,20.0,593.0,528.55,413.03
2016,10,23,10,15,654.5,171.0,3.7,20.5,574.0,544.43,425.72
2016,10,23,10,30,489.0,237.0,3.8,21.0,555.0,538.3,420.23
2016,10,23,10,45,401.5,276.0,3.95,21.5,544.0,538.1,419.15
2016,10,23,11,0,314.0,315.0,4.1,22.0,533.0,536.56,416.14
2016,10,23,11,15,232.5,334.5,4.1,22.0,498.0,502.95,389.78
2016,10,23,11,30,151.0,354.0,4.1,22.0,463.0,471.23,364.24
2016,10,23,11,45,222.5,350.5,4.15,22.5,513.5,536.51,414.09
2016,10,23,12,0,294.0,347.0,4.2,23.0,564.0,618.77,474.99
2016,10,23,12,15,225.5,355.5,4.15,23.0,522.5,566.24,434.79
2016,10,23,12,30,157.0,364.0,4.1,23.0,481.0,522.69,401.12
2016,10,23,12,45,235.5,349.5,4.1,23.5,521.5,587.55,450.73
2016,10,23,13,0,314.0,335.0,4.1,24.0,562.0,670.69,511.95
2016,10,23,13,15,336.0,320.5,4.05,24.0,559.0,684.0,522.22
2016,10,23,13,30,358.0,306.0,4.0,24.0,556.0,695.86,531.91
2016,10,23,13,45,370.5,291.0,3.95,24.0,541.5,696.2,533.27
2016,10,23,14,0,383.0,276.0,3.9,24.0,527.0,694.6,533.41
2016,10,23,14,15,538.5,210.0,3.8,24.0,544.0,788.8,605.58
2016,10,23,14,30,694.0,144.0,3.7,24.0,561.0,867.37,662.23
2016,10,23,14,45,736.0,121.5,3.6,24.0,538.0,872.85,666.48
2016,10,23,15,0,778.0,99.0,3.5,24.0,515.0,867.54,663.9
2016,10,23,15,15,663.0,116.0,3.15,23.5,449.5,774.71,599.58
2016,10,23,15,30,548.0,133.0,2.8,23.0,384.0,670.01,525.72
2016,10,23,15,45,521.0,123.5,2.5,23.0,340.5,621.23,490.74
2016,10,23,16,0,494.0,114.0,2.2,23.0,297.0,572.14,454.29
2016,10,23,16,15,463.0,100.0,2.05,22.5,250.5,514.17,411.5
2016,10,23,16,30,432.0,86.0,1.9,22.0,204.0,456.93,367.67
2016,10,23,16,45,382.5,71.0,1.75,21.5,159.0,386.56,311.46
2016,10,23,17,0,333.0,56.0,1.6,21.0,114.0,319.64,255.53
2016,10,23,17,15,239.0,40.0,1.6,20.5,74.0,228.51,177.2
2016,10,23,17,30,145.0,24.0,1.6,20.0,34.0,136.36,64.84
2016,10,23,17,45,72.5,12.0,1.6,19.5,17.0,47.63,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,16.5,10.0,0.85,16.5,11.0,9.1,0.0
2016,10,24,7,0,33.0,20.0,0.9,17.0,22.0,16.78,0.0
2016,10,24,7,15,101.5,39.5,1.1,17.5,54.0,31.38,20.5
2016,10,24,7,30,170.0,59.0,1.3,18.0,86.0,46.11,34.32
2016,10,24,7,45,209.0,79.0,1.5,18.5,125.0,60.66,47.46
2016,10,24,8,0,248.0,99.0,1.7,19.0,164.0,81.06,58.78
2016,10,24,8,15,279.5,116.0,1.95,20.0,204.0,116.98,80.84
2016,10,24,8,30,311.0,133.0,2.2,21.0,244.0,156.99,110.32
2016,10,24,8,45,241.0,162.5,2.5,22.0,256.0,189.22,139.66
2016,10,24,9,0,171.0,192.0,2.8,23.0,268.0,212.52,161.31
2016,10,24,9,15,249.5,203.5,2.75,23.5,327.5,264.42,201.16
2016,10,24,9,30,328.0,215.0,2.7,24.0,387.0,324.7,247.81
2016,10,24,9,45,289.0,241.0,2.65,24.5,401.0,353.06,270.57
2016,10,24,10,0,250.0,267.0,2.6,25.0,415.0,372.71,285.72
2016,10,24,10,15,184.0,286.0,2.5,25.5,398.5,369.94,283.0
2016,10,24,10,30,118.0,305.0,2.4,26.0,382.0,354.07,269.83
2016,10,24,10,45,237.5,303.5,2.35,26.5,465.0,447.9,340.47
2016,10,24,11,0,357.0,302.0,2.3,27.0,548.0,554.49,418.07
2016,10,24,11,15,179.5,234.5,2.3,27.0,358.0,373.48,284.32
2016,10,24,11,30,2.0,167.0,2.3,27.0,168.0,151.65,113.27
2016,10,24,11,45,19.0,236.0,2.3,27.5,250.0,230.88,174.42
2016,10,24,12,0,36.0,305.0,2.3,28.0,332.0,327.29,246.16
2016,10,24,12,15,254.0,295.0,2.3,28.0,482.0,541.61,407.46
2016,10,24,12,30,472.0,285.0,2.3,28.0,632.0,754.39,558.47
2016,10,24,12,45,646.5,207.0,2.3,28.5,676.0,854.35,627.64
2016,10,24,13,0,821.0,129.0,2.3,29.0,720.0,942.78,683.76
2016,10,24,13,15,815.0,127.5,2.3,29.0,703.5,947.73,686.64
2016,10,24,13,30,809.0,126.0,2.3,29.0,687.0,949.01,688.13
2016,10,24,13,45,798.5,125.0,2.35,29.0,662.0,942.85,685.49
2016,10,24,14,0,788.0,124.0,2.4,29.0,637.0,933.11,680.72
2016,10,24,14,15,774.5,121.5,2.4,28.5,605.0,915.3,671.71
2016,10,24,14,30,761.0,119.0,2.4,28.0,573.0,900.27,664.65
2016,10,24,14,45,742.5,115.5,2.45,28.0,534.5,870.43,646.82
2016,10,24,15,0,724.0,112.0,2.5,28.0,496.0,837.91,627.16
2016,10,24,15,15,698.5,107.5,2.5,28.0,452.0,795.39,600.06
2016,10,24,15,30,673.0,103.0,2.5,28.0,408.0,751.08,571.38
2016,10,24,15,45,639.5,97.0,2.55,28.0,360.5,696.67,535.21
2016,10,24,16,0,606.0,91.0,2.6,28.0,313.0,641.69,497.66
2016,10,24,16,15,555.5,83.5,2.3,27.0,263.0,571.42,447.99
2016,10,24,16,30,505.0,76.0,2.0,26.0,213.0,502.67,397.25
2016,10,24,16,45,432.0,65.5,1.75,25.5,164.5,416.85,329.86
2016,10,24,17,0,359.0,55.0,1.5,25.0,116.0,335.19,263.03
2016,10,24,17,15,243.0,39.5,1.45,24.0,74.0,230.52,175.33
2016,10,24,17,30,127.0,24.0,1.4,23.0,32.0,125.33,48.07
2016,10,24,17,45,63.5,12.0,1.35,22.5,16.0,43.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.2,16.5,8.0,7.28,0.0
2016,10,25,7,0,0.0,16.0,1.3,17.0,16.0,14.06,0.0
2016,10,25,7,15,29.5,37.0,1.4,17.0,41.5,30.96,20.03
2016,10,25,7,30,59.0,58.0,1.5,17.0,67.0,46.38,34.66
2016,10,25,7,45,81.0,80.5,1.65,17.5,98.5,63.05,49.71
2016,10,25,8,0,103.0,103.0,1.8,18.0,130.0,82.55,62.35
2016,10,25,8,15,115.0,126.0,1.95,18.5,162.0,111.36,83.16
2016,10,25,8,30,127.0,149.0,2.1,19.0,194.0,142.17,107.12
2016,10,25,8,45,137.0,170.0,2.25,20.0,225.0,172.91,131.57
2016,10,25,9,0,147.0,191.0,2.4,21.0,256.0,205.13,157.31
2016,10,25,9,15,114.0,209.0,2.45,21.0,263.0,221.76,172.03
2016,10,25,9,30,81.0,227.0,2.5,21.0,270.0,232.24,181.15
2016,10,25,9,45,141.0,249.0,2.55,21.5,329.5,289.42,225.4
2016,10,25,10,0,201.0,271.0,2.6,22.0,389.0,351.35,272.95
2016,10,25,10,15,278.0,273.5,2.65,22.5,447.0,417.1,323.1
2016,10,25,10,30,355.0,276.0,2.7,23.0,505.0,485.57,374.73
2016,10,25,10,45,442.5,257.5,2.75,23.5,553.5,555.1,426.7
2016,10,25,11,0,530.0,239.0,2.8,24.0,602.0,624.76,478.03
2016,10,25,11,15,419.0,284.5,2.85,24.0,576.5,612.68,467.27
2016,10,25,11,30,308.0,330.0,2.9,24.0,551.0,582.44,443.48
2016,10,25,11,45,310.0,334.0,2.95,24.5,558.5,604.14,458.69
2016,10,25,12,0,312.0,338.0,3.0,25.0,566.0,624.91,472.8
2016,10,25,12,15,323.5,335.5,3.0,25.0,572.0,646.18,488.3
2016,10,25,12,30,335.0,333.0,3.0,25.0,578.0,666.63,503.2
2016,10,25,12,45,434.5,293.0,3.05,25.0,607.0,741.6,558.89
2016,10,25,13,0,534.0,253.0,3.1,25.0,636.0,804.89,605.77
2016,10,25,13,15,553.0,239.5,3.05,25.0,628.0,818.66,615.79
2016,10,25,13,30,572.0,226.0,3.0,25.0,620.0,829.9,624.53
2016,10,25,13,45,446.0,256.5,2.95,25.5,557.0,746.85,563.32
2016,10,25,14,0,320.0,287.0,2.9,26.0,494.0,646.03,489.47
2016,10,25,14,15,558.0,199.5,2.85,25.5,539.0,794.12,602.51
2016,10,25,14,30,796.0,112.0,2.8,25.0,584.0,918.38,689.32
2016,10,25,14,45,520.5,171.0,2.75,25.0,471.5,717.68,550.12
2016,10,25,15,0,245.0,230.0,2.7,25.0,359.0,509.66,395.0
2016,10,25,15,15,282.0,203.5,2.45,24.5,339.5,508.72,397.96
2016,10,25,15,30,319.0,177.0,2.2,24.0,320.0,504.37,397.14
2016,10,25,15,45,303.0,160.0,1.95,24.0,283.5,463.74,366.77
2016,10,25,16,0,287.0,143.0,1.7,24.0,247.0,422.95,335.96
2016,10,25,16,15,269.0,122.0,1.5,23.5,207.5,375.12,299.84
2016,10,25,16,30,251.0,101.0,1.3,23.0,168.0,327.49,262.71
2016,10,25,16,45,220.5,80.5,1.15,22.5,130.0,272.28,218.06
2016,10,25,17,0,190.0,60.0,1.0,22.0,92.0,218.79,173.14
2016,10,25,17,15,126.0,40.5,1.0,21.5,58.5,148.66,112.34
2016,10,25,17,30,62.0,21.0,1.0,21.0,25.0,73.09,18.43
2016,10,25,17,45,31.0,10.5,1.05,20.5,12.5,25.18,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,15.5,12.0,8.64,0.0
2016,10,26,7,0,113.0,19.0,1.3,16.0,24.0,15.02,0.0
2016,10,26,7,15,240.5,33.5,1.5,16.5,64.5,26.17,15.96
2016,10,26,7,30,368.0,48.0,1.7,17.0,105.0,38.64,27.91
2016,10,26,7,45,451.0,57.5,1.95,18.0,154.0,44.79,33.67
2016,10,26,8,0,534.0,67.0,2.2,19.0,203.0,62.56,39.27
2016,10,26,8,15,585.5,73.5,2.5,20.0,253.0,109.95,63.16
2016,10,26,8,30,637.0,80.0,2.8,21.0,303.0,163.79,101.88
2016,10,26,8,45,672.0,85.0,3.1,22.0,351.5,218.93,147.27
2016,10,26,9,0,707.0,90.0,3.4,23.0,400.0,277.85,197.52
2016,10,26,9,15,410.0,160.5,3.3,23.5,345.0,284.04,213.59
2016,10,26,9,30,113.0,231.0,3.2,24.0,290.0,248.47,191.57
2016,10,26,9,45,114.0,249.5,3.15,24.5,313.0,274.48,211.76
2016,10,26,10,0,115.0,268.0,3.1,25.0,336.0,300.7,231.57
2016,10,26,10,15,465.5,188.0,3.0,25.5,483.0,449.47,346.41
2016,10,26,10,30,816.0,108.0,2.9,26.0,630.0,618.31,473.04
2016,10,26,10,45,822.5,111.0,2.8,26.5,654.5,667.47,507.54
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,714.91,540.41
2016,10,26,11,15,835.0,115.0,2.65,27.0,696.0,757.97,569.78
2016,10,26,11,30,841.0,116.0,2.6,27.0,713.0,798.78,596.68
2016,10,26,11,45,854.5,111.0,2.55,27.5,724.5,836.84,620.25
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,865.4,637.21
2016,10,26,12,15,868.0,106.0,2.45,28.0,736.0,891.45,653.75
2016,10,26,12,30,868.0,106.0,2.4,28.0,736.0,914.19,668.12
2016,10,26,12,45,865.5,105.5,2.4,28.5,728.0,930.63,677.54
2016,10,26,13,0,863.0,105.0,2.4,29.0,720.0,943.49,684.78
2016,10,26,13,15,858.0,104.0,2.4,29.0,703.5,949.78,689.28
2016,10,26,13,30,853.0,103.0,2.4,29.0,687.0,952.38,691.63
2016,10,26,13,45,843.5,102.0,2.4,29.0,662.5,957.05,695.53
2016,10,26,14,0,834.0,101.0,2.4,29.0,638.0,948.15,690.78
2016,10,26,14,15,822.5,99.0,2.35,29.0,606.0,932.53,681.46
2016,10,26,14,30,811.0,97.0,2.3,29.0,574.0,913.49,670.07
2016,10,26,14,45,786.0,97.5,2.3,29.0,534.5,881.54,650.68
2016,10,26,15,0,761.0,98.0,2.3,29.0,495.0,846.89,629.47
2016,10,26,15,15,737.0,94.5,2.25,28.5,451.5,811.37,608.3
2016,10,26,15,30,713.0,91.0,2.2,28.0,408.0,768.88,581.96
2016,10,26,15,45,681.0,85.5,2.2,28.0,360.0,715.41,546.6
2016,10,26,16,0,649.0,80.0,2.2,28.0,312.0,661.26,509.83
2016,10,26,16,15,599.5,73.5,1.9,27.0,262.0,591.89,461.08
2016,10,26,16,30,550.0,67.0,1.6,26.0,212.0,524.01,411.47
2016,10,26,16,45,478.0,57.5,1.35,25.5,163.0,438.82,345.07
2016,10,26,17,0,406.0,48.0,1.1,25.0,114.0,358.27,279.07
2016,10,26,17,15,282.0,34.5,1.1,24.0,72.0,248.07,186.33
2016,10,26,17,30,158.0,21.0,1.1,23.0,30.0,135.46,20.39
2016,10,26,17,45,79.0,10.5,1.1,22.5,15.0,49.31,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,16.5,11.0,8.19,0.0
2016,10,27,7,0,76.0,18.0,1.6,17.0,22.0,14.72,0.0
2016,10,27,7,15,193.0,35.0,1.75,17.5,60.5,27.31,16.62
2016,10,27,7,30,310.0,52.0,1.9,18.0,99.0,40.03,28.94
2016,10,27,7,45,397.5,63.0,2.05,19.0,147.5,47.74,36.07
2016,10,27,8,0,485.0,74.0,2.2,20.0,196.0,67.62,44.03
2016,10,27,8,15,539.0,82.0,2.05,21.0,246.0,113.27,67.45
2016,10,27,8,30,593.0,90.0,1.9,22.0,296.0,165.82,104.86
2016,10,27,8,45,634.5,94.5,1.8,23.0,344.5,219.2,147.81
2016,10,27,9,0,676.0,99.0,1.7,24.0,393.0,277.22,195.96
2016,10,27,9,15,702.5,103.0,1.5,24.5,437.0,334.05,243.63
2016,10,27,9,30,729.0,107.0,1.3,25.0,481.0,393.06,291.62
2016,10,27,9,45,749.5,110.0,1.15,25.5,520.5,450.27,336.66
2016,10,27,10,0,770.0,113.0,1.0,26.0,560.0,509.02,380.8
2016,10,27,10,15,505.0,204.0,1.05,26.5,504.0,486.43,364.75
2016,10,27,10,30,240.0,295.0,1.1,27.0,448.0,426.32,319.53
2016,10,27,10,45,527.0,209.0,1.2,27.5,561.5,564.58,422.62
2016,10,27,11,0,814.0,123.0,1.3,28.0,675.0,712.7,528.17
2016,10,27,11,15,820.5,124.0,1.4,28.0,692.0,755.58,556.91
2016,10,27,11,30,827.0,125.0,1.5,28.0,709.0,796.29,584.1
2016,10,27,11,45,849.5,115.5,1.65,28.5,722.5,836.6,610.25
2016,10,27,12,0,872.0,106.0,1.8,29.0,736.0,867.73,630.27
2016,10,27,12,15,872.5,106.0,1.85,29.0,736.5,894.3,647.64
2016,10,27,12,30,873.0,106.0,1.9,29.0,737.0,917.55,662.98
2016,10,27,12,45,525.5,226.0,1.95,29.0,604.5,754.08,553.74
2016,10,27,13,0,178.0,346.0,2.0,29.0,472.0,538.01,397.95
2016,10,27,13,15,519.0,224.5,2.0,29.0,579.5,768.31,567.97
2016,10,27,13,30,860.0,103.0,2.0,29.0,687.0,957.84,693.15
2016,10,27,13,45,853.0,100.5,2.05,29.0,663.0,963.12,696.0
2016,10,27,14,0,846.0,98.0,2.1,29.0,639.0,954.77,692.2
2016,10,27,14,15,834.0,96.5,2.1,29.0,607.0,939.21,683.48
2016,10,27,14,30,822.0,95.0,2.1,29.0,575.0,920.2,672.69
2016,10,27,14,45,801.0,93.5,2.15,29.0,535.5,889.47,654.72
2016,10,27,15,0,780.0,92.0,2.2,29.0,496.0,855.94,634.82
2016,10,27,15,15,756.5,88.5,2.2,28.5,452.0,815.19,610.6
2016,10,27,15,30,733.0,85.0,2.2,28.0,408.0,772.34,584.48
2016,10,27,15,45,700.0,80.5,2.25,28.0,360.0,723.91,552.99
2016,10,27,16,0,667.0,76.0,2.3,28.0,312.0,669.76,516.48
2016,10,27,16,15,618.0,70.0,2.05,27.0,261.5,600.96,468.39
2016,10,27,16,30,569.0,64.0,1.8,26.0,211.0,533.58,419.33
2016,10,27,16,45,498.0,54.5,1.55,25.5,162.0,448.52,353.06
2016,10,27,17,0,427.0,45.0,1.3,25.0,113.0,368.14,286.85
2016,10,27,17,15,299.5,32.5,1.25,24.0,71.0,256.32,191.49
2016,10,27,17,30,172.0,20.0,1.2,23.0,29.0,140.86,0.0
2016,10,27,17,45,86.0,10.0,1.2,22.5,14.5,52.3,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,14.5,12.0,0.0,0.0
2016,10,28,7,0,167.0,17.0,0.9,15.0,24.0,15.46,0.0
2016,10,28,7,15,305.0,30.0,1.0,16.0,66.0,24.54,14.31
2016,10,28,7,30,443.0,43.0,1.1,17.0,108.0,34.54,24.31
2016,10,28,7,45,525.0,51.0,1.25,18.0,159.0,39.67,29.18
2016,10,28,8,0,607.0,59.0,1.4,19.0,210.0,57.6,34.17
2016,10,28,8,15,657.0,65.0,1.5,20.0,262.0,108.95,59.55
2016,10,28,8,30,707.0,71.0,1.6,21.0,314.0,166.42,100.79
2016,10,28,8,45,742.5,75.0,1.75,22.0,364.0,227.57,150.92
2016,10,28,9,0,778.0,79.0,1.9,23.0,414.0,289.39,203.39
2016,10,28,9,15,802.0,82.0,2.0,23.5,460.0,349.83,255.42
2016,10,28,9,30,826.0,85.0,2.1,24.0,506.0,411.95,307.67
2016,10,28,9,45,844.5,87.0,2.25,24.5,546.0,471.98,357.07
2016,10,28,10,0,863.0,89.0,2.4,25.0,586.0,532.4,405.22
2016,10,28,10,15,875.0,90.5,2.45,25.0,619.0,587.41,448.5
2016,10,28,10,30,887.0,92.0,2.5,25.0,652.0,642.08,490.32
2016,10,28,10,45,897.5,92.5,2.55,25.5,678.0,693.54,527.77
2016,10,28,11,0,908.0,93.0,2.6,26.0,704.0,743.37,562.68
2016,10,28,11,15,912.5,93.5,2.6,26.5,721.5,786.82,590.6
2016,10,28,11,30,917.0,94.0,2.6,27.0,739.0,827.67,616.41
2016,10,28,11,45,924.0,92.5,2.6,27.5,749.0,865.62,640.01
2016,10,28,12,0,931.0,91.0,2.6,28.0,759.0,900.69,661.49
2016,10,28,12,15,930.5,91.0,2.6,28.0,759.0,927.75,678.92
2016,10,28,12,30,930.0,91.0,2.6,28.0,759.0,951.22,694.11
2016,10,28,12,45,669.0,195.5,2.6,28.0,673.0,859.9,633.82
2016,10,28,13,0,408.0,300.0,2.6,28.0,587.0,719.76,534.15
2016,10,28,13,15,662.0,194.0,2.6,28.0,647.0,877.17,648.24
2016,10,28,13,30,916.0,88.0,2.6,28.0,707.0,992.7,723.52
2016,10,28,13,45,908.0,86.5,2.6,28.0,681.5,988.14,720.4
2016,10,28,14,0,900.0,85.0,2.6,28.0,656.0,979.72,716.09
2016,10,28,14,15,888.5,83.5,2.55,28.0,623.5,964.2,706.88
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,945.12,695.52
2016,10,28,14,45,861.0,80.0,2.5,28.0,551.5,917.83,679.26
2016,10,28,15,0,845.0,78.0,2.5,28.0,512.0,896.81,667.23
2016,10,28,15,15,823.0,75.0,2.45,27.5,467.0,856.73,643.1
2016,10,28,15,30,801.0,72.0,2.4,27.0,422.0,814.34,617.1
2016,10,28,15,45,769.5,68.0,2.4,27.0,372.5,760.64,581.75
2016,10,28,16,0,738.0,64.0,2.4,27.0,323.0,705.89,544.72
2016,10,28,16,15,691.0,59.5,2.1,26.0,271.0,637.81,497.08
2016,10,28,16,30,644.0,55.0,1.8,25.0,219.0,576.23,452.16
2016,10,28,16,45,567.5,47.5,1.5,24.5,167.5,487.14,383.3
2016,10,28,17,0,491.0,40.0,1.2,24.0,116.0,403.22,313.8
2016,10,28,17,15,355.0,29.0,1.15,23.0,72.5,285.57,212.24
2016,10,28,17,30,219.0,18.0,1.1,22.0,29.0,163.53,0.0
2016,10,28,17,45,109.5,9.0,1.1,21.5,14.5,63.1,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,150.0,17.0,1.6,16.0,22.0,15.46,0.0
2016,10,29,7,15,295.0,29.5,1.85,17.0,64.0,24.18,13.69
2016,10,29,7,30,440.0,42.0,2.1,18.0,106.0,33.76,23.45
2016,10,29,7,45,530.0,49.0,2.4,19.0,157.0,38.09,27.63
2016,10,29,8,0,620.0,56.0,2.7,20.0,208.0,55.38,32.05
2016,10,29,8,15,669.5,61.0,2.75,20.5,259.5,106.57,57.08
2016,10,29,8,30,719.0,66.0,2.8,21.0,311.0,166.59,100.67
2016,10,29,8,45,756.0,69.0,2.9,22.0,361.0,224.7,148.62
2016,10,29,9,0,793.0,72.0,3.0,23.0,411.0,286.68,201.69
2016,10,29,9,15,815.0,74.5,3.05,23.5,456.0,346.69,254.01
2016,10,29,9,30,837.0,77.0,3.1,24.0,501.0,408.1,306.35
2016,10,29,9,45,852.5,79.5,3.15,25.0,540.0,467.92,355.34
2016,10,29,10,0,868.0,82.0,3.2,26.0,579.0,526.84,401.82
2016,10,29,10,15,879.0,83.5,3.2,26.0,611.5,581.96,445.43
2016,10,29,10,30,890.0,85.0,3.2,26.0,644.0,636.04,487.0
2016,10,29,10,45,896.5,86.5,3.25,26.5,668.5,685.85,523.56
2016,10,29,11,0,903.0,88.0,3.3,27.0,693.0,733.68,557.27
2016,10,29,11,15,907.5,89.0,3.3,27.5,710.0,777.31,585.68
2016,10,29,11,30,912.0,90.0,3.3,28.0,727.0,818.36,611.99
2016,10,29,11,45,914.0,90.5,3.35,28.5,735.5,854.07,634.68
2016,10,29,12,0,916.0,91.0,3.4,29.0,744.0,886.66,655.17
2016,10,29,12,15,915.5,91.0,3.4,29.0,744.0,913.25,672.62
