Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,30,915.0,91.0,3.4,29.0,744.0,936.33,687.83
2016,10,29,12,45,912.0,90.5,3.45,29.0,735.0,952.92,699.19
2016,10,29,13,0,909.0,90.0,3.5,29.0,726.0,965.74,708.26
2016,10,29,13,15,904.0,89.0,3.5,29.0,709.0,972.27,713.04
2016,10,29,13,30,899.0,88.0,3.5,29.0,692.0,974.95,715.51
2016,10,29,13,45,625.5,179.5,3.55,29.0,592.5,838.58,625.16
2016,10,29,14,0,352.0,271.0,3.6,29.0,493.0,657.38,495.23
2016,10,29,14,15,606.5,176.5,3.6,29.0,535.5,817.86,615.5
2016,10,29,14,30,861.0,82.0,3.6,29.0,578.0,928.54,691.21
2016,10,29,14,45,833.0,83.5,3.6,29.0,537.0,904.27,675.57
2016,10,29,15,0,805.0,85.0,3.6,29.0,496.0,867.71,652.53
2016,10,29,15,15,781.5,82.0,3.55,28.5,451.5,827.18,627.58
2016,10,29,15,30,758.0,79.0,3.5,28.0,407.0,784.5,600.69
2016,10,29,15,45,722.5,75.5,3.45,28.0,358.5,729.25,563.03
2016,10,29,16,0,687.0,72.0,3.4,28.0,310.0,678.79,527.96
2016,10,29,16,15,637.5,66.0,3.0,27.0,259.0,609.14,478.25
2016,10,29,16,30,588.0,60.0,2.6,26.0,208.0,540.97,427.61
2016,10,29,16,45,508.5,52.0,2.25,25.5,158.0,451.46,357.03
2016,10,29,17,0,429.0,44.0,1.9,25.0,108.0,367.17,286.67
2016,10,29,17,15,214.5,34.5,1.75,24.0,66.5,207.31,152.1
2016,10,29,17,30,0.0,25.0,1.6,23.0,25.0,32.18,0.0
2016,10,29,17,45,0.0,12.5,1.5,22.5,12.5,11.37,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,18.0,18.0,14.55,0.0
2016,10,30,7,15,174.0,34.0,1.75,18.5,55.5,26.61,15.2
2016,10,30,7,30,296.0,52.0,2.0,19.0,93.0,40.17,28.77
2016,10,30,7,45,390.5,62.5,2.3,20.0,142.0,47.52,35.63
2016,10,30,8,0,485.0,73.0,2.6,21.0,191.0,66.96,43.47
2016,10,30,8,15,541.5,81.0,2.6,21.5,241.0,112.63,66.82
2016,10,30,8,30,598.0,89.0,2.6,22.0,291.0,165.5,104.56
2016,10,30,8,45,649.0,91.0,2.6,23.0,341.0,218.75,147.25
2016,10,30,9,0,700.0,93.0,2.6,24.0,391.0,277.73,196.37
2016,10,30,9,15,726.5,97.5,2.5,24.5,435.5,336.14,246.12
2016,10,30,9,30,753.0,102.0,2.4,25.0,480.0,396.7,296.46
2016,10,30,9,45,775.0,103.5,2.3,25.5,519.5,455.34,343.89
2016,10,30,10,0,797.0,105.0,2.2,26.0,559.0,513.31,389.17
2016,10,30,10,15,810.0,107.5,2.1,26.5,591.5,567.83,430.28
2016,10,30,10,30,823.0,110.0,2.0,27.0,624.0,621.74,469.39
2016,10,30,10,45,835.5,110.0,1.95,27.5,649.5,671.89,504.79
2016,10,30,11,0,848.0,110.0,1.9,28.0,675.0,720.75,538.19
2016,10,30,11,15,854.0,111.0,1.9,28.0,692.5,764.27,567.46
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,805.49,594.31
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,838.45,614.27
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,875.04,636.5
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,901.92,654.04
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,925.43,669.56
2016,10,30,12,45,893.0,99.0,2.1,29.5,726.5,943.68,680.99
2016,10,30,13,0,894.0,97.0,2.2,30.0,719.0,958.34,690.26
2016,10,30,13,15,889.0,96.0,2.25,30.0,702.0,964.79,695.32
2016,10,30,13,30,884.0,95.0,2.3,30.0,685.0,967.46,698.21
2016,10,30,13,45,879.0,92.5,2.35,30.0,661.0,964.58,697.74
2016,10,30,14,0,874.0,90.0,2.4,30.0,637.0,957.96,695.07
2016,10,30,14,15,862.5,88.0,2.45,30.0,605.0,942.06,686.55
2016,10,30,14,30,851.0,86.0,2.5,30.0,573.0,932.4,682.26
2016,10,30,14,45,837.5,83.0,2.55,30.0,535.0,906.49,667.29
2016,10,30,15,0,824.0,80.0,2.6,30.0,497.0,877.47,650.3
2016,10,30,15,15,802.0,77.0,2.6,29.5,453.0,837.94,626.92
2016,10,30,15,30,780.0,74.0,2.6,29.0,409.0,796.17,601.58
2016,10,30,15,45,750.5,69.5,2.6,29.0,360.5,744.24,567.31
2016,10,30,16,0,721.0,65.0,2.6,29.0,312.0,691.19,531.32
2016,10,30,16,15,673.5,60.0,2.25,28.0,261.0,622.85,483.24
2016,10,30,16,30,626.0,55.0,1.9,27.0,210.0,561.46,438.18
2016,10,30,16,45,551.5,47.0,1.6,26.5,160.0,474.13,370.53
2016,10,30,17,0,477.0,39.0,1.3,26.0,110.0,391.87,302.28
2016,10,30,17,15,337.5,27.5,1.25,25.0,67.5,272.85,197.39
2016,10,30,17,30,198.0,16.0,1.2,24.0,25.0,122.96,0.0
2016,10,30,17,45,99.0,8.0,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,13.64,0.0
2016,10,31,7,15,320.0,27.0,1.35,16.0,62.0,22.12,11.56
2016,10,31,7,30,472.0,39.0,1.6,17.0,104.0,31.38,21.42
2016,10,31,7,45,561.5,46.0,1.9,18.0,156.5,35.87,25.77
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,56.92,33.28
2016,10,31,8,15,700.0,58.0,2.25,19.5,261.0,109.39,58.56
2016,10,31,8,30,749.0,63.0,2.3,20.0,313.0,167.86,100.73
2016,10,31,8,45,785.5,66.0,2.4,21.0,364.0,227.54,150.12
2016,10,31,9,0,822.0,69.0,2.5,22.0,415.0,290.97,204.59
2016,10,31,9,15,843.5,71.5,2.6,22.5,460.0,352.35,258.25
2016,10,31,9,30,865.0,74.0,2.7,23.0,505.0,415.91,312.48
2016,10,31,9,45,880.5,76.0,2.8,24.0,544.5,475.73,361.7
2016,10,31,10,0,896.0,78.0,2.9,25.0,584.0,535.48,409.03
2016,10,31,10,15,906.0,79.5,2.9,25.5,616.5,591.31,452.33
2016,10,31,10,30,916.0,81.0,2.9,26.0,649.0,645.93,493.26
2016,10,31,10,45,922.5,82.0,2.95,26.5,674.0,696.26,530.04
2016,10,31,11,0,929.0,83.0,3.0,27.0,699.0,744.54,563.76
2016,10,31,11,15,932.5,84.0,3.05,27.0,715.5,788.31,593.46
2016,10,31,11,30,936.0,85.0,3.1,27.0,732.0,829.36,621.12
2016,10,31,11,45,934.5,86.5,3.15,27.5,739.5,863.96,643.02
2016,10,31,12,0,933.0,88.0,3.2,28.0,747.0,895.18,662.56
2016,10,31,12,15,932.0,88.0,3.2,28.0,746.0,921.68,679.94
2016,10,31,12,30,931.0,88.0,3.2,28.0,745.0,944.58,695.0
2016,10,31,12,45,927.0,88.0,3.25,28.5,735.5,961.04,704.89
2016,10,31,13,0,923.0,88.0,3.3,29.0,726.0,973.67,712.41
2016,10,31,13,15,917.0,87.0,3.3,29.0,708.5,979.36,716.62
2016,10,31,13,30,911.0,86.0,3.3,29.0,691.0,981.14,718.5
2016,10,31,13,45,901.0,85.0,3.35,29.0,665.5,975.21,715.9
2016,10,31,14,0,891.0,84.0,3.4,29.0,640.0,965.5,711.0
2016,10,31,14,15,879.0,82.5,3.4,29.0,607.0,949.59,701.81
2016,10,31,14,30,867.0,81.0,3.4,29.0,574.0,930.19,690.44
2016,10,31,14,45,848.5,79.5,3.4,29.0,534.5,910.88,679.21
2016,10,31,15,0,830.0,78.0,3.4,29.0,495.0,879.07,659.49
2016,10,31,15,15,806.0,75.0,3.3,28.5,450.0,837.68,633.79
2016,10,31,15,30,782.0,72.0,3.2,28.0,405.0,794.15,606.21
2016,10,31,15,45,747.5,68.5,3.15,28.0,356.0,739.33,569.07
2016,10,31,16,0,713.0,65.0,3.1,28.0,307.0,683.68,530.39
2016,10,31,16,15,663.5,59.5,2.7,27.0,256.0,613.56,480.35
2016,10,31,16,30,614.0,54.0,2.3,26.0,205.0,550.56,433.46
2016,10,31,16,45,533.0,46.5,1.9,25.0,154.5,460.11,362.95
2016,10,31,17,0,452.0,39.0,1.5,24.0,104.0,375.27,292.2
2016,10,31,17,15,310.5,27.5,1.45,23.0,63.0,256.55,184.95
2016,10,31,17,30,169.0,16.0,1.4,22.0,22.0,106.9,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,16.0,12.73,0.0
2016,11,1,7,15,212.0,28.5,2.6,20.5,53.0,22.37,11.07
2016,11,1,7,30,349.0,43.0,2.9,21.0,90.0,34.9,23.93
2016,11,1,7,45,437.0,52.5,3.2,21.5,138.0,41.24,29.94
2016,11,1,8,0,525.0,62.0,3.5,22.0,186.0,58.16,35.67
2016,11,1,8,15,579.5,68.5,3.65,22.5,235.5,104.81,58.82
2016,11,1,8,30,634.0,75.0,3.8,23.0,285.0,158.23,96.9
2016,11,1,8,45,673.5,79.0,4.0,24.0,333.0,212.74,141.33
2016,11,1,9,0,713.0,83.0,4.2,25.0,381.0,271.5,191.11
2016,11,1,9,15,738.0,86.5,4.2,25.5,424.5,330.85,242.21
2016,11,1,9,30,763.0,90.0,4.2,26.0,468.0,389.79,292.14
2016,11,1,9,45,515.0,169.5,4.25,26.5,433.5,394.55,300.94
2016,11,1,10,0,267.0,249.0,4.3,27.0,399.0,369.91,283.55
2016,11,1,10,15,277.0,263.0,4.3,27.0,427.0,406.99,312.42
2016,11,1,10,30,287.0,277.0,4.3,27.0,455.0,444.76,341.19
2016,11,1,10,45,268.5,293.0,4.3,27.5,464.5,466.36,356.48
2016,11,1,11,0,250.0,309.0,4.3,28.0,474.0,476.85,363.37
2016,11,1,11,15,257.5,312.5,4.3,28.5,486.0,510.26,387.25
2016,11,1,11,30,265.0,316.0,4.3,29.0,498.0,534.39,404.15
2016,11,1,11,45,281.0,321.5,4.3,29.5,517.0,567.2,427.29
2016,11,1,12,0,297.0,327.0,4.3,30.0,536.0,600.17,450.27
2016,11,1,12,15,286.5,329.0,4.3,30.0,530.5,606.19,454.36
2016,11,1,12,30,276.0,331.0,4.3,30.0,525.0,610.57,457.42
2016,11,1,12,45,166.5,319.0,4.3,30.0,436.0,491.02,369.51
2016,11,1,13,0,57.0,307.0,4.3,30.0,347.0,365.18,274.77
2016,11,1,13,15,186.0,302.5,4.3,30.0,426.5,503.0,380.64
2016,11,1,13,30,315.0,298.0,4.3,30.0,506.0,643.86,484.85
2016,11,1,13,45,317.0,285.5,4.3,30.0,488.5,636.5,479.9
2016,11,1,14,0,319.0,273.0,4.3,30.0,471.0,627.51,474.59
2016,11,1,14,15,260.5,266.0,4.25,30.0,422.5,565.99,429.84
2016,11,1,14,30,202.0,259.0,4.2,30.0,374.0,486.16,371.47
2016,11,1,14,45,111.5,223.5,4.2,30.0,286.0,359.49,276.12
2016,11,1,15,0,21.0,188.0,4.2,30.0,198.0,202.08,154.07
2016,11,1,15,15,387.0,130.5,4.1,29.5,294.0,528.55,414.28
2016,11,1,15,30,753.0,73.0,4.0,29.0,390.0,769.11,591.85
2016,11,1,15,45,717.5,69.0,3.95,29.0,342.5,713.72,551.97
2016,11,1,16,0,682.0,65.0,3.9,29.0,295.0,657.66,512.42
2016,11,1,16,15,632.0,60.0,3.45,28.5,245.0,594.31,465.96
2016,11,1,16,30,582.0,55.0,3.0,28.0,195.0,527.84,415.33
2016,11,1,16,45,497.0,47.5,2.65,27.5,146.5,436.09,342.84
2016,11,1,17,0,412.0,40.0,2.3,27.0,98.0,350.23,270.95
2016,11,1,17,15,272.0,27.5,2.2,26.5,59.0,233.43,163.91
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,85.63,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.5,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,23.0,12.0,2.5,21.0,13.0,10.91,0.0
2016,11,2,7,15,136.0,30.5,2.7,21.5,47.5,23.89,11.65
2016,11,2,7,30,249.0,49.0,2.9,22.0,82.0,37.88,26.26
2016,11,2,7,45,348.5,60.0,3.15,22.5,128.5,45.67,33.56
2016,11,2,8,0,448.0,71.0,3.4,23.0,175.0,64.37,41.77
2016,11,2,8,15,224.0,40.5,3.55,23.0,92.5,51.43,28.44
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,8.79,1.67
2016,11,2,8,45,0.0,35.5,3.85,23.5,35.5,31.29,20.31
2016,11,2,9,0,0.0,61.0,4.0,24.0,61.0,53.89,38.76
2016,11,2,9,15,359.0,81.5,4.05,24.5,258.0,197.97,147.24
2016,11,2,9,30,718.0,102.0,4.1,25.0,455.0,381.45,287.72
2016,11,2,9,45,483.0,176.0,4.15,26.0,421.5,385.78,294.95
2016,11,2,10,0,248.0,250.0,4.2,27.0,388.0,356.37,273.29
2016,11,2,10,15,243.5,266.5,4.15,27.0,409.0,385.72,296.18
2016,11,2,10,30,239.0,283.0,4.1,27.0,430.0,414.4,317.93
2016,11,2,10,45,526.0,197.5,4.05,27.5,537.0,550.26,422.41
2016,11,2,11,0,813.0,112.0,4.0,28.0,644.0,695.34,530.77
2016,11,2,11,15,818.5,113.5,3.9,28.0,660.5,737.4,559.91
2016,11,2,11,30,824.0,115.0,3.8,28.0,677.0,777.26,586.75
2016,11,2,11,45,508.5,227.5,3.75,28.0,576.0,667.4,504.87
2016,11,2,12,0,193.0,340.0,3.7,28.0,475.0,512.73,386.86
2016,11,2,12,15,506.5,229.5,3.6,28.0,583.5,706.33,534.02
2016,11,2,12,30,820.0,119.0,3.5,28.0,692.0,885.38,659.26
2016,11,2,12,45,811.5,121.0,3.4,28.0,682.5,898.65,666.5
2016,11,2,13,0,803.0,123.0,3.3,28.0,673.0,908.3,672.66
2016,11,2,13,15,796.0,122.0,3.15,28.0,656.0,912.41,674.91
2016,11,2,13,30,789.0,121.0,3.0,28.0,639.0,912.97,674.93
2016,11,2,13,45,775.0,121.0,2.95,28.0,614.0,904.47,669.79
2016,11,2,14,0,761.0,121.0,2.9,28.0,589.0,892.53,662.56
2016,11,2,14,15,746.0,118.5,2.8,27.5,557.5,879.56,655.74
2016,11,2,14,30,731.0,116.0,2.7,27.0,526.0,857.75,643.02
2016,11,2,14,45,684.0,121.5,2.65,27.0,484.0,813.23,613.88
2016,11,2,15,0,637.0,127.0,2.6,27.0,442.0,766.68,583.19
2016,11,2,15,15,607.0,121.5,2.45,27.0,400.0,721.07,552.19
2016,11,2,15,30,577.0,116.0,2.3,27.0,358.0,674.07,519.77
2016,11,2,15,45,523.5,111.5,2.2,27.0,310.5,601.8,468.66
2016,11,2,16,0,470.0,107.0,2.1,27.0,263.0,538.48,422.44
2016,11,2,16,15,410.5,96.5,1.9,26.5,216.5,464.87,367.06
2016,11,2,16,30,351.0,86.0,1.7,26.0,170.0,394.53,312.2
2016,11,2,16,45,258.0,71.5,1.55,25.5,125.0,299.95,236.33
2016,11,2,17,0,165.0,57.0,1.4,25.0,80.0,203.01,156.56
2016,11,2,17,15,82.5,34.5,1.5,24.5,46.0,118.43,79.85
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,20.5,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.82,0.0
2016,11,3,7,15,0.0,9.5,1.2,21.0,9.5,8.34,0.21
2016,11,3,7,30,0.0,17.0,1.4,21.0,17.0,14.94,7.0
2016,11,3,7,45,0.0,26.5,1.6,21.5,26.5,23.33,14.51
2016,11,3,8,0,0.0,36.0,1.8,22.0,36.0,31.72,20.79
2016,11,3,8,15,0.0,46.5,1.85,22.0,46.5,41.02,28.61
2016,11,3,8,30,0.0,57.0,1.9,22.0,57.0,50.34,36.35
2016,11,3,8,45,10.0,105.0,1.95,22.5,109.5,93.74,71.45
2016,11,3,9,0,20.0,153.0,2.0,23.0,162.0,138.37,106.92
2016,11,3,9,15,15.0,162.0,2.0,23.0,169.0,146.84,113.61
2016,11,3,9,30,10.0,171.0,2.0,23.0,176.0,154.58,119.63
2016,11,3,9,45,5.0,159.0,2.0,23.5,161.5,143.07,110.03
2016,11,3,10,0,0.0,147.0,2.0,24.0,147.0,130.58,99.67
2016,11,3,10,15,20.0,200.0,1.9,24.0,212.5,189.91,146.31
2016,11,3,10,30,40.0,253.0,1.8,24.0,278.0,258.75,199.28
2016,11,3,10,45,20.0,163.5,1.75,24.0,176.0,163.95,125.42
2016,11,3,11,0,0.0,74.0,1.7,24.0,74.0,65.56,47.26
2016,11,3,11,15,7.0,155.5,1.6,24.0,160.5,144.69,110.21
2016,11,3,11,30,14.0,237.0,1.5,24.0,247.0,227.43,174.09
2016,11,3,11,45,7.0,173.5,1.45,24.5,178.5,162.46,123.23
2016,11,3,12,0,0.0,110.0,1.4,25.0,110.0,98.01,72.54
2016,11,3,12,15,0.0,99.0,1.3,25.0,99.0,87.97,64.71
2016,11,3,12,30,0.0,88.0,1.2,25.0,88.0,78.07,56.89
2016,11,3,12,45,0.0,97.0,1.2,25.0,97.0,86.15,63.33
2016,11,3,13,0,0.0,106.0,1.2,25.0,106.0,94.46,69.92
2016,11,3,13,15,0.0,84.5,1.25,25.0,84.5,74.92,54.5
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,55.79,39.32
2016,11,3,13,45,0.0,65.0,1.4,25.0,65.0,57.55,40.82
2016,11,3,14,0,0.0,67.0,1.5,25.0,67.0,59.31,42.3
2016,11,3,14,15,0.0,52.0,1.55,25.0,52.0,45.98,31.65
2016,11,3,14,30,0.0,37.0,1.6,25.0,37.0,32.67,20.97
2016,11,3,14,45,0.0,22.5,1.65,25.0,22.5,19.84,10.58
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,7.04,0.12
2016,11,3,15,15,0.0,7.0,1.65,24.5,7.0,6.16,0.0
2016,11,3,15,30,0.0,6.0,1.6,24.0,6.0,5.28,0.0
2016,11,3,15,45,0.0,5.5,1.6,24.0,5.5,4.83,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.73,0.0
2016,11,4,7,15,0.0,12.0,3.25,18.0,12.0,10.55,1.5
2016,11,4,7,30,0.0,21.0,3.3,18.0,21.0,18.48,10.1
2016,11,4,7,45,0.0,33.5,3.4,18.0,33.5,29.53,20.13
2016,11,4,8,0,0.0,46.0,3.5,18.0,46.0,40.6,28.62
2016,11,4,8,15,0.0,59.0,3.55,18.0,59.0,52.01,38.36
2016,11,4,8,30,0.0,72.0,3.6,18.0,72.0,63.32,47.88
2016,11,4,8,45,22.5,117.5,3.7,18.5,127.0,106.62,82.87
2016,11,4,9,0,45.0,163.0,3.8,19.0,182.0,153.69,120.61
2016,11,4,9,15,28.5,167.5,3.8,19.0,180.0,157.02,123.71
2016,11,4,9,30,12.0,172.0,3.8,19.0,178.0,156.25,123.19
2016,11,4,9,45,29.0,201.0,3.8,19.5,216.5,193.77,152.91
2016,11,4,10,0,46.0,230.0,3.8,20.0,255.0,232.17,183.01
2016,11,4,10,15,28.0,216.5,3.75,20.0,232.0,213.98,168.22
2016,11,4,10,30,10.0,203.0,3.7,20.0,209.0,188.3,147.36
2016,11,4,10,45,6.5,193.0,3.65,20.5,197.5,177.8,138.51
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,166.81,129.27
2016,11,4,11,15,8.5,208.0,3.55,21.0,214.0,194.78,151.42
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,223.69,174.11
2016,11,4,11,45,18.0,247.5,3.5,21.5,259.5,242.13,188.14
2016,11,4,12,0,22.0,262.0,3.5,22.0,277.0,261.12,202.54
2016,11,4,12,15,11.0,194.5,3.45,22.0,202.0,187.08,144.49
2016,11,4,12,30,0.0,127.0,3.4,22.0,127.0,113.85,86.26
2016,11,4,12,45,3.0,161.5,3.35,22.0,163.5,149.33,114.72
2016,11,4,13,0,6.0,196.0,3.3,22.0,200.0,186.12,143.88
2016,11,4,13,15,10.5,212.5,3.25,22.0,219.5,207.63,160.99
2016,11,4,13,30,15.0,229.0,3.2,22.0,239.0,229.93,178.73
2016,11,4,13,45,7.5,198.0,3.2,22.5,203.0,192.11,148.69
2016,11,4,14,0,0.0,167.0,3.2,23.0,167.0,154.38,118.64
2016,11,4,14,15,7.0,182.0,3.15,22.5,186.0,177.44,137.76
2016,11,4,14,30,14.0,197.0,3.1,22.0,205.0,201.61,157.73
2016,11,4,14,45,7.0,142.0,3.1,22.0,146.0,138.17,107.22
2016,11,4,15,0,0.0,87.0,3.1,22.0,87.0,77.23,57.9
2016,11,4,15,15,0.0,52.5,3.0,21.5,52.5,46.36,32.83
2016,11,4,15,30,0.0,18.0,2.9,21.0,18.0,15.85,7.6
2016,11,4,15,45,0.0,15.5,2.85,21.0,15.5,13.63,5.79
2016,11,4,16,0,0.0,13.0,2.8,21.0,13.0,11.43,3.95
2016,11,4,16,15,0.0,10.5,2.6,20.5,10.5,9.22,2.11
2016,11,4,16,30,0.0,8.0,2.4,20.0,8.0,7.02,0.25
2016,11,4,16,45,0.0,6.0,2.25,20.0,6.0,5.26,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.5,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.75,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.73,0.0
2016,11,5,7,15,0.0,15.0,3.2,17.0,15.0,13.2,2.84
2016,11,5,7,30,0.0,27.0,3.3,17.0,27.0,23.8,14.64
2016,11,5,7,45,0.0,44.0,3.4,17.0,44.0,38.41,27.95
2016,11,5,8,0,0.0,61.0,3.5,17.0,61.0,52.72,38.93
2016,11,5,8,15,0.0,78.5,3.45,17.0,78.5,67.83,51.85
2016,11,5,8,30,0.0,96.0,3.4,17.0,96.0,83.17,64.76
2016,11,5,8,45,0.0,110.5,3.4,17.5,110.5,96.2,75.4
2016,11,5,9,0,0.0,125.0,3.4,18.0,125.0,109.32,85.93
2016,11,5,9,15,0.5,140.0,3.3,18.5,140.5,123.14,96.85
2016,11,5,9,30,1.0,155.0,3.2,19.0,156.0,137.14,107.78
2016,11,5,9,45,3.5,167.5,3.15,19.5,170.0,150.0,117.67
2016,11,5,10,0,6.0,180.0,3.1,20.0,184.0,163.23,127.79
2016,11,5,10,15,7.5,190.5,3.0,20.0,195.0,174.46,136.5
2016,11,5,10,30,9.0,201.0,2.9,20.0,206.0,185.91,145.37
2016,11,5,10,45,12.5,216.5,2.85,20.5,224.5,203.55,158.87
2016,11,5,11,0,16.0,232.0,2.8,21.0,243.0,221.73,172.66
2016,11,5,11,15,8.0,167.0,2.75,21.0,172.5,156.12,120.62
2016,11,5,11,30,0.0,102.0,2.7,21.0,102.0,90.64,68.07
2016,11,5,11,45,19.5,195.0,2.65,21.5,208.5,192.96,149.91
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,315.04,244.09
2016,11,5,12,15,29.0,270.5,2.55,22.0,291.0,291.07,225.05
2016,11,5,12,30,19.0,253.0,2.5,22.0,267.0,252.71,195.37
2016,11,5,12,45,38.5,276.5,2.5,22.0,303.0,311.84,241.61
2016,11,5,13,0,58.0,300.0,2.5,22.0,339.0,359.4,278.28
2016,11,5,13,15,31.5,246.0,2.5,22.0,267.5,277.21,214.98
2016,11,5,13,30,5.0,192.0,2.5,22.0,196.0,182.81,141.08
2016,11,5,13,45,33.5,229.0,2.55,22.5,250.0,264.92,206.39
2016,11,5,14,0,62.0,266.0,2.6,23.0,304.0,338.4,263.39
2016,11,5,14,15,31.0,199.0,2.6,23.0,218.0,232.8,181.37
2016,11,5,14,30,0.0,132.0,2.6,23.0,132.0,120.71,92.19
2016,11,5,14,45,0.0,99.5,2.65,23.0,99.5,89.09,67.11
2016,11,5,15,0,0.0,67.0,2.7,23.0,67.0,59.24,43.05
2016,11,5,15,15,0.0,101.0,2.7,22.5,101.0,91.66,69.8
2016,11,5,15,30,0.0,135.0,2.7,22.0,135.0,130.05,101.37
2016,11,5,15,45,0.0,117.0,2.7,22.0,117.0,112.55,87.33
2016,11,5,16,0,0.0,99.0,2.7,22.0,99.0,94.97,73.1
2016,11,5,16,15,0.0,81.0,2.55,21.5,81.0,77.26,58.67
2016,11,5,16,30,0.0,63.0,2.4,21.0,63.0,59.36,43.8
2016,11,5,16,45,85.5,57.5,2.3,20.5,69.0,134.13,106.8
2016,11,5,17,0,171.0,52.0,2.2,20.0,75.0,199.73,157.23
2016,11,5,17,15,94.0,30.5,2.15,19.5,42.0,115.93,73.72
2016,11,5,17,30,17.0,9.0,2.1,19.0,9.0,17.4,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,12.5,2.05,15.0,12.5,10.99,0.96
2016,11,6,7,30,0.0,25.0,2.2,15.0,25.0,22.03,13.23
2016,11,6,7,45,0.0,40.5,2.4,15.5,40.5,35.59,25.64
2016,11,6,8,0,0.0,56.0,2.6,16.0,56.0,48.75,35.73
2016,11,6,8,15,0.0,72.5,2.7,16.5,72.5,62.98,47.85
2016,11,6,8,30,0.0,89.0,2.8,17.0,89.0,77.41,59.92
2016,11,6,8,45,0.0,104.5,2.9,17.5,104.5,91.17,71.2
2016,11,6,9,0,0.0,120.0,3.0,18.0,120.0,105.07,82.41
2016,11,6,9,15,0.0,135.0,3.05,18.5,135.0,118.66,93.2
2016,11,6,9,30,0.0,150.0,3.1,19.0,150.0,132.39,103.95
2016,11,6,9,45,2.0,161.5,3.2,19.5,162.5,144.04,112.9
2016,11,6,10,0,4.0,173.0,3.3,20.0,175.0,155.98,122.04
2016,11,6,10,15,5.5,181.5,3.35,20.0,185.0,165.22,129.21
2016,11,6,10,30,7.0,190.0,3.4,20.0,195.0,174.66,136.55
2016,11,6,10,45,8.0,197.5,3.5,20.5,203.0,183.05,142.78
2016,11,6,11,0,9.0,205.0,3.6,21.0,211.0,191.58,149.11
2016,11,6,11,15,9.5,210.0,3.55,21.0,216.5,197.53,153.65
2016,11,6,11,30,10.0,215.0,3.5,21.0,222.0,203.55,158.28
2016,11,6,11,45,58.5,270.5,3.5,21.0,311.0,309.35,242.1
2016,11,6,12,0,107.0,326.0,3.5,21.0,400.0,412.78,321.97
2016,11,6,12,15,53.5,172.5,3.4,21.0,209.5,211.09,165.43
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,16.79,8.09
2016,11,6,12,45,0.0,51.5,3.25,21.0,51.5,45.59,31.68
2016,11,6,13,0,0.0,84.0,3.2,21.0,84.0,74.48,55.15
2016,11,6,13,15,0.0,49.5,3.1,21.0,49.5,43.8,30.24
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,13.25,5.25
2016,11,6,13,45,0.0,44.0,2.95,21.0,44.0,38.91,26.35
2016,11,6,14,0,0.0,73.0,2.9,21.0,73.0,64.63,47.43
2016,11,6,14,15,0.0,42.0,2.9,20.5,42.0,37.11,25.02
2016,11,6,14,30,0.0,11.0,2.9,20.0,11.0,9.7,2.41
2016,11,6,14,45,0.0,28.5,2.9,20.0,28.5,25.14,15.3
2016,11,6,15,0,0.0,46.0,2.9,20.0,46.0,40.61,28.22
2016,11,6,15,15,0.0,37.0,2.9,20.0,37.0,32.63,21.65
2016,11,6,15,30,0.0,28.0,2.9,20.0,28.0,24.67,15.06
2016,11,6,15,45,0.0,24.5,2.9,20.0,24.5,21.57,12.51
2016,11,6,16,0,0.0,21.0,2.9,20.0,21.0,18.47,9.93
2016,11,6,16,15,0.0,17.0,2.65,19.5,17.0,14.94,6.97
2016,11,6,16,30,0.0,13.0,2.4,19.0,13.0,11.42,3.98
2016,11,6,16,45,0.0,9.5,2.2,19.0,9.5,8.34,1.31
2016,11,6,17,0,0.0,6.0,2.0,19.0,6.0,5.26,0.0
2016,11,6,17,15,0.0,3.0,1.85,18.5,3.0,2.63,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.0,20.5,1.7,17.0,36.0,16.08,3.0
2016,11,7,7,30,262.0,41.0,1.9,17.0,72.0,31.9,21.37
2016,11,7,7,45,356.5,52.0,2.15,17.5,116.5,39.87,29.09
2016,11,7,8,0,451.0,63.0,2.4,18.0,161.0,56.72,37.08
2016,11,7,8,15,225.5,34.0,2.45,18.0,83.0,45.27,23.99
2016,11,7,8,30,0.0,5.0,2.5,18.0,5.0,4.39,0.0
2016,11,7,8,45,0.0,6.0,2.6,18.5,6.0,5.27,0.0
2016,11,7,9,0,0.0,7.0,2.7,19.0,7.0,6.15,0.0
2016,11,7,9,15,0.0,26.0,2.7,19.0,26.0,22.91,13.63
2016,11,7,9,30,0.0,45.0,2.7,19.0,45.0,39.72,27.63
2016,11,7,9,45,0.0,27.0,2.75,19.5,27.0,23.81,14.24
2016,11,7,10,0,0.0,9.0,2.8,20.0,9.0,7.93,0.95
2016,11,7,10,15,0.0,29.5,2.8,20.0,29.5,26.04,15.97
2016,11,7,10,30,0.0,50.0,2.8,20.0,50.0,44.21,30.9
2016,11,7,10,45,0.0,104.0,2.85,20.5,104.0,92.36,70.02
2016,11,7,11,0,0.0,158.0,2.9,21.0,158.0,141.73,109.36
2016,11,7,11,15,2.0,172.0,2.85,21.0,174.0,156.43,120.9
2016,11,7,11,30,4.0,186.0,2.8,21.0,190.0,171.5,132.76
2016,11,7,11,45,2.0,170.0,2.8,21.5,172.0,155.27,119.51
2016,11,7,12,0,0.0,154.0,2.8,22.0,154.0,138.86,106.2
2016,11,7,12,15,0.0,143.5,2.75,22.0,143.5,129.2,98.54
2016,11,7,12,30,0.0,133.0,2.7,22.0,133.0,119.5,90.84
2016,11,7,12,45,0.0,144.5,2.7,22.5,144.5,130.51,99.45
2016,11,7,13,0,0.0,156.0,2.7,23.0,156.0,141.75,108.19
2016,11,7,13,15,0.0,121.5,2.65,23.0,121.5,109.06,82.32
2016,11,7,13,30,0.0,87.0,2.6,23.0,87.0,77.12,56.89
2016,11,7,13,45,0.0,115.5,2.55,23.0,115.5,103.64,78.28
2016,11,7,14,0,0.0,144.0,2.5,23.0,144.0,131.62,100.71
2016,11,7,14,15,0.0,104.0,2.4,23.0,104.0,93.0,69.95
2016,11,7,14,30,0.0,64.0,2.3,23.0,64.0,56.6,40.68
2016,11,7,14,45,4.5,115.5,2.25,23.0,117.5,109.1,83.57
2016,11,7,15,0,9.0,167.0,2.2,23.0,171.0,169.07,131.92
2016,11,7,15,15,4.5,122.5,2.1,22.5,124.5,118.28,91.43
2016,11,7,15,30,0.0,78.0,2.0,22.0,78.0,69.31,51.76
2016,11,7,15,45,0.0,68.0,1.9,22.0,68.0,60.11,44.35
2016,11,7,16,0,0.0,58.0,1.8,22.0,58.0,51.23,37.07
2016,11,7,16,15,215.5,64.0,1.6,21.5,112.0,269.75,221.05
2016,11,7,16,30,431.0,70.0,1.4,21.0,166.0,429.65,346.58
2016,11,7,16,45,341.5,57.5,1.25,21.0,121.0,337.25,268.98
2016,11,7,17,0,252.0,45.0,1.1,21.0,76.0,252.62,196.19
2016,11,7,17,15,139.0,27.0,1.1,20.5,43.0,146.34,86.14
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,22.24,0.0
2016,11,7,17,45,13.0,4.5,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,10.55,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,21.15,12.19
2016,11,8,7,45,0.0,40.0,3.45,17.0,40.0,35.09,24.95
2016,11,8,8,0,0.0,56.0,3.6,17.0,56.0,48.62,35.42
2016,11,8,8,15,0.0,72.5,3.6,17.0,72.5,62.88,47.65
2016,11,8,8,30,0.0,89.0,3.6,17.0,89.0,77.34,59.87
2016,11,8,8,45,0.0,92.0,3.65,17.5,92.0,80.61,62.42
2016,11,8,9,0,0.0,95.0,3.7,18.0,95.0,83.63,64.67
2016,11,8,9,15,0.0,85.5,3.7,18.0,85.5,75.59,57.8
2016,11,8,9,30,0.0,76.0,3.7,18.0,76.0,67.24,50.69
2016,11,8,9,45,0.0,112.0,3.7,18.0,112.0,99.22,77.01
2016,11,8,10,0,0.0,148.0,3.7,18.0,148.0,131.6,103.31
2016,11,8,10,15,3.0,167.5,3.75,18.0,169.5,151.21,119.01
2016,11,8,10,30,6.0,187.0,3.8,18.0,191.0,171.4,135.13
2016,11,8,10,45,30.0,231.5,3.9,18.0,251.0,235.9,187.02
2016,11,8,11,0,54.0,276.0,4.0,18.0,311.0,299.39,237.39
2016,11,8,11,15,36.0,259.0,4.1,18.0,282.5,273.41,216.32
2016,11,8,11,30,18.0,242.0,4.2,18.0,254.0,235.79,186.09
2016,11,8,11,45,30.0,264.5,4.3,18.0,284.5,280.52,221.84
2016,11,8,12,0,42.0,287.0,4.4,18.0,315.0,317.12,250.83
2016,11,8,12,15,43.5,288.5,4.4,18.0,318.0,323.48,255.78
2016,11,8,12,30,45.0,290.0,4.4,18.0,321.0,329.9,260.91
2016,11,8,12,45,37.0,276.5,4.45,18.5,302.0,311.16,245.71
2016,11,8,13,0,29.0,263.0,4.5,19.0,283.0,291.81,230.1
2016,11,8,13,15,25.0,251.0,4.5,19.0,267.5,261.29,206.26
2016,11,8,13,30,21.0,239.0,4.5,19.0,252.0,246.68,194.87
2016,11,8,13,45,10.5,203.0,4.5,19.0,209.5,200.63,158.13
2016,11,8,14,0,0.0,167.0,4.5,19.0,167.0,154.79,121.16
2016,11,8,14,15,0.0,147.0,4.45,19.0,147.0,135.33,105.68
2016,11,8,14,30,0.0,127.0,4.4,19.0,127.0,115.91,90.11
2016,11,8,14,45,0.0,81.0,4.35,19.0,81.0,71.7,53.99
2016,11,8,15,0,0.0,35.0,4.3,19.0,35.0,30.87,20.2
2016,11,8,15,15,2.0,86.0,4.15,18.5,87.0,78.52,60.23
2016,11,8,15,30,4.0,137.0,4.0,18.0,139.0,136.56,108.71
2016,11,8,15,45,2.0,119.5,3.85,18.0,120.5,117.91,93.37
2016,11,8,16,0,0.0,102.0,3.7,18.0,102.0,99.33,77.97
2016,11,8,16,15,0.0,83.0,3.6,17.5,83.0,80.47,62.32
2016,11,8,16,30,0.0,64.0,3.5,17.0,64.0,61.34,46.14
2016,11,8,16,45,0.0,46.5,3.4,17.0,46.5,43.7,30.91
2016,11,8,17,0,0.0,29.0,3.3,17.0,29.0,25.58,15.2
2016,11,8,17,15,0.0,14.5,3.3,17.0,14.5,12.76,2.03
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
