Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,4.0,3.35,14.0,4.0,3.5,0.0
2016,11,9,7,30,0.0,8.0,3.4,14.0,8.0,7.02,0.31
2016,11,9,7,45,0.0,13.5,3.45,14.0,13.5,11.85,4.81
2016,11,9,8,0,0.0,19.0,3.5,14.0,19.0,16.7,8.65
2016,11,9,8,15,0.0,25.0,3.6,14.0,25.0,22.0,13.28
2016,11,9,8,30,0.0,31.0,3.7,14.0,31.0,27.3,17.86
2016,11,9,8,45,0.0,46.0,3.8,14.5,46.0,40.58,29.16
2016,11,9,9,0,0.0,61.0,3.9,15.0,61.0,53.89,40.33
2016,11,9,9,15,0.0,62.0,3.95,15.0,62.0,54.78,40.97
2016,11,9,9,30,0.0,63.0,4.0,15.0,63.0,55.68,41.6
2016,11,9,9,45,0.0,62.5,4.05,15.5,62.5,55.25,41.04
2016,11,9,10,0,0.0,62.0,4.1,16.0,62.0,54.82,40.48
2016,11,9,10,15,0.0,66.0,4.1,16.0,66.0,58.39,43.36
2016,11,9,10,30,0.0,70.0,4.1,16.0,70.0,61.96,46.24
2016,11,9,10,45,0.0,41.5,4.15,16.0,41.5,36.68,25.09
2016,11,9,11,0,0.0,13.0,4.2,16.0,13.0,11.48,3.97
2016,11,9,11,15,0.0,13.0,4.2,16.0,13.0,11.48,3.96
2016,11,9,11,30,0.0,13.0,4.2,16.0,13.0,11.48,3.96
2016,11,9,11,45,6.0,120.0,4.25,16.5,124.0,111.97,87.23
2016,11,9,12,0,12.0,227.0,4.3,17.0,235.0,218.91,173.45
2016,11,9,12,15,12.0,227.0,4.2,17.0,235.5,219.94,174.03
2016,11,9,12,30,12.0,227.0,4.1,17.0,236.0,220.98,174.86
2016,11,9,12,45,6.0,195.0,4.1,17.5,200.0,184.83,145.5
2016,11,9,13,0,0.0,163.0,4.1,18.0,164.0,148.61,116.02
2016,11,9,13,15,0.0,143.5,4.05,18.0,144.0,130.09,101.18
2016,11,9,13,30,0.0,124.0,4.0,18.0,124.0,111.62,86.3
2016,11,9,13,45,7.0,167.0,4.0,18.0,171.5,160.69,126.6
2016,11,9,14,0,14.0,210.0,4.0,18.0,219.0,212.89,169.02
2016,11,9,14,15,7.0,178.0,4.0,18.0,182.5,173.95,137.62
2016,11,9,14,30,0.0,146.0,4.0,18.0,146.0,135.29,106.25
2016,11,9,14,45,0.0,81.5,4.0,18.0,81.5,72.14,54.57
2016,11,9,15,0,0.0,17.0,4.0,18.0,17.0,14.98,6.95
2016,11,9,15,15,0.0,38.5,3.9,18.0,38.5,33.96,22.99
2016,11,9,15,30,0.0,60.0,3.8,18.0,60.0,53.0,39.07
2016,11,9,15,45,0.0,52.0,3.7,18.0,52.0,45.9,33.18
2016,11,9,16,0,0.0,44.0,3.6,18.0,44.0,38.8,27.24
2016,11,9,16,15,0.0,36.0,3.3,17.5,36.0,31.72,21.29
2016,11,9,16,30,0.0,28.0,3.0,17.0,28.0,24.65,15.24
2016,11,9,16,45,0.0,20.0,2.7,17.0,20.0,17.59,9.09
2016,11,9,17,0,0.0,12.0,2.4,17.0,12.0,10.54,2.93
2016,11,9,17,15,0.0,6.0,2.35,16.5,6.0,5.26,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.5,2.3,13.0,13.5,11.88,0.0
2016,11,10,7,30,0.0,27.0,2.3,13.0,27.0,23.78,14.52
2016,11,10,7,45,0.0,45.5,2.35,13.0,45.5,39.22,28.97
2016,11,10,8,0,0.0,64.0,2.4,13.0,64.0,54.59,41.06
2016,11,10,8,15,0.0,83.5,2.35,13.0,83.5,71.46,55.72
2016,11,10,8,30,0.0,103.0,2.3,13.0,103.0,88.63,70.41
2016,11,10,8,45,141.0,127.5,2.25,13.5,182.0,139.09,106.89
2016,11,10,9,0,282.0,152.0,2.2,14.0,261.0,209.37,161.09
2016,11,10,9,15,181.0,175.5,2.2,14.5,248.5,215.35,170.03
2016,11,10,9,30,80.0,199.0,2.2,15.0,236.0,208.13,166.36
2016,11,10,9,45,142.0,218.5,2.25,15.5,291.0,263.32,210.44
2016,11,10,10,0,204.0,238.0,2.3,16.0,346.0,322.61,257.43
2016,11,10,10,15,124.0,241.5,2.25,16.0,308.5,296.23,236.44
2016,11,10,10,30,44.0,245.0,2.2,16.0,271.0,254.37,202.45
2016,11,10,10,45,151.0,266.5,2.2,16.5,360.0,355.87,283.45
2016,11,10,11,0,258.0,288.0,2.2,17.0,449.0,469.72,371.24
2016,11,10,11,15,252.5,297.5,2.2,17.0,459.0,480.17,378.62
2016,11,10,11,30,247.0,307.0,2.2,17.0,469.0,498.91,392.6
2016,11,10,11,45,200.5,315.0,2.2,17.5,447.5,482.37,378.38
2016,11,10,12,0,154.0,323.0,2.2,18.0,426.0,462.34,361.6
2016,11,10,12,15,86.5,285.0,2.3,18.0,343.0,356.99,280.73
2016,11,10,12,30,19.0,247.0,2.4,18.0,260.0,247.3,194.15
2016,11,10,12,45,217.5,258.5,2.5,18.5,401.0,485.77,383.86
2016,11,10,13,0,416.0,270.0,2.6,19.0,542.0,687.95,535.6
2016,11,10,13,15,291.0,284.5,2.7,19.0,472.5,597.3,466.0
2016,11,10,13,30,166.0,299.0,2.8,19.0,403.0,486.26,381.42
2016,11,10,13,45,191.5,285.0,2.9,19.0,401.0,498.36,392.88
2016,11,10,14,0,217.0,271.0,3.0,19.0,399.0,509.59,403.13
2016,11,10,14,15,217.5,255.5,2.95,19.0,377.5,494.42,392.49
2016,11,10,14,30,218.0,240.0,2.9,19.0,356.0,478.24,381.21
2016,11,10,14,45,195.5,223.5,2.9,19.0,322.0,438.78,351.49
2016,11,10,15,0,173.0,207.0,2.9,19.0,288.0,399.16,321.35
2016,11,10,15,15,167.5,188.0,2.75,19.0,260.5,371.26,300.31
2016,11,10,15,30,162.0,169.0,2.6,19.0,233.0,342.89,278.58
2016,11,10,15,45,155.0,147.5,2.5,19.0,202.5,309.38,252.45
2016,11,10,16,0,148.0,126.0,2.4,19.0,172.0,275.5,225.48
2016,11,10,16,15,133.5,105.0,2.05,18.0,140.5,236.41,193.93
2016,11,10,16,30,119.0,84.0,1.7,17.0,109.0,197.65,161.63
2016,11,10,16,45,95.5,62.5,1.4,16.5,79.5,152.15,122.35
2016,11,10,17,0,72.0,41.0,1.1,16.0,50.0,106.99,82.16
2016,11,10,17,15,36.0,20.5,1.05,15.5,25.0,50.98,21.67
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.0,1.75,11.5,8.0,7.02,0.0
2016,11,11,7,30,0.0,16.0,2.0,12.0,16.0,14.07,6.26
2016,11,11,7,45,0.0,27.5,2.25,13.0,27.5,24.22,15.74
2016,11,11,8,0,0.0,39.0,2.5,14.0,39.0,34.39,23.73
2016,11,11,8,15,0.0,50.5,2.35,14.5,50.5,44.58,32.56
2016,11,11,8,30,0.0,62.0,2.2,15.0,62.0,54.73,41.19
2016,11,11,8,45,39.5,110.5,2.05,15.5,126.0,104.09,81.05
2016,11,11,9,0,79.0,159.0,1.9,16.0,190.0,159.16,125.27
2016,11,11,9,15,39.5,88.5,1.95,16.5,104.0,91.78,70.7
2016,11,11,9,30,0.0,18.0,2.0,17.0,18.0,15.85,7.76
2016,11,11,9,45,0.0,76.0,2.05,17.5,76.0,67.24,50.75
2016,11,11,10,0,0.0,134.0,2.1,18.0,134.0,119.09,93.1
2016,11,11,10,15,0.0,79.0,2.1,18.5,79.0,69.94,52.41
2016,11,11,10,30,0.0,24.0,2.1,19.0,24.0,21.18,11.98
2016,11,11,10,45,0.0,45.5,2.15,19.5,45.5,40.22,27.67
2016,11,11,11,0,0.0,67.0,2.2,20.0,67.0,59.32,43.21
2016,11,11,11,15,19.5,169.0,2.2,20.0,182.0,172.54,134.93
2016,11,11,11,30,39.0,271.0,2.2,20.0,297.0,291.65,228.16
2016,11,11,11,45,84.0,295.0,2.2,20.5,351.0,356.08,277.74
2016,11,11,12,0,129.0,319.0,2.2,21.0,405.0,437.36,339.06
2016,11,11,12,15,243.0,305.0,2.2,21.0,467.0,526.91,408.22
2016,11,11,12,30,357.0,291.0,2.2,21.0,529.0,636.21,489.79
2016,11,11,12,45,624.0,187.5,2.25,21.5,596.5,796.08,608.36
2016,11,11,13,0,891.0,84.0,2.3,22.0,664.0,922.6,693.09
2016,11,11,13,15,886.0,83.5,2.3,22.0,648.0,929.48,697.01
2016,11,11,13,30,881.0,83.0,2.3,22.0,632.0,932.68,699.84
2016,11,11,13,45,873.5,81.5,2.3,22.0,608.5,928.66,698.03
2016,11,11,14,0,866.0,80.0,2.3,22.0,585.0,921.01,694.02
2016,11,11,14,15,854.0,78.5,2.25,22.0,554.0,905.64,684.49
2016,11,11,14,30,842.0,77.0,2.2,22.0,523.0,886.95,672.88
2016,11,11,14,45,673.0,114.0,2.2,22.0,454.5,784.78,603.83
2016,11,11,15,0,504.0,151.0,2.2,22.0,386.0,660.56,516.9
2016,11,11,15,15,487.5,139.0,2.05,21.5,348.5,623.16,491.91
2016,11,11,15,30,471.0,127.0,1.9,21.0,311.0,584.44,464.72
2016,11,11,15,45,453.5,112.0,1.8,21.0,270.5,540.0,432.05
2016,11,11,16,0,436.0,97.0,1.7,21.0,230.0,494.74,397.86
2016,11,11,16,15,398.5,83.0,1.45,20.5,188.0,435.24,351.3
2016,11,11,16,30,361.0,69.0,1.2,20.0,146.0,377.23,304.16
2016,11,11,16,45,301.5,53.5,0.95,19.5,106.0,304.23,243.08
2016,11,11,17,0,242.0,38.0,0.7,19.0,66.0,235.93,182.31
2016,11,11,17,15,121.0,19.0,0.7,18.5,33.0,118.26,51.09
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,12.48,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,25.3,15.59
2016,11,12,7,45,453.5,40.0,3.45,12.5,113.0,31.71,22.32
2016,11,12,8,0,551.0,49.0,3.6,13.0,159.0,44.44,27.86
2016,11,12,8,15,609.0,55.0,3.6,13.5,208.0,91.47,49.62
2016,11,12,8,30,667.0,61.0,3.6,14.0,257.0,145.51,88.28
2016,11,12,8,45,704.0,65.5,3.65,14.5,304.0,202.98,136.76
2016,11,12,9,0,741.0,70.0,3.7,15.0,351.0,261.79,188.89
2016,11,12,9,15,767.0,73.0,3.65,15.5,394.5,319.22,240.68
2016,11,12,9,30,793.0,76.0,3.6,16.0,438.0,378.59,293.23
2016,11,12,9,45,809.5,79.5,3.55,16.5,476.0,435.97,342.95
2016,11,12,10,0,826.0,83.0,3.5,17.0,514.0,493.64,391.28
2016,11,12,10,15,839.0,85.0,3.4,17.5,545.5,547.89,435.29
2016,11,12,10,30,852.0,87.0,3.3,18.0,577.0,601.47,477.26
2016,11,12,10,45,858.5,89.0,3.2,18.5,601.0,646.93,511.88
2016,11,12,11,0,865.0,91.0,3.1,19.0,625.0,692.86,545.68
2016,11,12,11,15,870.5,92.0,3.0,19.0,642.0,734.99,575.77
2016,11,12,11,30,876.0,93.0,2.9,19.0,659.0,774.8,603.07
2016,11,12,11,45,882.5,92.0,2.85,19.5,668.5,810.72,626.44
2016,11,12,12,0,889.0,91.0,2.8,20.0,678.0,843.95,647.7
2016,11,12,12,15,889.0,91.0,2.7,20.0,678.5,869.89,664.65
2016,11,12,12,30,889.0,91.0,2.6,20.0,679.0,892.51,679.31
2016,11,12,12,45,885.5,91.0,2.55,20.5,670.5,908.6,688.61
2016,11,12,13,0,882.0,91.0,2.5,21.0,662.0,921.09,695.6
2016,11,12,13,15,876.5,90.0,2.45,21.0,646.0,926.95,699.57
2016,11,12,13,30,871.0,89.0,2.4,21.0,630.0,929.14,701.28
2016,11,12,13,45,565.0,175.5,2.4,21.0,521.5,755.7,582.16
2016,11,12,14,0,259.0,262.0,2.4,21.0,413.0,555.8,432.21
2016,11,12,14,15,129.5,172.5,2.4,20.5,248.0,311.41,247.97
2016,11,12,14,30,0.0,83.0,2.4,20.0,83.0,73.49,54.93
2016,11,12,14,45,0.0,83.5,2.4,20.0,83.5,73.92,55.65
2016,11,12,15,0,0.0,84.0,2.4,20.0,84.0,74.53,56.31
2016,11,12,15,15,0.0,76.0,2.3,20.0,76.0,67.23,50.43
2016,11,12,15,30,0.0,68.0,2.2,20.0,68.0,60.11,44.66
2016,11,12,15,45,0.0,59.0,2.1,20.0,59.0,52.11,38.1
2016,11,12,16,0,0.0,50.0,2.0,20.0,50.0,44.12,31.47
2016,11,12,16,15,0.0,40.5,1.75,19.5,40.5,35.71,24.44
2016,11,12,16,30,0.0,31.0,1.5,19.0,31.0,27.3,17.31
2016,11,12,16,45,0.0,22.5,1.3,18.5,22.5,19.79,10.83
2016,11,12,17,0,0.0,14.0,1.1,18.0,14.0,12.3,4.26
2016,11,12,17,15,0.0,7.0,1.1,17.5,7.0,6.14,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,134.5,17.0,1.2,11.0,30.5,13.43,0.0
2016,11,13,7,30,269.0,34.0,1.4,11.0,61.0,28.14,17.88
2016,11,13,7,45,370.0,45.5,1.65,11.5,106.0,36.6,26.72
2016,11,13,8,0,471.0,57.0,1.9,12.0,151.0,49.96,33.69
2016,11,13,8,15,533.0,65.0,1.8,12.5,198.5,93.93,54.89
2016,11,13,8,30,595.0,73.0,1.7,13.0,246.0,145.58,91.7
2016,11,13,8,45,582.5,86.5,1.6,14.0,280.0,194.8,134.53
2016,11,13,9,0,570.0,100.0,1.5,15.0,314.0,242.22,177.2
2016,11,13,9,15,656.0,96.0,1.4,15.5,371.0,302.92,227.95
2016,11,13,9,30,742.0,92.0,1.3,16.0,428.0,372.45,285.44
2016,11,13,9,45,763.0,95.0,1.25,17.0,466.5,429.89,332.71
2016,11,13,10,0,784.0,98.0,1.2,18.0,505.0,486.9,377.82
2016,11,13,10,15,799.0,100.5,1.1,18.5,537.0,540.74,419.19
2016,11,13,10,30,814.0,103.0,1.0,19.0,569.0,594.21,458.56
2016,11,13,10,45,823.5,105.0,0.95,19.5,594.0,643.03,493.46
2016,11,13,11,0,833.0,107.0,0.9,20.0,619.0,690.42,526.14
2016,11,13,11,15,839.5,108.5,0.9,20.0,636.0,733.46,556.32
2016,11,13,11,30,846.0,110.0,0.9,20.0,653.0,774.35,583.18
2016,11,13,11,45,846.5,112.0,0.95,20.5,661.5,808.67,605.0
2016,11,13,12,0,847.0,114.0,1.0,21.0,670.0,840.08,624.83
2016,11,13,12,15,847.0,114.0,1.05,21.0,670.5,865.82,642.1
2016,11,13,12,30,847.0,114.0,1.1,21.0,671.0,888.32,657.4
2016,11,13,12,45,846.0,112.5,1.15,21.5,663.5,904.91,667.7
2016,11,13,13,0,845.0,111.0,1.2,22.0,656.0,918.04,675.92
2016,11,13,13,15,839.0,110.0,1.2,22.0,639.5,923.6,679.93
2016,11,13,13,30,833.0,109.0,1.2,22.0,623.0,925.54,681.85
2016,11,13,13,45,824.5,106.5,1.3,22.0,599.5,919.78,680.51
2016,11,13,14,0,816.0,104.0,1.4,22.0,576.0,910.46,676.98
2016,11,13,14,15,802.0,102.0,1.4,22.0,544.5,893.16,666.87
2016,11,13,14,30,788.0,100.0,1.4,22.0,513.0,872.59,654.73
2016,11,13,14,45,748.0,103.0,1.4,22.0,472.5,837.33,632.69
2016,11,13,15,0,708.0,106.0,1.4,22.0,432.0,794.71,605.51
2016,11,13,15,15,679.0,101.0,1.35,21.5,389.5,750.11,577.13
2016,11,13,15,30,650.0,96.0,1.3,21.0,347.0,703.94,546.98
2016,11,13,15,45,600.5,91.5,1.3,21.0,299.5,640.3,502.77
2016,11,13,16,0,551.0,87.0,1.3,21.0,252.0,576.8,457.25
2016,11,13,16,15,490.0,77.5,1.2,20.5,204.5,499.87,399.64
2016,11,13,16,30,429.0,68.0,1.1,20.0,157.0,424.3,339.97
2016,11,13,16,45,335.0,54.5,1.0,19.5,112.5,328.49,261.58
2016,11,13,17,0,241.0,41.0,0.9,19.0,68.0,240.88,185.06
2016,11,13,17,15,120.5,20.5,0.95,18.5,34.0,120.08,39.08
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,131.0,17.5,2.1,12.5,30.0,13.85,0.0
2016,11,14,7,30,262.0,35.0,2.4,13.0,60.0,27.47,16.9
2016,11,14,7,45,364.0,47.0,2.7,13.5,104.5,38.15,27.77
2016,11,14,8,0,466.0,59.0,3.0,14.0,149.0,51.31,39.92
2016,11,14,8,15,528.5,67.0,3.05,14.5,197.0,94.85,55.56
2016,11,14,8,30,591.0,75.0,3.1,15.0,245.0,146.18,91.85
2016,11,14,8,45,638.0,80.0,3.2,16.0,293.0,199.21,135.3
2016,11,14,9,0,685.0,85.0,3.3,17.0,341.0,257.43,185.37
2016,11,14,9,15,714.0,89.5,3.3,17.5,384.5,314.36,235.73
2016,11,14,9,30,743.0,94.0,3.3,18.0,428.0,373.7,287.34
2016,11,14,9,45,767.5,96.0,3.3,19.0,466.5,431.67,336.09
2016,11,14,10,0,792.0,98.0,3.3,20.0,505.0,489.57,383.19
2016,11,14,10,15,806.0,100.5,3.25,20.5,537.0,543.22,426.16
2016,11,14,10,30,820.0,103.0,3.2,21.0,569.0,596.39,467.36
2016,11,14,10,45,832.5,103.5,3.2,21.5,594.5,645.81,504.73
2016,11,14,11,0,845.0,104.0,3.2,22.0,620.0,693.99,540.18
2016,11,14,11,15,851.0,105.0,3.15,22.5,636.5,736.55,570.2
2016,11,14,11,30,857.0,106.0,3.1,23.0,653.0,776.88,596.7
2016,11,14,11,45,876.5,99.0,3.05,23.5,665.0,810.48,618.17
2016,11,14,12,0,896.0,92.0,3.0,24.0,677.0,847.67,641.95
2016,11,14,12,15,896.0,92.0,2.9,24.0,677.5,873.82,658.85
2016,11,14,12,30,896.0,92.0,2.8,24.0,678.0,896.64,673.51
2016,11,14,12,45,894.0,91.0,2.75,24.5,670.0,913.1,682.96
2016,11,14,13,0,892.0,90.0,2.7,25.0,662.0,925.97,690.12
2016,11,14,13,15,886.5,89.0,2.65,25.0,646.0,932.0,694.18
2016,11,14,13,30,881.0,88.0,2.6,25.0,630.0,934.33,696.01
2016,11,14,13,45,874.0,86.5,2.55,25.0,606.0,931.0,694.25
2016,11,14,14,0,867.0,85.0,2.5,25.0,582.0,924.07,690.29
2016,11,14,14,15,854.5,83.0,2.4,25.0,551.0,917.26,686.16
2016,11,14,14,30,842.0,81.0,2.3,25.0,520.0,897.68,673.57
2016,11,14,14,45,825.5,78.5,2.25,25.0,483.0,870.59,656.49
2016,11,14,15,0,809.0,76.0,2.2,25.0,446.0,840.58,637.41
2016,11,14,15,15,784.5,72.5,2.0,24.5,403.0,799.64,610.54
2016,11,14,15,30,760.0,69.0,1.8,24.0,360.0,756.66,581.82
2016,11,14,15,45,727.5,64.5,1.65,24.0,313.5,704.13,544.96
2016,11,14,16,0,695.0,60.0,1.5,24.0,267.0,650.71,506.47
2016,11,14,16,15,640.5,54.0,1.35,23.0,218.0,578.39,454.44
2016,11,14,16,30,586.0,48.0,1.2,22.0,169.0,514.26,405.87
2016,11,14,16,45,499.0,39.5,1.05,21.5,122.0,421.77,331.4
2016,11,14,17,0,412.0,31.0,0.9,21.0,75.0,335.81,254.74
2016,11,14,17,15,206.0,15.5,0.95,20.5,37.5,164.68,44.84
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.0,12.5,2.5,12.0,33.0,11.37,0.0
2016,11,15,7,30,450.0,25.0,2.8,13.0,66.0,22.12,12.29
2016,11,15,7,45,547.0,32.0,3.15,14.0,114.0,27.55,18.42
2016,11,15,8,0,644.0,39.0,3.5,15.0,162.0,38.0,27.99
2016,11,15,8,15,700.0,43.5,3.3,15.5,212.0,88.54,43.92
2016,11,15,8,30,756.0,48.0,3.1,16.0,262.0,145.75,83.87
2016,11,15,8,45,791.5,51.0,2.95,16.5,310.5,205.99,134.23
2016,11,15,9,0,827.0,54.0,2.8,17.0,359.0,267.34,188.4
2016,11,15,9,15,851.0,56.5,2.6,18.0,403.5,327.72,242.02
2016,11,15,9,30,875.0,59.0,2.4,19.0,448.0,389.6,295.5
2016,11,15,9,45,892.0,60.5,2.25,20.0,487.0,448.66,345.03
2016,11,15,10,0,909.0,62.0,2.1,21.0,526.0,507.81,392.46
2016,11,15,10,15,920.5,63.5,2.0,21.5,558.5,563.82,436.43
2016,11,15,10,30,932.0,65.0,1.9,22.0,591.0,618.8,477.86
2016,11,15,10,45,940.0,65.5,1.85,23.0,616.5,669.18,513.72
2016,11,15,11,0,948.0,66.0,1.8,24.0,642.0,717.65,546.77
2016,11,15,11,15,953.0,67.0,1.75,24.5,659.0,762.37,575.18
2016,11,15,11,30,958.0,68.0,1.7,25.0,676.0,804.5,601.34
2016,11,15,11,45,956.5,70.5,1.65,25.5,684.5,840.42,622.93
2016,11,15,12,0,955.0,73.0,1.6,26.0,693.0,872.99,642.08
2016,11,15,12,15,954.5,73.0,1.55,26.0,693.5,900.05,658.74
2016,11,15,12,30,954.0,73.0,1.5,26.0,694.0,923.54,673.09
2016,11,15,12,45,951.5,73.0,1.5,26.5,686.0,941.6,683.33
2016,11,15,13,0,949.0,73.0,1.5,27.0,678.0,955.87,691.29
2016,11,15,13,15,944.0,72.0,1.45,27.0,661.5,962.79,695.38
2016,11,15,13,30,939.0,71.0,1.4,27.0,645.0,965.8,697.22
2016,11,15,13,45,930.5,70.5,1.35,27.0,620.5,962.31,695.13
2016,11,15,14,0,922.0,70.0,1.3,27.0,596.0,955.02,690.86
2016,11,15,14,15,910.5,68.5,1.25,27.0,564.5,939.96,681.82
2016,11,15,14,30,899.0,67.0,1.2,27.0,533.0,921.36,670.71
2016,11,15,14,45,882.0,65.0,1.15,27.0,495.0,893.75,653.86
2016,11,15,15,0,865.0,63.0,1.1,27.0,457.0,863.17,635.1
2016,11,15,15,15,841.5,60.5,1.0,26.5,413.0,823.56,610.69
2016,11,15,15,30,818.0,58.0,0.9,26.0,369.0,790.2,590.07
2016,11,15,15,45,783.5,55.0,0.85,26.0,321.0,736.65,554.63
2016,11,15,16,0,749.0,52.0,0.8,26.0,273.0,682.25,517.61
2016,11,15,16,15,696.0,47.0,0.75,25.5,223.0,610.84,467.82
2016,11,15,16,30,643.0,42.0,0.7,25.0,173.0,540.86,416.38
2016,11,15,16,45,552.0,35.0,0.65,24.5,125.0,444.86,342.45
2016,11,15,17,0,461.0,28.0,0.6,24.0,77.0,354.77,263.79
2016,11,15,17,15,230.5,14.0,0.7,23.5,38.5,172.44,34.97
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,11.82,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,23.2,12.82
2016,11,16,7,45,519.5,33.5,2.55,15.0,110.5,29.01,19.56
2016,11,16,8,0,619.0,41.0,2.8,16.0,158.0,38.9,28.64
2016,11,16,8,15,677.0,46.5,2.75,16.5,208.0,88.81,45.01
2016,11,16,8,30,735.0,52.0,2.7,17.0,258.0,145.7,84.4
2016,11,16,8,45,770.5,56.0,2.7,18.0,306.5,203.5,132.12
2016,11,16,9,0,806.0,60.0,2.7,19.0,355.0,264.9,185.5
2016,11,16,9,15,831.5,62.5,2.55,19.5,399.5,325.01,238.76
2016,11,16,9,30,857.0,65.0,2.4,20.0,444.0,387.48,292.85
2016,11,16,9,45,873.0,67.5,2.25,21.0,483.0,446.15,341.81
2016,11,16,10,0,889.0,70.0,2.1,22.0,522.0,504.87,388.67
2016,11,16,10,15,901.5,71.5,2.5,22.5,554.5,560.47,433.98
2016,11,16,10,30,914.0,73.0,2.9,23.0,587.0,615.16,477.43
2016,11,16,10,45,921.0,75.0,3.3,24.0,612.0,665.76,515.8
2016,11,16,11,0,928.0,77.0,3.7,25.0,637.0,714.45,551.75
2016,11,16,11,15,933.0,77.5,3.8,25.0,654.0,757.94,582.76
2016,11,16,11,30,938.0,78.0,3.9,25.0,671.0,798.89,611.38
2016,11,16,11,45,942.5,78.0,4.05,25.5,680.5,836.14,636.3
2016,11,16,12,0,947.0,78.0,4.2,26.0,690.0,870.43,659.06
2016,11,16,12,15,947.0,78.0,4.25,26.0,690.5,897.78,677.86
2016,11,16,12,30,947.0,78.0,4.3,26.0,691.0,921.63,694.37
2016,11,16,12,45,944.0,78.0,4.35,26.5,683.0,939.21,705.32
2016,11,16,13,0,941.0,78.0,4.4,27.0,675.0,953.01,713.86
2016,11,16,13,15,936.0,77.0,4.4,27.0,659.0,959.97,719.07
2016,11,16,13,30,931.0,76.0,4.4,27.0,643.0,963.05,721.89
2016,11,16,13,45,923.0,75.0,4.45,27.0,618.5,959.51,720.67
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,952.19,717.09
2016,11,16,14,15,903.0,72.5,4.4,26.5,562.5,936.85,708.82
2016,11,16,14,30,891.0,71.0,4.3,26.0,531.0,918.01,698.26
2016,11,16,14,45,873.0,69.5,4.25,26.0,492.5,890.44,680.54
2016,11,16,15,0,855.0,68.0,4.2,26.0,454.0,859.98,660.77
2016,11,16,15,15,831.0,65.0,3.9,25.5,410.5,828.26,640.04
2016,11,16,15,30,807.0,62.0,3.6,25.0,367.0,785.49,611.02
2016,11,16,15,45,772.0,58.5,3.3,24.5,319.0,731.22,572.98
2016,11,16,16,0,737.0,55.0,3.0,24.0,271.0,676.11,533.16
2016,11,16,16,15,682.5,50.0,2.75,23.0,221.0,603.99,480.08
2016,11,16,16,30,628.0,45.0,2.5,22.0,171.0,533.24,425.33
2016,11,16,16,45,536.0,37.0,2.3,21.0,123.0,435.86,346.71
2016,11,16,17,0,444.0,29.0,2.1,20.0,75.0,344.41,263.42
2016,11,16,17,15,222.0,14.5,2.1,19.5,37.5,171.23,23.72
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,36.0,15.0,2.45,13.5,18.0,13.64,0.0
2016,11,17,7,30,72.0,30.0,2.8,14.0,36.0,24.14,13.21
2016,11,17,7,45,99.5,50.5,3.2,15.0,65.0,40.73,29.63
2016,11,17,8,0,127.0,71.0,3.6,16.0,94.0,57.1,44.52
2016,11,17,8,15,142.5,91.5,3.95,16.5,125.0,85.16,61.22
2016,11,17,8,30,158.0,112.0,4.3,17.0,156.0,115.54,84.83
2016,11,17,8,45,168.5,131.5,4.65,17.5,186.0,146.36,110.29
2016,11,17,9,0,179.0,151.0,5.0,18.0,216.0,178.63,137.48
2016,11,17,9,15,214.0,168.0,5.15,18.5,255.0,217.8,169.71
2016,11,17,9,30,249.0,185.0,5.3,19.0,294.0,264.32,207.98
2016,11,17,9,45,248.0,203.5,5.5,20.0,320.5,298.39,235.94
2016,11,17,10,0,247.0,222.0,5.7,21.0,347.0,332.31,263.08
2016,11,17,10,15,282.0,231.5,5.75,21.0,382.5,376.6,298.95
2016,11,17,10,30,317.0,241.0,5.8,21.0,418.0,423.94,336.94
2016,11,17,10,45,620.0,159.0,5.9,21.5,524.5,565.26,450.02
2016,11,17,11,0,923.0,77.0,6.0,22.0,631.0,709.41,563.48
2016,11,17,11,15,927.5,78.0,6.05,22.5,648.0,752.87,594.28
2016,11,17,11,30,932.0,79.0,6.1,23.0,665.0,793.78,622.74
2016,11,17,11,45,929.5,81.0,6.15,23.5,672.5,827.58,645.8
2016,11,17,12,0,927.0,83.0,6.2,24.0,680.0,858.06,666.4
2016,11,17,12,15,925.5,83.0,6.15,24.0,679.5,883.68,684.37
2016,11,17,12,30,924.0,83.0,6.1,24.0,679.0,905.81,699.91
2016,11,17,12,45,921.0,82.0,6.1,24.5,670.5,921.86,710.06
2016,11,17,13,0,918.0,81.0,6.1,25.0,662.0,934.2,717.71
2016,11,17,13,15,911.0,80.5,6.0,25.0,644.5,939.74,721.61
2016,11,17,13,30,904.0,80.0,5.9,25.0,627.0,941.51,723.03
2016,11,17,13,45,894.5,78.5,5.85,25.0,602.5,935.98,719.77
2016,11,17,14,0,885.0,77.0,5.8,25.0,578.0,926.76,714.12
2016,11,17,14,15,870.5,75.5,5.65,25.0,546.0,909.37,702.25
2016,11,17,14,30,856.0,74.0,5.5,25.0,514.0,888.64,688.16
2016,11,17,14,45,835.0,72.5,5.4,25.0,475.5,868.0,674.47
2016,11,17,15,0,814.0,71.0,5.3,25.0,437.0,835.42,652.18
2016,11,17,15,15,787.0,68.0,5.05,24.5,393.5,793.15,623.17
2016,11,17,15,30,760.0,65.0,4.8,24.0,350.0,748.98,592.31
2016,11,17,15,45,717.0,62.0,4.6,24.0,302.5,690.17,548.97
2016,11,17,16,0,674.0,59.0,4.4,24.0,255.0,631.05,504.32
2016,11,17,16,15,615.5,53.0,4.05,23.5,207.0,562.55,451.75
2016,11,17,16,30,557.0,47.0,3.7,23.0,159.0,491.18,394.62
2016,11,17,16,45,451.5,39.0,3.4,22.5,113.0,388.54,309.47
2016,11,17,17,0,346.0,31.0,3.1,22.0,67.0,293.93,223.28
2016,11,17,17,15,173.0,15.5,3.2,21.5,33.5,143.78,7.83
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.5,17.0,2.2,18.0,21.0,15.46,0.0
2016,11,18,7,30,103.0,34.0,2.5,18.0,42.0,27.07,14.71
2016,11,18,7,45,225.0,48.5,2.9,18.5,84.0,37.42,26.3
2016,11,18,8,0,347.0,63.0,3.3,19.0,126.0,49.61,37.46
2016,11,18,8,15,416.5,73.5,3.7,18.5,172.0,88.31,53.79
2016,11,18,8,30,486.0,84.0,4.1,18.0,218.0,135.4,86.58
2016,11,18,8,45,559.5,86.0,4.55,18.0,266.5,186.28,126.86
2016,11,18,9,0,633.0,88.0,5.0,18.0,315.0,243.32,175.18
2016,11,18,9,15,328.0,127.5,5.25,18.0,246.5,222.3,170.94
2016,11,18,9,30,23.0,167.0,5.5,18.0,178.0,156.14,124.02
2016,11,18,9,45,27.0,183.0,5.75,18.0,196.0,174.3,138.85
2016,11,18,10,0,31.0,199.0,6.0,18.0,214.0,197.1,157.33
2016,11,18,10,15,15.5,124.5,6.0,18.0,132.0,119.03,93.32
2016,11,18,10,30,0.0,50.0,6.0,18.0,50.0,44.19,31.21
2016,11,18,10,45,0.0,96.0,6.0,18.0,96.0,85.16,65.06
2016,11,18,11,0,0.0,142.0,6.0,18.0,142.0,127.26,99.46
2016,11,18,11,15,0.0,114.5,5.95,18.0,114.5,102.05,78.7
2016,11,18,11,30,0.0,87.0,5.9,18.0,87.0,77.11,58.17
2016,11,18,11,45,18.0,176.0,5.85,18.5,188.0,173.96,137.46
2016,11,18,12,0,36.0,265.0,5.8,19.0,289.0,290.43,230.42
2016,11,18,12,15,95.0,286.5,5.85,19.0,348.5,366.64,292.16
2016,11,18,12,30,154.0,308.0,5.9,19.0,408.0,461.4,367.49
2016,11,18,12,45,197.0,301.5,5.95,19.0,427.0,498.99,397.97
2016,11,18,13,0,240.0,295.0,6.0,19.0,446.0,537.28,429.1
2016,11,18,13,15,305.5,274.5,6.05,19.0,462.0,596.84,477.04
2016,11,18,13,30,371.0,254.0,6.1,19.0,478.0,639.63,512.23
2016,11,18,13,45,249.0,257.5,6.2,19.0,405.0,536.12,430.4
2016,11,18,14,0,127.0,261.0,6.3,19.0,332.0,413.91,332.54
2016,11,18,14,15,108.0,244.0,6.3,18.5,302.5,361.87,292.52
2016,11,18,14,30,89.0,227.0,6.3,18.0,273.0,326.88,265.22
2016,11,18,14,45,45.5,188.0,6.35,18.0,211.5,241.49,195.49
2016,11,18,15,0,2.0,149.0,6.4,18.0,150.0,144.76,115.08
2016,11,18,15,15,371.5,113.0,6.3,17.5,251.5,486.11,405.75
2016,11,18,15,30,741.0,77.0,6.2,17.0,353.0,752.84,618.96
2016,11,18,15,45,715.5,69.5,6.15,16.5,307.5,703.24,581.25
2016,11,18,16,0,690.0,62.0,6.1,16.0,262.0,646.59,537.97
2016,11,18,16,15,632.0,56.0,5.85,15.5,213.0,578.72,483.37
2016,11,18,16,30,574.0,50.0,5.6,15.0,164.0,507.01,423.24
2016,11,18,16,45,494.0,40.0,5.45,14.5,118.0,418.2,345.53
2016,11,18,17,0,414.0,30.0,5.3,14.0,72.0,335.42,263.58
2016,11,18,17,15,207.0,15.0,5.2,13.5,36.0,162.39,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
