Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,241.0,11.5,3.5,2.5,31.0,10.46,0.0
2016,11,19,7,30,482.0,23.0,3.6,3.0,62.0,20.58,10.24
2016,11,19,7,45,587.0,30.5,3.75,4.0,111.5,26.58,18.21
2016,11,19,8,0,692.0,38.0,3.9,5.0,161.0,34.39,25.8
2016,11,19,8,15,750.0,42.5,4.1,5.5,213.5,87.5,43.99
2016,11,19,8,30,808.0,47.0,4.3,6.0,266.0,149.63,88.3
2016,11,19,8,45,844.0,50.5,4.5,7.0,316.5,210.91,141.0
2016,11,19,9,0,880.0,54.0,4.7,8.0,367.0,275.6,200.18
2016,11,19,9,15,904.0,56.0,4.7,8.5,413.0,338.29,259.13
2016,11,19,9,30,928.0,58.0,4.7,9.0,459.0,402.36,318.47
2016,11,19,9,45,944.0,60.0,4.7,10.0,499.0,464.16,373.88
2016,11,19,10,0,960.0,62.0,4.7,11.0,539.0,525.87,427.22
2016,11,19,10,15,971.5,63.5,4.6,11.0,573.0,584.31,477.47
2016,11,19,10,30,983.0,65.0,4.5,11.0,607.0,641.6,525.22
2016,11,19,10,45,990.0,66.0,4.45,11.5,633.0,694.13,567.01
2016,11,19,11,0,997.0,67.0,4.4,12.0,659.0,744.56,605.89
2016,11,19,11,15,1001.5,67.5,4.3,12.5,676.5,790.31,637.79
2016,11,19,11,30,1006.0,68.0,4.2,13.0,694.0,833.29,666.85
2016,11,19,11,45,1007.0,69.0,4.15,13.5,703.5,871.13,692.3
2016,11,19,12,0,1008.0,70.0,4.1,14.0,713.0,905.6,715.13
2016,11,19,12,15,1007.5,70.0,4.05,14.0,713.5,934.14,734.94
2016,11,19,12,30,1007.0,70.0,4.0,14.0,714.0,958.94,752.14
2016,11,19,12,45,1004.5,70.0,3.95,14.5,705.5,978.14,764.05
2016,11,19,13,0,1002.0,70.0,3.9,15.0,697.0,993.37,773.27
2016,11,19,13,15,997.0,69.5,3.8,15.0,680.5,1001.7,778.92
2016,11,19,13,30,992.0,69.0,3.7,15.0,664.0,1005.95,781.93
2016,11,19,13,45,984.0,68.0,3.65,15.0,639.0,1002.74,780.31
2016,11,19,14,0,976.0,67.0,3.6,15.0,614.0,995.51,776.13
2016,11,19,14,15,964.5,65.5,3.5,15.0,581.5,980.5,766.32
2016,11,19,14,30,953.0,64.0,3.4,15.0,549.0,961.75,754.06
2016,11,19,14,45,931.0,64.0,3.35,15.0,509.0,932.02,734.45
2016,11,19,15,0,909.0,64.0,3.3,15.0,469.0,899.34,712.7
2016,11,19,15,15,885.5,61.5,3.15,14.5,424.0,859.31,686.03
2016,11,19,15,30,862.0,59.0,3.0,14.0,379.0,817.05,657.21
2016,11,19,15,45,827.0,55.5,2.9,14.0,329.5,769.85,623.04
2016,11,19,16,0,792.0,52.0,2.8,14.0,280.0,713.44,580.77
2016,11,19,16,15,737.0,47.5,2.4,13.0,228.5,640.15,524.29
2016,11,19,16,30,682.0,43.0,2.0,12.0,177.0,568.1,465.93
2016,11,19,16,45,586.5,35.5,1.6,11.0,127.0,467.23,381.42
2016,11,19,17,0,491.0,28.0,1.2,10.0,77.0,372.31,289.6
2016,11,19,17,15,245.5,14.0,1.2,9.0,38.5,179.16,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.5,11.5,1.1,2.5,29.0,10.46,0.0
2016,11,20,7,30,447.0,23.0,1.2,3.0,58.0,20.63,9.78
2016,11,20,7,45,555.5,30.5,1.35,4.0,106.5,26.6,18.22
2016,11,20,8,0,664.0,38.0,1.5,5.0,155.0,33.38,24.9
2016,11,20,8,15,723.5,43.0,1.6,5.5,206.0,85.17,43.2
2016,11,20,8,30,783.0,48.0,1.7,6.0,257.0,144.07,84.42
2016,11,20,8,45,817.0,52.0,1.8,7.0,306.5,204.02,135.45
2016,11,20,9,0,851.0,56.0,1.9,8.0,356.0,268.86,193.83
2016,11,20,9,15,875.5,58.5,2.1,9.0,401.5,330.45,250.41
2016,11,20,9,30,900.0,61.0,2.3,10.0,447.0,393.54,307.32
2016,11,20,9,45,917.0,63.0,2.55,11.0,487.0,454.19,360.92
2016,11,20,10,0,934.0,65.0,2.8,12.0,527.0,514.92,412.8
2016,11,20,10,15,945.5,66.5,2.75,12.5,560.0,572.01,460.06
2016,11,20,10,30,957.0,68.0,2.7,13.0,593.0,628.02,504.78
2016,11,20,10,45,964.0,69.5,2.7,13.5,618.5,679.9,545.04
2016,11,20,11,0,971.0,71.0,2.7,14.0,644.0,729.75,582.58
2016,11,20,11,15,975.5,71.5,2.7,14.0,661.5,774.49,614.85
2016,11,20,11,30,980.0,72.0,2.7,14.0,679.0,816.54,644.35
2016,11,20,11,45,983.5,71.5,2.7,14.5,688.0,853.78,668.98
2016,11,20,12,0,987.0,71.0,2.7,15.0,697.0,887.87,691.21
2016,11,20,12,15,986.5,71.5,2.7,15.0,697.5,916.45,710.8
2016,11,20,12,30,986.0,72.0,2.7,15.0,698.0,941.4,727.94
2016,11,20,12,45,982.5,72.0,2.75,15.5,690.0,959.37,739.44
2016,11,20,13,0,979.0,72.0,2.8,16.0,682.0,973.43,748.42
2016,11,20,13,15,974.0,71.0,2.8,16.0,665.5,980.95,754.05
2016,11,20,13,30,969.0,70.0,2.8,16.0,649.0,984.48,757.2
2016,11,20,13,45,960.0,69.5,2.85,16.5,624.5,980.98,754.78
2016,11,20,14,0,951.0,69.0,2.9,17.0,600.0,973.58,749.92
2016,11,20,14,15,939.0,67.5,2.9,17.0,568.0,958.34,740.79
2016,11,20,14,30,927.0,66.0,2.9,17.0,536.0,939.47,729.31
2016,11,20,14,45,909.0,65.0,2.9,17.0,497.0,912.45,712.15
2016,11,20,15,0,891.0,64.0,2.9,17.0,458.0,882.42,692.8
2016,11,20,15,15,867.0,61.0,2.75,16.5,414.0,841.74,665.77
2016,11,20,15,30,843.0,58.0,2.6,16.0,370.0,798.9,636.68
2016,11,20,15,45,807.5,55.0,2.5,16.0,321.0,752.63,603.45
2016,11,20,16,0,772.0,52.0,2.4,16.0,272.0,697.22,562.26
2016,11,20,16,15,716.5,47.0,2.15,15.0,221.5,623.72,506.72
2016,11,20,16,30,661.0,42.0,1.9,14.0,171.0,551.63,449.39
2016,11,20,16,45,565.5,35.0,1.65,13.0,122.5,452.36,367.16
2016,11,20,17,0,470.0,28.0,1.4,12.0,74.0,358.85,276.97
2016,11,20,17,15,235.0,14.0,1.45,11.0,37.0,172.6,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,11.5,2.3,5.5,25.5,10.46,0.0
2016,11,21,7,30,377.0,23.0,2.6,6.0,51.0,20.66,8.92
2016,11,21,7,45,487.0,31.5,2.9,7.0,97.0,27.53,18.68
2016,11,21,8,0,597.0,40.0,3.2,8.0,143.0,34.29,25.33
2016,11,21,8,15,659.0,45.5,3.1,9.0,192.5,82.27,42.68
2016,11,21,8,30,721.0,51.0,3.0,10.0,242.0,137.86,80.83
2016,11,21,8,45,758.0,55.0,2.9,11.0,289.5,194.55,128.26
2016,11,21,9,0,795.0,59.0,2.8,12.0,337.0,255.03,182.02
2016,11,21,9,15,820.5,62.0,3.25,13.0,381.0,314.51,236.25
2016,11,21,9,30,846.0,65.0,3.7,14.0,425.0,375.8,291.31
2016,11,21,9,45,862.5,67.5,4.15,15.0,463.5,434.27,342.98
2016,11,21,10,0,879.0,70.0,4.6,16.0,502.0,492.35,393.12
2016,11,21,10,15,891.0,71.5,4.7,16.5,534.0,546.91,439.09
2016,11,21,10,30,903.0,73.0,4.8,17.0,566.0,600.56,483.01
2016,11,21,10,45,910.0,74.5,4.9,18.0,590.5,649.96,521.45
2016,11,21,11,0,917.0,76.0,5.0,19.0,615.0,697.49,557.34
2016,11,21,11,15,922.0,77.0,5.0,19.5,632.0,740.98,588.82
2016,11,21,11,30,927.0,78.0,5.0,20.0,649.0,782.02,617.19
2016,11,21,11,45,930.5,77.5,5.0,20.5,658.0,817.54,641.27
2016,11,21,12,0,934.0,77.0,5.0,21.0,667.0,850.08,663.06
2016,11,21,12,15,933.0,77.0,5.0,21.0,667.0,876.32,681.58
2016,11,21,12,30,932.0,77.0,5.0,21.0,667.0,899.09,697.72
2016,11,21,12,45,927.0,77.5,5.0,21.5,658.5,915.37,707.98
2016,11,21,13,0,922.0,78.0,5.0,22.0,650.0,927.93,715.74
2016,11,21,13,15,915.5,77.0,5.0,22.0,633.5,933.56,720.2
2016,11,21,13,30,909.0,76.0,5.0,22.0,617.0,935.39,722.22
2016,11,21,13,45,897.5,76.0,5.0,22.0,592.5,930.14,719.44
2016,11,21,14,0,886.0,76.0,5.0,22.0,568.0,921.25,714.29
2016,11,21,14,15,872.5,74.0,4.95,22.0,537.0,904.46,703.35
2016,11,21,14,30,859.0,72.0,4.9,22.0,506.0,884.32,690.14
2016,11,21,14,45,834.5,71.5,4.85,22.0,467.5,862.12,675.5
2016,11,21,15,0,810.0,71.0,4.8,22.0,429.0,828.18,652.31
2016,11,21,15,15,783.5,68.0,4.6,21.5,386.5,786.85,623.87
2016,11,21,15,30,757.0,65.0,4.4,21.0,344.0,743.57,593.52
2016,11,21,15,45,716.0,61.5,4.2,21.0,297.0,686.27,551.07
2016,11,21,16,0,675.0,58.0,4.0,21.0,250.0,628.53,507.19
2016,11,21,16,15,616.0,52.5,3.6,20.0,202.5,560.89,455.27
2016,11,21,16,30,557.0,47.0,3.2,19.0,155.0,490.24,398.43
2016,11,21,16,45,456.5,38.5,2.8,18.5,109.5,390.74,314.22
2016,11,21,17,0,356.0,30.0,2.4,18.0,64.0,298.88,226.55
2016,11,21,17,15,178.0,15.0,2.45,17.5,32.0,144.3,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,4.05,16.0,2.5,2.27,0.0
2016,11,22,7,30,0.0,5.0,4.0,16.0,5.0,4.38,0.0
2016,11,22,7,45,0.0,11.5,4.0,16.5,11.5,10.1,2.95
2016,11,22,8,0,0.0,18.0,4.0,17.0,18.0,15.82,8.19
2016,11,22,8,15,0.0,25.0,4.05,17.0,25.0,22.0,12.98
2016,11,22,8,30,0.0,32.0,4.1,17.0,32.0,28.18,18.32
2016,11,22,8,45,0.0,39.0,4.15,17.5,39.0,34.37,23.55
2016,11,22,9,0,0.0,46.0,4.2,18.0,46.0,40.58,28.71
2016,11,22,9,15,0.0,52.5,4.5,18.5,52.5,46.34,33.42
2016,11,22,9,30,0.0,59.0,4.8,19.0,59.0,52.12,38.08
2016,11,22,9,45,0.0,64.5,5.1,19.5,64.5,57.01,41.96
2016,11,22,10,0,0.0,70.0,5.4,20.0,70.0,61.91,45.82
2016,11,22,10,15,0.0,45.5,5.5,20.0,45.5,40.18,27.74
2016,11,22,10,30,0.0,21.0,5.6,20.0,21.0,18.52,9.74
2016,11,22,10,45,0.0,17.0,5.7,20.5,17.0,15.0,6.76
2016,11,22,11,0,0.0,13.0,5.8,21.0,13.0,11.47,3.81
2016,11,22,11,15,0.0,19.5,5.7,21.0,19.5,17.21,8.54
2016,11,22,11,30,0.0,26.0,5.6,21.0,26.0,22.96,13.26
2016,11,22,11,45,0.0,52.5,5.6,21.5,52.5,46.44,32.42
2016,11,22,12,0,0.0,79.0,5.6,22.0,79.0,69.99,51.47
2016,11,22,12,15,2.5,134.0,5.45,22.0,136.0,122.67,94.05
2016,11,22,12,30,5.0,189.0,5.3,22.0,193.0,178.22,138.46
2016,11,22,12,45,2.5,169.5,5.2,22.0,171.5,157.42,121.78
2016,11,22,13,0,0.0,150.0,5.1,22.0,150.0,136.56,105.09
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,104.09,79.09
2016,11,22,13,30,0.0,82.0,4.8,22.0,82.0,72.64,53.73
2016,11,22,13,45,16.5,152.5,4.65,22.0,161.5,155.62,121.52
2016,11,22,14,0,33.0,223.0,4.5,22.0,241.0,263.81,207.99
2016,11,22,14,15,16.5,116.5,4.35,22.0,125.5,128.84,100.19
2016,11,22,14,30,0.0,10.0,4.2,22.0,10.0,8.81,1.63
2016,11,22,14,45,0.0,8.0,4.05,22.0,8.0,7.04,0.19
2016,11,22,15,0,0.0,6.0,3.9,22.0,6.0,5.28,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.0,5.5,4.84,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,4.39,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.51,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.63,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,2.19,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.75,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.88,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,11.0,3.25,8.5,22.5,10.01,0.0
2016,11,23,7,30,340.0,22.0,3.4,9.0,45.0,18.13,5.4
2016,11,23,7,45,462.0,31.0,3.55,9.5,91.0,27.2,18.03
2016,11,23,8,0,584.0,40.0,3.7,10.0,137.0,34.47,25.2
2016,11,23,8,15,649.5,45.5,3.85,10.5,186.5,79.72,41.17
2016,11,23,8,30,715.0,51.0,4.0,11.0,236.0,134.87,78.39
2016,11,23,8,45,758.0,54.5,4.2,12.0,284.5,191.6,125.35
2016,11,23,9,0,801.0,58.0,4.4,13.0,333.0,252.84,179.64
2016,11,23,9,15,828.5,61.0,4.4,13.5,378.0,313.09,234.85
2016,11,23,9,30,856.0,64.0,4.4,14.0,423.0,375.88,291.59
2016,11,23,9,45,875.5,66.0,4.45,15.0,462.5,434.99,343.65
2016,11,23,10,0,895.0,68.0,4.5,16.0,502.0,494.54,394.33
2016,11,23,10,15,908.0,70.0,4.4,16.0,535.0,550.84,442.0
2016,11,23,10,30,921.0,72.0,4.3,16.0,568.0,606.34,487.57
2016,11,23,10,45,930.0,73.0,4.2,16.5,593.5,657.21,527.3
2016,11,23,11,0,939.0,74.0,4.1,17.0,619.0,706.35,564.64
2016,11,23,11,15,944.5,74.5,4.0,17.5,637.0,750.51,596.09
2016,11,23,11,30,950.0,75.0,3.9,18.0,655.0,792.17,624.2
2016,11,23,11,45,955.0,74.5,3.85,18.5,665.0,829.62,649.13
2016,11,23,12,0,960.0,74.0,3.8,19.0,675.0,864.13,671.74
2016,11,23,12,15,960.5,74.0,3.7,19.0,675.5,892.35,690.79
2016,11,23,12,30,961.0,74.0,3.6,19.0,676.0,917.1,707.4
2016,11,23,12,45,958.5,73.5,3.55,19.0,668.5,935.03,719.61
2016,11,23,13,0,956.0,73.0,3.5,19.0,661.0,949.17,729.36
2016,11,23,13,15,951.0,72.5,3.4,19.0,645.0,957.25,734.72
2016,11,23,13,30,946.0,72.0,3.3,19.0,629.0,961.44,737.59
2016,11,23,13,45,937.5,71.0,3.2,19.5,605.5,957.95,733.95
2016,11,23,14,0,929.0,70.0,3.1,20.0,582.0,950.65,727.93
2016,11,23,14,15,917.0,68.5,3.0,20.0,550.5,935.8,718.27
2016,11,23,14,30,905.0,67.0,2.9,20.0,519.0,917.42,706.34
2016,11,23,14,45,887.0,65.0,2.8,20.0,481.0,889.66,687.93
2016,11,23,15,0,869.0,63.0,2.7,20.0,443.0,858.94,667.44
2016,11,23,15,15,845.0,60.5,2.5,19.5,400.0,819.72,641.21
2016,11,23,15,30,821.0,58.0,2.3,19.0,357.0,786.59,618.89
2016,11,23,15,45,785.0,54.5,2.1,19.0,309.5,731.95,579.11
2016,11,23,16,0,749.0,51.0,1.9,19.0,262.0,676.51,537.7
2016,11,23,16,15,693.0,46.0,1.65,18.0,212.5,603.79,483.24
2016,11,23,16,30,637.0,41.0,1.4,17.0,163.0,532.58,427.15
2016,11,23,16,45,540.0,34.0,1.2,16.0,115.5,433.67,346.34
2016,11,23,17,0,443.0,27.0,1.0,15.0,68.0,340.79,256.59
2016,11,23,17,15,221.5,13.5,1.0,14.5,34.0,163.21,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,153.5,11.0,1.1,8.5,21.0,10.01,0.0
2016,11,24,7,30,307.0,22.0,1.2,9.0,42.0,18.2,4.38
2016,11,24,7,45,414.5,32.5,1.35,10.0,85.0,26.28,17.15
2016,11,24,8,0,522.0,43.0,1.5,11.0,128.0,34.12,24.78
2016,11,24,8,15,589.5,49.5,1.5,11.5,176.0,76.13,40.24
2016,11,24,8,30,657.0,56.0,1.5,12.0,224.0,128.97,75.53
2016,11,24,8,45,691.5,62.5,1.55,12.5,270.0,185.79,122.39
2016,11,24,9,0,726.0,69.0,1.6,13.0,316.0,243.86,173.38
2016,11,24,9,15,755.5,72.5,1.85,14.0,359.5,300.89,224.3
2016,11,24,9,30,785.0,76.0,2.1,15.0,403.0,360.33,276.6
2016,11,24,9,45,800.5,80.5,2.4,16.0,440.5,417.05,325.83
2016,11,24,10,0,816.0,85.0,2.7,17.0,478.0,474.04,373.75
2016,11,24,10,15,830.5,87.0,2.7,17.5,510.0,527.95,417.86
2016,11,24,10,30,845.0,89.0,2.7,18.0,542.0,581.41,460.17
2016,11,24,10,45,851.5,92.0,2.75,18.5,566.5,630.29,497.9
2016,11,24,11,0,858.0,95.0,2.8,19.0,591.0,677.47,533.34
2016,11,24,11,15,864.0,96.0,2.8,19.5,608.5,720.24,564.5
2016,11,24,11,30,870.0,97.0,2.8,20.0,626.0,760.81,591.97
2016,11,24,11,45,879.5,95.0,2.8,20.5,636.5,798.31,616.76
2016,11,24,12,0,889.0,93.0,2.8,21.0,647.0,826.89,635.09
2016,11,24,12,15,889.5,93.0,2.8,21.0,648.0,853.48,653.28
2016,11,24,12,30,890.0,93.0,2.8,21.0,649.0,876.85,669.29
2016,11,24,12,45,884.5,94.0,2.85,21.5,641.0,892.82,679.37
2016,11,24,13,0,879.0,95.0,2.9,22.0,633.0,913.72,692.99
2016,11,24,13,15,873.0,94.0,2.9,22.0,617.5,920.07,697.69
2016,11,24,13,30,867.0,93.0,2.9,22.0,602.0,922.74,700.18
2016,11,24,13,45,854.0,92.5,2.9,22.0,578.0,915.96,696.42
2016,11,24,14,0,841.0,92.0,2.9,22.0,554.0,905.59,690.43
2016,11,24,14,15,827.0,90.0,2.85,22.0,523.5,889.0,679.92
2016,11,24,14,30,813.0,88.0,2.8,22.0,493.0,869.12,667.26
2016,11,24,14,45,791.0,86.0,2.75,22.0,456.0,838.96,647.44
2016,11,24,15,0,769.0,84.0,2.7,22.0,419.0,806.09,625.65
2016,11,24,15,15,740.5,80.5,2.45,21.5,377.0,763.39,596.43
2016,11,24,15,30,712.0,77.0,2.2,21.0,335.0,724.91,569.76
2016,11,24,15,45,665.5,73.0,1.95,21.0,288.5,664.37,525.17
2016,11,24,16,0,619.0,69.0,1.7,21.0,242.0,603.89,479.57
2016,11,24,16,15,556.5,61.5,1.5,20.0,195.0,527.65,422.39
2016,11,24,16,30,494.0,54.0,1.3,19.0,148.0,453.74,363.97
2016,11,24,16,45,386.5,43.5,1.15,18.5,103.5,349.42,277.57
2016,11,24,17,0,279.0,33.0,1.0,18.0,59.0,253.02,188.06
2016,11,24,17,15,139.5,16.5,1.0,17.5,29.5,122.81,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,3.5,1.1,14.0,3.5,3.18,0.0
2016,11,25,7,30,0.0,7.0,1.4,14.0,7.0,6.14,0.0
2016,11,25,7,45,0.0,16.5,1.75,14.5,16.5,14.51,6.69
2016,11,25,8,0,0.0,26.0,2.1,15.0,26.0,22.89,14.47
2016,11,25,8,15,0.0,36.5,2.35,15.0,36.5,32.18,21.76
2016,11,25,8,30,0.0,47.0,2.6,15.0,47.0,41.47,29.84
2016,11,25,8,45,0.0,57.0,2.85,15.5,57.0,50.34,37.38
2016,11,25,9,0,0.0,67.0,3.1,16.0,67.0,59.21,44.78
2016,11,25,9,15,0.0,52.0,3.2,16.0,52.0,45.9,33.43
2016,11,25,9,30,0.0,37.0,3.3,16.0,37.0,32.62,22.1
2016,11,25,9,45,0.0,32.0,3.45,16.0,32.0,28.21,18.31
2016,11,25,10,0,0.0,27.0,3.6,16.0,27.0,23.8,14.53
2016,11,25,10,15,0.0,79.0,3.65,16.0,79.0,69.92,53.23
2016,11,25,10,30,0.0,131.0,3.7,16.0,131.0,116.98,92.13
2016,11,25,10,45,0.5,150.0,3.8,16.0,150.5,134.96,106.7
2016,11,25,11,0,1.0,169.0,3.9,16.0,170.0,153.28,121.52
2016,11,25,11,15,0.5,97.5,3.9,16.0,98.0,86.9,66.85
2016,11,25,11,30,0.0,26.0,3.9,16.0,26.0,22.96,13.62
2016,11,25,11,45,0.0,70.0,3.9,16.0,70.0,61.98,46.17
2016,11,25,12,0,0.0,114.0,3.9,16.0,114.0,101.81,79.05
2016,11,25,12,15,12.0,177.5,3.85,16.0,185.0,172.3,137.03
2016,11,25,12,30,24.0,241.0,3.8,16.0,256.0,247.0,197.42
2016,11,25,12,45,13.5,210.5,3.75,16.0,219.0,208.12,165.79
2016,11,25,13,0,3.0,180.0,3.7,16.0,182.0,168.98,133.92
2016,11,25,13,15,1.5,166.5,3.65,16.0,167.5,154.76,122.47
2016,11,25,13,30,0.0,153.0,3.6,16.0,153.0,140.49,110.9
2016,11,25,13,45,0.0,111.0,3.55,16.0,111.0,99.68,77.52
2016,11,25,14,0,0.0,69.0,3.5,16.0,69.0,61.05,45.6
2016,11,25,14,15,19.5,135.5,3.45,16.0,145.0,152.37,122.26
2016,11,25,14,30,39.0,202.0,3.4,16.0,221.0,250.95,203.23
2016,11,25,14,45,40.5,188.5,3.35,16.0,207.5,239.07,193.91
2016,11,25,15,0,42.0,175.0,3.3,16.0,194.0,227.12,184.76
2016,11,25,15,15,33.0,159.5,3.15,15.5,173.5,203.45,165.81
2016,11,25,15,30,24.0,144.0,3.0,15.0,153.0,165.93,135.14
2016,11,25,15,45,19.5,125.0,2.95,15.0,131.5,143.13,116.24
2016,11,25,16,0,15.0,106.0,2.9,15.0,110.0,120.48,97.14
2016,11,25,16,15,7.5,85.5,2.7,14.5,87.5,93.62,74.22
2016,11,25,16,30,0.0,65.0,2.5,14.0,65.0,66.81,51.01
2016,11,25,16,45,0.0,44.5,2.35,14.0,44.5,44.74,31.74
2016,11,25,17,0,0.0,24.0,2.2,14.0,24.0,21.19,10.89
2016,11,25,17,15,0.0,12.0,2.1,13.5,12.0,10.56,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,45,0.0,0.5,2.4,9.5,0.5,0.44,0.0
2016,11,26,8,0,0.0,1.0,2.6,10.0,1.0,0.88,0.0
2016,11,26,8,15,0.0,2.0,2.55,10.5,2.0,1.75,0.0
2016,11,26,8,30,0.0,3.0,2.5,11.0,3.0,2.63,0.0
2016,11,26,8,45,0.0,3.5,2.45,12.0,3.5,3.07,0.0
2016,11,26,9,0,0.0,4.0,2.4,13.0,4.0,3.51,0.0
2016,11,26,9,15,5.0,75.5,2.35,13.5,77.5,68.22,52.75
2016,11,26,9,30,10.0,147.0,2.3,14.0,151.0,133.68,107.41
2016,11,26,9,45,12.0,161.5,2.25,14.5,167.0,148.7,119.32
2016,11,26,10,0,14.0,176.0,2.2,15.0,183.0,164.06,131.48
2016,11,26,10,15,96.0,209.0,2.15,15.5,259.5,243.43,195.76
2016,11,26,10,30,178.0,242.0,2.1,16.0,336.0,335.01,268.46
2016,11,26,10,45,107.5,238.5,2.05,16.5,296.5,291.74,232.95
2016,11,26,11,0,37.0,235.0,2.0,17.0,257.0,248.44,197.16
2016,11,26,11,15,101.5,260.0,1.95,17.0,321.0,322.1,256.39
2016,11,26,11,30,166.0,285.0,1.9,17.0,385.0,412.44,326.81
2016,11,26,11,45,231.0,282.0,1.85,17.5,423.5,468.16,369.34
2016,11,26,12,0,296.0,279.0,1.8,18.0,462.0,540.44,423.35
2016,11,26,12,15,293.0,280.5,1.75,18.0,461.5,551.91,431.19
2016,11,26,12,30,290.0,282.0,1.7,18.0,461.0,562.19,438.59
2016,11,26,12,45,191.5,282.0,1.65,18.5,400.0,470.86,368.22
2016,11,26,13,0,93.0,282.0,1.6,19.0,339.0,374.31,292.94
2016,11,26,13,15,77.0,269.0,1.55,19.0,316.0,348.94,273.92
2016,11,26,13,30,61.0,256.0,1.5,19.0,293.0,322.85,253.81
2016,11,26,13,45,35.5,223.0,1.5,19.5,244.5,263.61,207.26
2016,11,26,14,0,10.0,190.0,1.5,20.0,196.0,190.01,148.73
2016,11,26,14,15,5.0,156.5,1.5,19.5,159.5,151.19,118.34
2016,11,26,14,30,0.0,123.0,1.5,19.0,123.0,112.88,87.66
2016,11,26,14,45,0.0,97.0,1.5,19.0,97.0,87.28,66.96
2016,11,26,15,0,0.0,71.0,1.5,19.0,71.0,62.78,46.9
2016,11,26,15,15,0.0,63.5,1.45,19.0,63.5,56.11,41.49
2016,11,26,15,30,0.0,56.0,1.4,19.0,56.0,49.45,36.02
2016,11,26,15,45,0.0,48.0,1.4,19.0,48.0,42.35,30.12
2016,11,26,16,0,0.0,40.0,1.4,19.0,40.0,35.26,24.16
2016,11,26,16,15,0.0,32.0,1.25,18.0,32.0,28.18,18.22
2016,11,26,16,30,0.0,24.0,1.1,17.0,24.0,21.11,12.18
2016,11,26,16,45,0.0,16.5,0.95,16.5,16.5,14.5,6.41
2016,11,26,17,0,0.0,9.0,0.8,16.0,9.0,7.9,0.47
2016,11,26,17,15,0.0,4.5,0.85,15.5,4.5,3.94,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,13.0,10.5,3.3,12.0,11.0,9.55,0.0
2016,11,27,7,30,26.0,21.0,3.5,12.0,22.0,17.58,0.0
2016,11,27,7,45,74.0,39.5,3.75,12.5,49.5,32.15,21.53
2016,11,27,8,0,122.0,58.0,4.0,13.0,77.0,45.21,34.14
2016,11,27,8,15,147.0,78.0,4.3,13.5,108.5,71.54,50.69
2016,11,27,8,30,172.0,98.0,4.6,14.0,140.0,103.17,74.77
2016,11,27,8,45,187.5,116.0,4.9,15.0,170.5,134.82,100.7
2016,11,27,9,0,203.0,134.0,5.2,16.0,201.0,168.5,129.05
2016,11,27,9,15,101.5,101.0,5.4,16.5,134.5,122.15,94.67
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,60.11,45.15
2016,11,27,9,45,0.0,78.5,5.85,17.5,78.5,69.45,52.78
2016,11,27,10,0,0.0,89.0,6.1,18.0,89.0,78.84,60.35
2016,11,27,10,15,4.5,135.5,6.2,18.5,138.0,123.27,96.79
2016,11,27,10,30,9.0,182.0,6.3,19.0,187.0,169.24,133.97
2016,11,27,10,45,69.0,224.0,6.45,19.5,263.0,253.76,202.62
2016,11,27,11,0,129.0,266.0,6.6,20.0,339.0,348.94,278.7
2016,11,27,11,15,64.5,200.0,6.65,20.5,236.5,235.06,186.77
2016,11,27,11,30,0.0,134.0,6.7,21.0,134.0,120.27,92.58
2016,11,27,11,45,0.0,136.0,6.75,21.5,136.0,122.27,94.01
2016,11,27,12,0,0.0,138.0,6.8,22.0,138.0,124.29,95.41
2016,11,27,12,15,0.0,134.0,6.8,22.0,134.0,120.67,92.46
2016,11,27,12,30,0.0,130.0,6.8,22.0,130.0,117.03,89.54
2016,11,27,12,45,14.0,185.5,6.8,22.5,194.0,183.49,143.16
2016,11,27,13,0,28.0,241.0,6.8,23.0,258.0,254.04,199.21
2016,11,27,13,15,43.0,247.5,6.75,23.0,273.0,293.21,230.62
2016,11,27,13,30,58.0,254.0,6.7,23.0,288.0,317.84,250.66
2016,11,27,13,45,29.0,191.0,6.65,23.0,208.0,220.52,173.34
2016,11,27,14,0,0.0,128.0,6.6,23.0,128.0,116.69,89.36
2016,11,27,14,15,0.0,139.5,6.5,23.0,139.5,129.0,99.53
2016,11,27,14,30,0.0,151.0,6.4,23.0,151.0,142.24,110.42
2016,11,27,14,45,0.0,107.0,6.3,23.0,107.0,97.37,74.26
2016,11,27,15,0,0.0,63.0,6.2,23.0,63.0,55.67,40.31
2016,11,27,15,15,0.0,56.5,6.0,22.5,56.5,49.89,35.74
2016,11,27,15,30,0.0,50.0,5.8,22.0,50.0,44.12,31.12
2016,11,27,15,45,0.0,43.0,5.6,22.0,43.0,37.92,26.0
2016,11,27,16,0,0.0,36.0,5.4,22.0,36.0,31.72,20.84
2016,11,27,16,15,187.0,49.0,5.05,21.5,84.0,225.94,186.09
2016,11,27,16,30,374.0,62.0,4.7,21.0,132.0,376.1,307.03
2016,11,27,16,45,277.5,48.5,4.4,21.0,91.5,282.19,225.42
2016,11,27,17,0,181.0,35.0,4.1,21.0,51.0,196.96,144.32
2016,11,27,17,15,90.5,17.5,4.0,20.5,25.5,93.89,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,9.55,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,16.62,0.0
2016,11,28,7,45,295.0,33.5,5.1,18.5,70.0,27.47,16.93
2016,11,28,8,0,421.0,46.0,5.1,19.0,110.0,37.06,26.23
2016,11,28,8,15,493.5,54.5,5.2,19.0,155.5,71.54,39.36
2016,11,28,8,30,566.0,63.0,5.3,19.0,201.0,120.34,70.71
2016,11,28,8,45,641.5,61.0,5.45,19.5,247.5,168.65,107.59
2016,11,28,9,0,717.0,59.0,5.6,20.0,294.0,226.88,156.39
2016,11,28,9,15,761.0,65.5,5.85,20.0,345.5,290.07,212.36
2016,11,28,9,30,805.0,72.0,6.1,20.0,397.0,357.41,271.9
2016,11,28,9,45,833.5,73.5,6.35,20.5,438.0,417.25,324.59
2016,11,28,10,0,862.0,75.0,6.6,21.0,479.0,478.64,377.37
2016,11,28,10,15,878.5,76.5,6.7,21.0,513.5,535.09,425.7
2016,11,28,10,30,895.0,78.0,6.8,21.0,548.0,589.11,471.07
2016,11,28,10,45,912.5,77.5,6.95,21.5,576.0,642.36,514.01
2016,11,28,11,0,930.0,77.0,7.1,22.0,604.0,694.67,555.24
2016,11,28,11,15,936.5,78.0,6.95,22.0,622.5,739.78,589.94
2016,11,28,11,30,943.0,79.0,6.8,22.0,641.0,782.55,620.83
2016,11,28,11,45,951.0,78.0,6.65,22.0,652.0,821.65,648.75
2016,11,28,12,0,959.0,77.0,6.5,22.0,663.0,858.05,674.47
2016,11,28,12,15,959.0,77.0,6.45,22.0,664.5,886.1,694.43
2016,11,28,12,30,959.0,77.0,6.4,22.0,666.0,910.68,711.93
2016,11,28,12,45,956.5,76.5,6.35,22.0,659.0,928.93,724.95
2016,11,28,13,0,954.0,76.0,6.3,22.0,652.0,943.44,735.43
2016,11,28,13,15,948.5,75.5,6.25,22.0,636.0,951.47,741.42
2016,11,28,13,30,943.0,75.0,6.2,22.0,620.0,955.66,744.87
2016,11,28,13,45,932.0,74.5,6.2,22.0,596.0,951.02,742.45
2016,11,28,14,0,921.0,74.0,6.2,22.0,572.0,942.61,737.55
2016,11,28,14,15,908.5,72.5,6.05,22.0,541.0,927.93,727.45
2016,11,28,14,30,896.0,71.0,5.9,22.0,510.0,909.76,714.98
2016,11,28,14,45,876.5,69.0,5.75,22.0,472.5,881.41,695.16
2016,11,28,15,0,857.0,67.0,5.6,22.0,435.0,858.87,679.59
2016,11,28,15,15,830.5,64.5,5.2,21.5,392.0,818.08,650.4
2016,11,28,15,30,804.0,62.0,4.8,21.0,349.0,775.17,619.23
2016,11,28,15,45,765.0,58.0,4.4,20.5,301.5,718.41,576.94
2016,11,28,16,0,726.0,54.0,4.0,20.0,254.0,660.98,533.52
2016,11,28,16,15,665.0,49.0,3.45,19.0,205.0,585.65,475.13
2016,11,28,16,30,604.0,44.0,2.9,18.0,156.0,511.92,415.26
2016,11,28,16,45,496.5,36.0,2.4,17.0,109.5,414.16,332.63
2016,11,28,17,0,389.0,28.0,1.9,16.0,63.0,317.71,236.85
2016,11,28,17,15,194.5,14.0,1.8,15.5,31.5,151.2,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
