Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,15,0,741.0,79.0,3.1,4.0,394.0,769.72,643.7
2016,12,19,15,15,772.5,70.0,2.9,3.5,371.0,774.49,649.27
2016,12,19,15,30,804.0,61.0,2.7,3.0,348.0,774.84,650.58
2016,12,19,15,45,767.0,57.5,2.55,3.0,303.0,722.37,609.72
2016,12,19,16,0,730.0,54.0,2.4,3.0,258.0,668.91,567.34
2016,12,19,16,15,674.5,49.0,2.1,2.0,211.0,599.03,511.2
2016,12,19,16,30,619.0,44.0,1.8,1.0,164.0,530.2,453.33
2016,12,19,16,45,524.5,36.5,1.5,0.5,118.0,433.6,368.83
2016,12,19,17,0,430.0,29.0,1.2,0.0,72.0,351.53,286.73
2016,12,19,17,15,215.0,14.5,1.2,0.0,36.0,172.31,42.14
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,184.5,15.5,0.15,0.5,33.5,12.43,0.0
2016,12,20,8,0,369.0,31.0,0.1,1.0,67.0,25.36,16.59
2016,12,20,8,15,462.0,39.5,0.2,1.5,111.0,35.7,27.18
2016,12,20,8,30,555.0,48.0,0.3,2.0,155.0,80.5,44.71
2016,12,20,8,45,610.0,54.0,0.45,3.0,200.0,129.1,79.84
2016,12,20,9,0,665.0,60.0,0.6,4.0,245.0,183.9,125.83
2016,12,20,9,15,702.5,64.5,0.75,4.5,288.5,240.37,176.76
2016,12,20,9,30,740.0,69.0,0.9,5.0,332.0,298.61,229.81
2016,12,20,9,45,764.5,72.5,1.05,6.0,371.0,354.41,280.16
2016,12,20,10,0,789.0,76.0,1.2,7.0,410.0,411.66,330.39
2016,12,20,10,15,807.0,78.0,1.3,7.5,444.0,465.49,376.91
2016,12,20,10,30,825.0,80.0,1.4,8.0,478.0,519.45,422.15
2016,12,20,10,45,836.5,82.0,1.55,8.5,505.0,569.59,463.41
2016,12,20,11,0,848.0,84.0,1.7,9.0,532.0,618.69,502.8
2016,12,20,11,15,856.5,85.5,1.8,9.5,551.5,664.0,538.07
2016,12,20,11,30,865.0,87.0,1.9,10.0,571.0,707.54,571.23
2016,12,20,11,45,872.0,86.5,2.05,10.5,584.0,740.55,594.94
2016,12,20,12,0,879.0,86.0,2.2,11.0,597.0,775.74,620.08
2016,12,20,12,15,880.5,86.0,2.25,11.5,601.0,804.6,639.72
2016,12,20,12,30,882.0,86.0,2.3,12.0,605.0,830.47,657.22
2016,12,20,12,45,496.5,178.5,2.35,12.5,470.5,636.45,511.57
2016,12,20,13,0,111.0,271.0,2.4,13.0,336.0,375.85,302.84
2016,12,20,13,15,105.0,264.5,2.4,13.0,325.0,367.62,297.74
2016,12,20,13,30,99.0,258.0,2.4,13.0,314.0,358.94,291.11
2016,12,20,13,45,136.5,250.5,2.45,13.5,324.5,404.03,327.69
2016,12,20,14,0,174.0,243.0,2.5,14.0,335.0,432.97,351.29
2016,12,20,14,15,504.0,160.0,2.45,14.0,407.5,666.53,539.35
2016,12,20,14,30,834.0,77.0,2.4,14.0,480.0,862.96,682.96
2016,12,20,14,45,799.5,79.5,2.4,14.0,443.5,830.16,658.8
2016,12,20,15,0,765.0,82.0,2.4,14.0,407.0,794.63,634.71
2016,12,20,15,15,739.0,78.5,2.2,13.5,368.5,756.8,608.27
2016,12,20,15,30,713.0,75.0,2.0,13.0,330.0,722.68,584.12
2016,12,20,15,45,681.0,69.0,1.8,13.0,287.5,673.44,546.93
2016,12,20,16,0,649.0,63.0,1.6,13.0,245.0,623.32,508.19
2016,12,20,16,15,592.0,57.0,1.5,12.0,200.0,553.9,455.54
2016,12,20,16,30,535.0,51.0,1.4,11.0,155.0,486.09,401.57
2016,12,20,16,45,447.0,41.5,1.35,10.0,111.5,395.01,325.36
2016,12,20,17,0,359.0,32.0,1.3,9.0,68.0,309.88,246.39
2016,12,20,17,15,179.5,16.0,1.35,8.5,34.0,154.25,44.98
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,183.0,15.5,3.25,5.0,33.0,12.47,0.0
2016,12,21,8,0,366.0,31.0,3.6,6.0,66.0,25.42,16.0
2016,12,21,8,15,460.0,39.5,3.55,6.5,110.0,34.65,25.49
2016,12,21,8,30,554.0,48.0,3.5,7.0,154.0,79.22,43.05
2016,12,21,8,45,613.0,54.0,3.5,8.0,200.0,128.18,77.82
2016,12,21,9,0,672.0,60.0,3.5,9.0,246.0,183.83,124.07
2016,12,21,9,15,709.0,64.0,3.7,9.5,289.5,240.07,174.85
2016,12,21,9,30,746.0,68.0,3.9,10.0,333.0,298.0,227.92
2016,12,21,9,45,772.0,71.0,4.1,11.0,372.5,354.15,278.99
2016,12,21,10,0,798.0,74.0,4.3,12.0,412.0,411.91,330.24
2016,12,21,10,15,486.0,145.0,4.3,12.5,356.0,376.56,306.55
2016,12,21,10,30,174.0,216.0,4.3,13.0,300.0,299.07,244.25
2016,12,21,10,45,163.0,229.5,4.35,14.0,311.5,317.15,258.49
2016,12,21,11,0,152.0,243.0,4.4,15.0,323.0,334.14,271.2
2016,12,21,11,15,170.5,252.5,4.4,15.5,345.5,365.21,295.83
2016,12,21,11,30,189.0,262.0,4.4,16.0,368.0,397.58,321.2
2016,12,21,11,45,207.5,266.5,4.4,16.5,385.0,425.7,343.08
2016,12,21,12,0,226.0,271.0,4.4,17.0,402.0,454.6,365.38
2016,12,21,12,15,338.0,250.0,4.4,17.0,447.5,543.24,436.5
2016,12,21,12,30,450.0,229.0,4.4,17.0,493.0,637.84,510.69
2016,12,21,12,45,416.0,236.0,4.4,17.5,479.0,616.85,493.35
2016,12,21,13,0,382.0,243.0,4.4,18.0,465.0,607.01,484.68
2016,12,21,13,15,390.5,235.5,4.35,18.0,458.5,615.11,491.51
2016,12,21,13,30,399.0,228.0,4.3,18.0,452.0,621.74,497.21
2016,12,21,13,45,629.0,154.5,4.25,18.5,493.5,772.51,613.54
2016,12,21,14,0,859.0,81.0,4.2,19.0,535.0,891.3,698.19
2016,12,21,14,15,846.5,79.0,4.1,18.5,508.0,878.9,690.37
2016,12,21,14,30,834.0,77.0,4.0,18.0,481.0,863.12,681.12
2016,12,21,14,45,553.0,127.5,3.9,18.0,387.5,676.11,543.98
2016,12,21,15,0,272.0,178.0,3.8,18.0,294.0,465.02,378.12
2016,12,21,15,15,505.0,123.5,3.4,17.5,314.0,611.29,498.62
2016,12,21,15,30,738.0,69.0,3.0,17.0,334.0,731.06,588.82
2016,12,21,15,45,701.5,64.5,2.7,17.0,290.5,679.28,548.47
2016,12,21,16,0,665.0,60.0,2.4,17.0,247.0,632.34,512.07
2016,12,21,16,15,608.0,54.5,2.2,16.0,202.0,563.18,459.49
2016,12,21,16,30,551.0,49.0,2.0,15.0,157.0,495.66,405.76
2016,12,21,16,45,461.5,40.0,1.85,14.0,113.5,403.59,329.25
2016,12,21,17,0,372.0,31.0,1.7,13.0,70.0,317.62,250.43
2016,12,21,17,15,186.0,15.5,1.75,12.5,35.0,158.12,54.5
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,162.5,15.5,4.25,5.5,31.5,12.49,0.0
2016,12,22,8,0,325.0,31.0,4.4,6.0,63.0,25.41,15.89
2016,12,22,8,15,421.0,41.0,4.55,6.5,106.0,34.74,25.53
2016,12,22,8,30,517.0,51.0,4.7,7.0,149.0,78.26,43.87
2016,12,22,8,45,580.0,57.0,4.9,8.0,194.5,125.45,77.07
2016,12,22,9,0,643.0,63.0,5.1,9.0,240.0,179.85,122.07
2016,12,22,9,15,681.5,67.5,5.05,9.5,283.5,233.75,170.81
2016,12,22,9,30,720.0,72.0,5.0,10.0,327.0,292.6,224.64
2016,12,22,9,45,747.5,75.5,5.0,10.5,366.5,348.39,275.91
2016,12,22,10,0,775.0,79.0,5.0,11.0,406.0,406.02,327.7
2016,12,22,10,15,793.5,81.5,4.85,11.5,439.5,459.96,375.06
2016,12,22,10,30,812.0,84.0,4.7,12.0,473.0,514.16,421.09
2016,12,22,10,45,825.5,85.5,4.6,12.5,500.5,564.45,462.71
2016,12,22,11,0,839.0,87.0,4.5,13.0,528.0,613.91,502.38
2016,12,22,11,15,847.5,88.0,4.4,13.5,548.5,658.49,537.1
2016,12,22,11,30,856.0,89.0,4.3,14.0,569.0,701.31,569.5
2016,12,22,11,45,876.0,84.0,4.2,14.5,584.0,738.67,595.69
2016,12,22,12,0,896.0,79.0,4.1,15.0,599.0,778.92,623.58
2016,12,22,12,15,897.5,79.0,4.0,15.0,603.5,808.38,644.39
2016,12,22,12,30,899.0,79.0,3.9,15.0,608.0,834.8,662.98
2016,12,22,12,45,895.5,80.0,3.85,15.0,604.0,855.04,677.33
2016,12,22,13,0,892.0,81.0,3.8,15.0,600.0,871.86,689.32
2016,12,22,13,15,887.5,80.0,3.75,15.0,588.0,881.92,696.59
2016,12,22,13,30,883.0,79.0,3.7,15.0,576.0,888.44,701.51
2016,12,22,13,45,875.0,78.5,3.65,15.5,556.5,888.92,700.96
2016,12,22,14,0,867.0,78.0,3.6,16.0,537.0,885.89,698.11
2016,12,22,14,15,855.5,76.5,3.55,15.5,510.5,883.86,698.78
2016,12,22,14,30,844.0,75.0,3.5,15.0,484.0,869.68,690.8
2016,12,22,14,45,743.5,89.5,3.45,15.0,431.5,793.43,636.18
2016,12,22,15,0,643.0,104.0,3.4,15.0,379.0,722.06,584.59
2016,12,22,15,15,613.5,101.0,3.1,14.5,343.5,684.14,557.4
2016,12,22,15,30,584.0,98.0,2.8,14.0,308.0,644.56,528.22
2016,12,22,15,45,558.0,88.0,2.55,14.0,268.0,598.46,492.64
2016,12,22,16,0,532.0,78.0,2.3,14.0,228.0,551.4,455.47
2016,12,22,16,15,486.0,68.5,2.1,13.0,186.5,489.2,406.83
2016,12,22,16,30,440.0,59.0,1.9,12.0,145.0,428.08,356.36
2016,12,22,16,45,367.0,46.5,1.7,11.5,105.0,347.0,286.46
2016,12,22,17,0,294.0,34.0,1.5,11.0,65.0,270.97,215.86
2016,12,22,17,15,147.0,17.0,1.55,10.5,32.5,137.9,54.76
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.5,2.6,9.5,14.5,12.78,0.0
2016,12,23,8,0,0.0,29.0,3.0,10.0,29.0,25.11,15.26
2016,12,23,8,15,7.0,48.5,3.2,10.0,50.0,41.1,30.75
2016,12,23,8,30,14.0,68.0,3.4,10.0,71.0,58.92,44.59
2016,12,23,8,45,23.5,87.0,3.6,10.5,93.0,77.87,60.6
2016,12,23,9,0,33.0,106.0,3.8,11.0,115.0,98.72,78.17
2016,12,23,9,15,39.0,123.5,3.85,11.5,136.0,118.87,95.22
2016,12,23,9,30,45.0,141.0,3.9,12.0,157.0,139.95,112.93
2016,12,23,9,45,47.5,158.0,3.95,13.0,176.5,160.24,129.64
2016,12,23,10,0,50.0,175.0,4.0,14.0,196.0,181.04,146.5
2016,12,23,10,15,27.0,168.0,4.0,14.5,179.5,167.62,135.18
2016,12,23,10,30,4.0,161.0,4.0,15.0,163.0,146.96,117.63
2016,12,23,10,45,5.5,170.0,4.0,15.5,173.0,156.74,125.3
2016,12,23,11,0,7.0,179.0,4.0,16.0,183.0,166.75,133.08
2016,12,23,11,15,4.5,175.0,4.05,16.5,177.5,161.94,128.67
2016,12,23,11,30,2.0,171.0,4.1,17.0,172.0,156.86,124.11
2016,12,23,11,45,2.0,173.0,4.15,17.5,174.0,159.16,125.64
2016,12,23,12,0,2.0,175.0,4.2,18.0,176.0,161.49,127.21
2016,12,23,12,15,2.5,176.0,4.2,18.0,177.5,163.29,128.63
2016,12,23,12,30,3.0,177.0,4.2,18.0,179.0,165.17,130.15
2016,12,23,12,45,12.5,200.0,4.2,18.5,207.5,196.82,155.73
2016,12,23,13,0,22.0,223.0,4.2,19.0,236.0,229.86,182.16
2016,12,23,13,15,43.0,236.0,4.15,19.0,261.0,279.44,222.28
2016,12,23,13,30,64.0,249.0,4.1,19.0,286.0,316.6,252.35
2016,12,23,13,45,32.0,201.5,4.1,19.0,220.0,235.07,187.03
2016,12,23,14,0,0.0,154.0,4.1,19.0,154.0,143.21,112.22
2016,12,23,14,15,0.0,135.0,3.95,19.0,135.0,124.49,97.27
2016,12,23,14,30,0.0,116.0,3.8,19.0,116.0,105.85,82.19
2016,12,23,14,45,0.0,99.5,3.65,19.0,99.5,89.81,69.16
2016,12,23,15,0,0.0,83.0,3.5,19.0,83.0,73.85,56.11
2016,12,23,15,15,0.0,75.0,3.05,19.0,75.0,66.35,50.0
2016,12,23,15,30,0.0,67.0,2.6,19.0,67.0,59.22,44.17
2016,12,23,15,45,253.0,76.5,2.2,19.0,148.5,326.81,270.98
2016,12,23,16,0,506.0,86.0,1.8,19.0,230.0,540.37,438.59
2016,12,23,16,15,447.5,76.5,1.55,18.0,187.0,466.26,379.21
2016,12,23,16,30,389.0,67.0,1.3,17.0,144.0,399.29,324.92
2016,12,23,16,45,304.0,53.5,1.1,16.5,103.5,311.67,251.54
2016,12,23,17,0,219.0,40.0,0.9,16.0,63.0,230.56,179.61
2016,12,23,17,15,109.5,20.0,0.9,15.5,31.5,116.87,49.98
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,125.5,16.5,2.75,17.5,28.0,13.03,0.0
2016,12,24,8,0,251.0,33.0,3.0,18.0,56.0,25.87,15.17
2016,12,24,8,15,346.0,44.0,3.1,18.0,97.0,35.47,24.86
2016,12,24,8,30,441.0,55.0,3.2,18.0,138.0,74.89,42.25
2016,12,24,8,45,504.5,62.5,3.3,18.5,181.5,118.74,71.71
2016,12,24,9,0,568.0,70.0,3.4,19.0,225.0,170.01,112.11
2016,12,24,9,15,609.5,75.5,3.6,19.5,267.5,221.24,156.04
2016,12,24,9,30,651.0,81.0,3.8,20.0,310.0,276.66,204.33
2016,12,24,9,45,325.5,79.5,4.0,20.5,194.0,195.89,150.19
2016,12,24,10,0,0.0,78.0,4.2,21.0,78.0,69.01,51.65
2016,12,24,10,15,110.0,145.0,4.35,21.0,198.0,188.99,149.4
2016,12,24,10,30,220.0,212.0,4.5,21.0,318.0,317.58,252.31
2016,12,24,10,45,132.5,216.5,4.7,21.5,281.0,286.09,226.74
2016,12,24,11,0,45.0,221.0,4.9,22.0,244.0,237.92,187.31
2016,12,24,11,15,146.5,238.5,5.0,22.0,319.5,334.19,264.94
2016,12,24,11,30,248.0,256.0,5.1,22.0,395.0,430.86,341.71
2016,12,24,11,45,135.0,239.5,5.2,22.5,315.5,343.26,271.26
2016,12,24,12,0,22.0,223.0,5.3,23.0,236.0,224.07,174.85
2016,12,24,12,15,12.5,201.0,5.3,23.0,208.5,195.86,152.43
2016,12,24,12,30,3.0,179.0,5.3,23.0,181.0,167.11,129.33
2016,12,24,12,45,6.0,188.5,5.35,23.5,192.5,179.7,139.22
2016,12,24,13,0,9.0,198.0,5.4,24.0,204.0,192.75,149.42
2016,12,24,13,15,4.5,136.0,5.35,24.0,139.0,127.47,97.51
2016,12,24,13,30,0.0,74.0,5.3,24.0,74.0,65.5,47.63
2016,12,24,13,45,0.0,53.0,5.3,24.0,53.0,46.85,32.58
2016,12,24,14,0,0.0,32.0,5.3,24.0,32.0,28.24,17.46
2016,12,24,14,15,11.5,110.0,5.15,23.5,115.5,109.67,84.31
2016,12,24,14,30,23.0,188.0,5.0,23.0,199.0,203.64,160.46
2016,12,24,14,45,11.5,145.5,4.85,23.0,151.0,148.09,115.67
2016,12,24,15,0,0.0,103.0,4.7,23.0,103.0,94.01,71.63
2016,12,24,15,15,0.0,93.0,4.45,22.5,93.0,84.56,64.23
2016,12,24,15,30,0.0,83.0,4.2,22.0,83.0,75.12,56.73
2016,12,24,15,45,269.0,81.0,4.0,22.0,158.0,346.39,285.07
2016,12,24,16,0,538.0,79.0,3.8,22.0,233.0,558.51,453.06
2016,12,24,16,15,478.5,71.0,3.8,21.5,190.0,487.56,396.95
2016,12,24,16,30,419.0,63.0,3.8,21.0,147.0,418.28,340.47
2016,12,24,16,45,325.0,51.5,3.8,21.0,106.0,323.23,260.42
2016,12,24,17,0,231.0,40.0,3.8,21.0,65.0,238.31,184.97
2016,12,24,17,15,115.5,20.0,3.95,20.5,32.5,121.06,56.32
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,166.0,14.5,5.95,18.0,30.0,11.69,0.0
2016,12,25,8,0,332.0,29.0,6.2,18.0,60.0,23.71,13.32
2016,12,25,8,15,429.5,38.0,6.5,18.5,102.0,30.27,20.31
2016,12,25,8,30,527.0,47.0,6.8,19.0,144.0,71.92,37.1
2016,12,25,8,45,585.5,53.0,7.1,19.5,189.0,118.81,68.17
2016,12,25,9,0,644.0,59.0,7.4,20.0,234.0,172.36,110.8
2016,12,25,9,15,327.0,93.5,7.6,20.0,182.5,166.6,121.59
2016,12,25,9,30,10.0,128.0,7.8,20.0,131.0,116.02,90.92
2016,12,25,9,45,13.0,142.0,8.0,20.5,147.0,130.76,102.8
2016,12,25,10,0,16.0,156.0,8.2,21.0,163.0,145.94,114.89
2016,12,25,10,15,8.0,110.5,8.25,21.5,114.0,101.98,78.6
2016,12,25,10,30,0.0,65.0,8.3,22.0,65.0,57.46,41.8
2016,12,25,10,45,8.0,129.5,8.35,22.5,133.5,120.35,93.05
2016,12,25,11,0,16.0,194.0,8.4,23.0,202.0,186.43,146.05
2016,12,25,11,15,8.0,179.5,8.3,23.0,183.5,168.45,131.27
2016,12,25,11,30,0.0,165.0,8.2,23.0,165.0,149.71,115.9
2016,12,25,11,45,0.0,133.5,8.1,23.5,133.5,120.05,91.76
2016,12,25,12,0,0.0,102.0,8.0,24.0,102.0,90.76,67.97
2016,12,25,12,15,0.0,70.0,7.85,24.0,70.0,61.96,44.71
2016,12,25,12,30,0.0,38.0,7.7,24.0,38.0,33.57,21.69
2016,12,25,12,45,0.0,70.0,7.55,24.0,70.0,61.96,44.72
2016,12,25,13,0,0.0,102.0,7.4,24.0,102.0,90.88,68.07
2016,12,25,13,15,1.5,139.5,7.15,24.0,140.5,128.25,98.18
2016,12,25,13,30,3.0,177.0,6.9,24.0,179.0,167.75,129.84
2016,12,25,13,45,1.5,140.5,6.65,24.0,141.5,130.08,99.77
2016,12,25,14,0,0.0,104.0,6.4,24.0,104.0,93.2,70.18
2016,12,25,14,15,102.0,161.5,6.15,24.0,211.5,271.13,216.53
2016,12,25,14,30,204.0,219.0,5.9,24.0,319.0,436.71,348.61
2016,12,25,14,45,102.0,149.5,5.7,24.0,199.5,260.24,208.05
2016,12,25,15,0,0.0,80.0,5.5,24.0,80.0,70.87,52.47
2016,12,25,15,15,0.0,72.5,5.2,23.5,72.5,64.11,47.25
2016,12,25,15,30,0.0,65.0,4.9,23.0,65.0,57.44,41.96
2016,12,25,15,45,237.0,81.0,4.6,23.0,149.0,320.41,262.98
2016,12,25,16,0,474.0,97.0,4.3,23.0,233.0,526.37,427.13
2016,12,25,16,15,411.5,86.5,4.05,22.5,190.0,453.55,368.27
2016,12,25,16,30,349.0,76.0,3.8,22.0,147.0,383.59,310.91
2016,12,25,16,45,252.5,61.5,3.55,21.5,105.5,288.36,231.24
2016,12,25,17,0,156.0,47.0,3.3,21.0,64.0,189.17,146.14
2016,12,25,17,15,78.0,23.5,3.3,20.5,32.0,93.6,45.91
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,146.0,15.5,2.35,18.5,28.5,12.63,0.0
2016,12,26,8,0,292.0,31.0,2.6,19.0,57.0,25.58,14.68
2016,12,26,8,15,391.5,40.5,2.6,19.5,99.0,32.47,22.11
2016,12,26,8,30,491.0,50.0,2.6,20.0,141.0,71.39,37.96
2016,12,26,8,45,557.0,56.0,2.65,20.5,186.0,116.94,67.47
2016,12,26,9,0,623.0,62.0,2.7,21.0,231.0,170.12,108.75
2016,12,26,9,15,663.0,66.5,2.8,21.5,274.0,223.03,153.88
2016,12,26,9,30,703.0,71.0,2.9,22.0,317.0,279.88,203.16
2016,12,26,9,45,739.5,72.0,3.0,22.5,357.5,336.71,252.33
2016,12,26,10,0,776.0,73.0,3.1,23.0,398.0,395.01,301.83
2016,12,26,10,15,502.5,142.0,3.2,23.0,359.0,376.77,293.16
2016,12,26,10,30,229.0,211.0,3.3,23.0,320.0,320.32,251.09
2016,12,26,10,45,184.0,226.5,3.4,23.5,317.5,324.15,254.09
2016,12,26,11,0,139.0,242.0,3.5,24.0,315.0,323.69,253.01
2016,12,26,11,15,119.5,250.0,3.5,24.0,314.5,328.03,256.12
2016,12,26,11,30,100.0,258.0,3.5,24.0,314.0,320.58,250.06
2016,12,26,11,45,221.5,254.5,3.55,24.5,382.5,421.32,328.99
2016,12,26,12,0,343.0,251.0,3.6,25.0,451.0,532.17,413.25
2016,12,26,12,15,258.5,265.5,3.5,25.0,417.0,495.6,383.83
2016,12,26,12,30,174.0,280.0,3.4,25.0,383.0,439.91,340.55
2016,12,26,12,45,503.5,189.5,3.35,25.0,484.0,652.32,505.55
2016,12,26,13,0,833.0,99.0,3.3,25.0,585.0,848.98,646.33
2016,12,26,13,15,442.0,171.5,3.15,25.0,429.0,602.55,466.84
2016,12,26,13,30,51.0,244.0,3.0,25.0,273.0,298.63,230.58
2016,12,26,13,45,431.0,168.5,2.95,25.0,399.5,603.95,471.51
2016,12,26,14,0,811.0,93.0,2.9,25.0,526.0,863.49,656.83
2016,12,26,14,15,798.0,91.0,2.65,25.0,500.0,851.29,645.52
2016,12,26,14,30,785.0,89.0,2.4,25.0,474.0,835.85,634.27
2016,12,26,14,45,763.0,87.5,2.2,25.0,440.5,809.92,616.19
2016,12,26,15,0,741.0,86.0,2.0,25.0,407.0,786.51,599.88
2016,12,26,15,15,714.5,82.5,1.7,24.5,369.0,749.45,574.15
2016,12,26,15,30,688.0,79.0,1.4,24.0,331.0,710.5,546.7
2016,12,26,15,45,644.0,75.5,1.15,24.0,288.5,655.65,506.76
2016,12,26,16,0,600.0,72.0,0.9,24.0,246.0,600.43,465.73
2016,12,26,16,15,542.5,65.0,0.75,23.5,201.5,530.61,414.52
2016,12,26,16,30,485.0,58.0,0.6,23.0,157.0,462.35,362.36
2016,12,26,16,45,389.5,48.5,0.5,22.5,114.5,367.07,286.8
2016,12,26,17,0,294.0,39.0,0.4,22.0,72.0,277.64,211.74
2016,12,26,17,15,147.0,19.5,0.4,21.5,36.0,140.42,75.37
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.5,2.0,14.0,12.5,11.01,0.0
2016,12,27,8,0,0.0,25.0,2.2,14.0,25.0,21.91,12.01
2016,12,27,8,15,0.5,44.5,2.2,14.0,44.5,37.95,27.43
2016,12,27,8,30,1.0,64.0,2.2,14.0,64.0,54.75,40.77
2016,12,27,8,45,10.0,83.0,2.2,14.5,86.0,72.69,55.84
2016,12,27,9,0,19.0,102.0,2.2,15.0,108.0,91.98,71.82
2016,12,27,9,15,27.5,119.5,2.15,15.5,129.0,112.17,88.43
2016,12,27,9,30,36.0,137.0,2.1,16.0,150.0,133.18,105.62
2016,12,27,9,45,18.0,135.5,2.05,16.5,142.0,126.58,100.37
2016,12,27,10,0,0.0,134.0,2.0,17.0,134.0,119.38,94.33
2016,12,27,10,15,0.0,127.5,2.0,17.0,127.5,113.73,89.48
2016,12,27,10,30,0.0,121.0,2.0,17.0,121.0,107.94,84.53
2016,12,27,10,45,0.0,128.5,2.0,17.5,128.5,114.94,89.94
2016,12,27,11,0,0.0,136.0,2.0,18.0,136.0,122.0,95.36
2016,12,27,11,15,79.0,199.0,2.0,18.0,243.5,240.42,192.04
2016,12,27,11,30,158.0,262.0,2.0,18.0,351.0,374.31,297.46
2016,12,27,11,45,313.0,242.0,2.0,18.5,422.5,485.16,383.77
2016,12,27,12,0,468.0,222.0,2.0,19.0,494.0,607.42,475.92
2016,12,27,12,15,294.5,250.0,1.95,19.0,422.0,506.64,397.52
2016,12,27,12,30,121.0,278.0,1.9,19.0,350.0,394.22,309.31
2016,12,27,12,45,200.0,272.0,1.85,19.5,389.5,459.78,361.06
2016,12,27,13,0,279.0,266.0,1.8,20.0,429.0,543.33,423.76
2016,12,27,13,15,197.5,265.0,1.75,20.0,379.5,463.45,362.47
2016,12,27,13,30,116.0,264.0,1.7,20.0,330.0,380.03,298.22
2016,12,27,13,45,95.5,251.0,1.65,20.0,304.0,350.35,275.76
2016,12,27,14,0,75.0,238.0,1.6,20.0,278.0,320.01,252.31
2016,12,27,14,15,72.0,225.5,1.55,20.0,262.5,305.66,241.68
2016,12,27,14,30,69.0,213.0,1.5,20.0,247.0,291.1,230.78
2016,12,27,14,45,367.5,160.5,1.5,20.0,322.5,545.64,433.68
2016,12,27,15,0,666.0,108.0,1.5,20.0,398.0,749.23,583.4
2016,12,27,15,15,637.5,103.0,1.45,19.5,360.0,709.69,554.93
2016,12,27,15,30,609.0,98.0,1.4,19.0,322.0,668.43,527.24
2016,12,27,15,45,567.5,92.0,1.35,19.0,280.5,613.92,488.12
2016,12,27,16,0,526.0,86.0,1.3,19.0,239.0,558.94,447.62
2016,12,27,16,15,468.0,77.0,1.15,18.5,196.0,488.08,393.53
2016,12,27,16,30,410.0,68.0,1.0,18.0,153.0,417.52,337.2
2016,12,27,16,45,324.5,55.5,0.9,17.5,111.5,329.75,265.09
2016,12,27,17,0,239.0,43.0,0.8,17.0,70.0,248.43,194.69
2016,12,27,17,15,119.5,21.5,0.8,16.5,35.0,128.46,74.24
2016,12,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,4.0,3.35,17.5,4.0,3.64,0.0
2016,12,28,8,0,0.0,8.0,3.7,18.0,8.0,7.02,0.0
2016,12,28,8,15,0.0,15.5,3.9,18.5,15.5,13.62,6.03
2016,12,28,8,30,0.0,23.0,4.1,19.0,23.0,20.23,11.25
2016,12,28,8,45,0.0,31.0,4.3,19.5,31.0,27.3,17.29
2016,12,28,9,0,0.0,39.0,4.5,20.0,39.0,34.37,23.27
2016,12,28,9,15,0.0,47.0,4.55,20.5,47.0,41.46,29.16
2016,12,28,9,30,0.0,55.0,4.6,21.0,55.0,48.56,34.97
2016,12,28,9,45,0.0,62.5,4.7,21.5,62.5,55.22,40.34
2016,12,28,10,0,0.0,70.0,4.8,22.0,70.0,61.89,45.66
2016,12,28,10,15,0.0,76.5,4.8,22.5,76.5,67.68,50.2
2016,12,28,10,30,0.0,83.0,4.8,23.0,83.0,73.47,54.71
2016,12,28,10,45,23.5,152.5,4.85,23.5,165.0,154.78,120.37
2016,12,28,11,0,47.0,222.0,4.9,24.0,247.0,239.57,187.37
2016,12,28,11,15,135.0,240.5,4.9,24.0,315.5,327.67,257.46
2016,12,28,11,30,223.0,259.0,4.9,24.0,384.0,415.35,326.38
2016,12,28,11,45,469.0,200.0,4.9,24.5,470.5,564.95,443.57
2016,12,28,12,0,715.0,141.0,4.9,25.0,557.0,714.61,557.33
2016,12,28,12,15,463.0,210.0,4.85,25.0,480.5,609.02,474.67
2016,12,28,12,30,211.0,279.0,4.8,25.0,404.0,468.4,364.57
2016,12,28,12,45,484.5,202.0,4.75,25.0,486.5,649.56,506.71
2016,12,28,13,0,758.0,125.0,4.7,25.0,569.0,818.53,631.39
2016,12,28,13,15,559.5,182.5,4.6,25.0,507.0,717.61,556.67
2016,12,28,13,30,361.0,240.0,4.5,25.0,445.0,601.05,467.5
2016,12,28,13,45,291.0,242.5,4.4,25.0,404.5,548.11,427.47
2016,12,28,14,0,221.0,245.0,4.3,25.0,364.0,476.46,372.93
2016,12,28,14,15,143.5,229.5,4.1,25.0,305.5,391.57,307.16
2016,12,28,14,30,66.0,214.0,3.9,25.0,247.0,289.48,226.84
2016,12,28,14,45,139.5,202.0,3.75,25.0,265.0,360.08,284.59
2016,12,28,15,0,213.0,190.0,3.6,25.0,283.0,412.16,327.1
2016,12,28,15,15,435.0,138.5,3.2,24.5,306.5,572.13,454.19
2016,12,28,15,30,657.0,87.0,2.8,24.0,330.0,696.15,546.94
2016,12,28,15,45,623.5,81.0,2.4,24.0,289.0,647.36,509.29
2016,12,28,16,0,590.0,75.0,2.0,24.0,248.0,597.75,471.46
2016,12,28,16,15,535.0,68.0,1.8,23.0,204.5,530.03,421.57
2016,12,28,16,30,480.0,61.0,1.6,22.0,161.0,463.6,370.37
2016,12,28,16,45,400.0,50.0,1.45,21.5,118.5,377.33,300.14
2016,12,28,17,0,320.0,39.0,1.3,21.0,76.0,295.98,230.18
2016,12,28,17,15,160.0,25.0,1.35,20.5,43.5,161.04,97.18
2016,12,28,17,30,0.0,11.0,1.4,20.0,11.0,10.01,0.0
2016,12,28,17,45,0.0,5.5,1.5,19.5,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,64.0,15.0,5.4,10.0,21.0,13.64,0.0
2016,12,29,8,0,128.0,30.0,5.4,10.0,42.0,23.35,13.25
2016,12,29,8,15,157.0,48.5,5.5,10.0,71.5,38.36,28.19
2016,12,29,8,30,186.0,67.0,5.6,10.0,101.0,65.17,44.61
2016,12,29,8,45,203.0,85.5,5.7,10.5,132.0,96.66,68.76
2016,12,29,9,0,220.0,104.0,5.8,11.0,163.0,130.47,97.1
2016,12,29,9,15,226.5,122.5,5.95,11.0,192.5,164.08,126.95
2016,12,29,9,30,233.0,141.0,6.1,11.0,222.0,198.6,157.88
2016,12,29,9,45,235.0,158.5,6.3,11.0,249.0,231.49,187.4
2016,12,29,10,0,237.0,176.0,6.5,11.0,276.0,264.61,216.74
2016,12,29,10,15,223.0,194.0,6.45,11.0,294.0,285.79,235.69
2016,12,29,10,30,209.0,212.0,6.4,11.0,312.0,309.91,256.49
2016,12,29,10,45,175.5,227.0,6.4,11.5,314.0,318.85,263.67
2016,12,29,11,0,142.0,242.0,6.4,12.0,316.0,324.57,267.69
2016,12,29,11,15,149.0,252.0,6.35,12.0,333.0,348.24,287.22
2016,12,29,11,30,156.0,262.0,6.3,12.0,350.0,372.33,306.95
2016,12,29,11,45,275.5,251.0,6.3,12.5,410.0,466.84,385.2
2016,12,29,12,0,395.0,240.0,6.3,13.0,470.0,558.42,459.91
2016,12,29,12,15,456.5,224.0,6.2,13.0,492.0,618.19,508.12
2016,12,29,12,30,518.0,208.0,6.1,13.0,514.0,667.85,548.35
2016,12,29,12,45,372.5,241.0,6.1,13.0,460.5,583.52,479.45
2016,12,29,13,0,227.0,274.0,6.1,13.0,407.0,492.17,403.96
2016,12,29,13,15,229.0,268.0,6.0,13.0,400.0,494.12,406.15
2016,12,29,13,30,231.0,262.0,5.9,13.0,393.0,495.25,407.48
2016,12,29,13,45,276.0,246.0,5.8,13.5,398.0,538.76,442.76
2016,12,29,14,0,321.0,230.0,5.7,14.0,403.0,565.02,464.37
2016,12,29,14,15,321.5,218.0,5.65,14.0,384.0,554.71,457.06
2016,12,29,14,30,322.0,206.0,5.6,14.0,365.0,542.93,448.73
2016,12,29,14,45,444.5,167.0,5.55,14.0,370.5,622.33,515.48
2016,12,29,15,0,567.0,128.0,5.5,14.0,376.0,686.32,568.45
2016,12,29,15,15,692.0,96.5,5.25,13.5,372.5,750.09,619.19
2016,12,29,15,30,817.0,65.0,5.0,13.0,369.0,798.32,657.24
2016,12,29,15,45,785.0,61.0,4.8,13.0,324.5,749.55,619.45
2016,12,29,16,0,753.0,57.0,4.6,13.0,280.0,699.36,580.23
2016,12,29,16,15,702.5,52.5,4.15,12.0,232.5,633.32,528.18
2016,12,29,16,30,652.0,48.0,3.7,11.0,185.0,567.71,474.89
2016,12,29,16,45,568.0,40.5,3.3,10.5,138.0,476.37,397.49
2016,12,29,17,0,484.0,33.0,2.9,10.0,91.0,389.24,318.49
2016,12,29,17,15,242.0,24.0,2.85,9.5,53.0,213.4,141.91
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,13.64,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.88,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.75,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,2.19,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.63,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.51,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,4.39,0.0
2016,12,30,9,45,0.0,47.0,1.85,10.5,47.0,41.47,30.41
2016,12,30,10,0,0.0,89.0,2.1,11.0,89.0,78.84,62.29
2016,12,30,10,15,0.0,97.0,2.2,11.0,97.0,86.07,68.24
2016,12,30,10,30,0.0,105.0,2.3,11.0,105.0,93.34,74.25
2016,12,30,10,45,5.5,146.0,2.4,11.0,149.0,134.11,108.44
2016,12,30,11,0,11.0,187.0,2.5,11.0,193.0,176.47,143.5
2016,12,30,11,15,33.5,215.5,2.55,11.0,234.5,227.41,185.57
2016,12,30,11,30,56.0,244.0,2.6,11.0,276.0,274.95,224.44
2016,12,30,11,45,32.0,220.0,2.7,11.0,238.5,236.21,192.31
2016,12,30,12,0,8.0,196.0,2.8,11.0,201.0,186.3,150.85
2016,12,30,12,15,32.5,228.5,2.85,10.5,248.0,250.58,204.62
2016,12,30,12,30,57.0,261.0,2.9,10.0,295.0,308.8,252.73
2016,12,30,12,45,46.0,251.5,2.95,10.0,279.0,292.48,239.15
2016,12,30,13,0,35.0,242.0,3.0,10.0,263.0,275.42,225.18
2016,12,30,13,15,17.5,187.0,3.0,10.0,197.5,189.53,154.57
2016,12,30,13,30,0.0,132.0,3.0,10.0,132.0,119.8,96.13
2016,12,30,13,45,0.0,141.0,3.05,10.0,141.0,129.06,104.1
2016,12,30,14,0,0.0,150.0,3.1,10.0,150.0,138.74,112.35
2016,12,30,14,15,0.0,140.0,3.1,10.0,140.0,129.29,104.57
2016,12,30,14,30,0.0,130.0,3.1,10.0,130.0,119.83,96.81
2016,12,30,14,45,0.0,100.5,3.1,10.0,100.5,90.61,72.24
2016,12,30,15,0,0.0,71.0,3.1,10.0,71.0,62.78,48.61
2016,12,30,15,15,0.0,64.5,3.05,9.5,64.5,57.0,43.86
2016,12,30,15,30,0.0,58.0,3.0,9.0,58.0,51.22,39.04
2016,12,30,15,45,0.0,51.0,3.0,9.0,51.0,45.01,33.71
2016,12,30,16,0,0.0,44.0,3.0,9.0,44.0,38.8,28.34
2016,12,30,16,15,0.0,36.0,2.75,9.0,36.0,31.72,22.13
2016,12,30,16,30,0.0,28.0,2.5,9.0,28.0,24.65,15.85
2016,12,30,16,45,0.0,20.5,2.3,9.0,20.5,18.03,9.93
2016,12,30,17,0,0.0,13.0,2.1,9.0,13.0,11.42,3.99
2016,12,30,17,15,0.0,7.5,2.15,8.5,7.5,6.58,0.0
2016,12,30,17,30,0.0,2.0,2.2,8.0,2.0,1.82,0.0
2016,12,30,17,45,0.0,1.0,2.25,8.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
